ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 00:00,2,0.000,ALERT,213.96,303.58,60.007,1473912003,"201051344000645","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,555843.1,555843.1,745,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912005,1004054.00
09/15/2016 00:00,2,0.000,ALERT,212.83,301.47,60.002,1473912003,"274151322000085","219011344069620",0.00,11.30,0,299.37,307.78,0.0,0.0,0.000,795464.8,795464.8,740,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912007,1004055.00
09/15/2016 00:00,2,0.000,ALERT,214.19,303.88,60.023,1473912003,"201051344000633","219011344069620",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,547418.7,547418.7,744,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473912008,1004056.00
09/15/2016 00:00,2,0.000,ALERT,213.51,303.88,60.012,1473912003,"201051344000469","219011344069620",0.00,10.70,0,300.57,305.08,0.0,0.0,0.000,550000.8,550000.8,748,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912010,1004057.00
09/15/2016 00:00,2,0.000,ALERT,213.29,302.98,60.007,1473912003,"201051344000646","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,550562.8,550562.8,740,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912012,1004058.00
09/15/2016 00:00,2,0.000,ALERT,212.61,302.68,59.996,1473912003,"274151322000052","219011344069620",0.00,12.00,0,299.37,307.48,0.0,0.0,0.000,817528.3,817528.3,739,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912014,1004059.00
09/15/2016 00:00,2,0.000,ALERT,213.74,303.28,60.044,1473912003,"201051344000585","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,560467.2,560467.2,744,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912016,1004060.00
09/15/2016 00:00,2,0.000,ALERT,213.51,303.58,59.996,1473912003,"201051344001230","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,553579.0,553579.0,741,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912017,1004061.00
09/15/2016 00:00,2,0.000,ALERT,214.19,303.88,60.002,1473912003,"201051344000582","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,546345.1,546345.1,738,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912019,1004062.00
09/15/2016 00:00,2,0.000,ALERT,213.06,303.28,60.002,1473912003,"201051344000955","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,560281.3,560281.3,739,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912021,1004063.00
09/15/2016 00:00,2,0.000,ALERT,213.06,301.77,59.986,1473912003,"274151322000094","219011344069620",0.00,11.30,0,299.07,306.88,0.0,0.0,0.000,672463.8,672463.8,763,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912023,1004064.00
09/15/2016 00:00,2,0.000,ALERT,213.74,304.78,59.981,1473912003,"201051344000579","219011344069620",0.00,11.30,0,302.37,306.28,0.0,0.0,0.000,564326.6,564326.6,742,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912025,1004065.00
09/15/2016 00:00,2,0.000,ALERT,213.51,303.58,60.012,1473912003,"201051344000890","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,557541.7,557541.7,740,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912026,1004066.00
09/15/2016 00:00,2,0.000,ALERT,213.74,302.98,60.007,1473912003,"201051344000438","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,558990.6,558990.6,741,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912028,1004067.00
09/15/2016 00:00,2,0.000,ALERT,213.96,302.68,60.012,1473912003,"201051344000417","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,550086.5,550086.5,741,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912030,1004068.00
09/15/2016 00:00,2,0.000,ALERT,213.06,302.07,60.007,1473912003,"274151322000083","219011344069620",0.00,11.30,0,299.67,307.78,0.0,0.0,0.000,810097.5,810097.5,738,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912032,1004069.00
09/15/2016 00:00,2,0.000,ALERT,213.51,302.37,60.002,1473912003,"274151322000076","219011344069620",0.00,12.00,0,299.37,307.48,0.0,0.0,0.000,864658.5,864658.5,744,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473912034,1004070.00
09/15/2016 00:00,2,0.000,ALERT,213.74,305.08,60.012,1473912003,"201051344000868","219011344069620",0.00,11.00,0,302.37,306.58,0.0,0.0,0.000,548791.7,548791.7,742,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912036,1004071.00
09/15/2016 00:00,2,0.000,ALERT,212.83,302.98,60.012,1473912003,"274151322000095","219011344069620",0.00,11.00,0,300.57,308.39,0.0,0.0,0.000,855942.7,855942.7,744,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912038,1004072.00
09/15/2016 00:00,2,0.000,ALERT,213.51,304.18,60.018,1473912003,"201051344000988","219011344069620",0.00,11.30,0,299.07,305.08,0.0,0.0,0.000,531546.3,531546.3,741,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912040,1004073.00
09/15/2016 00:00,2,0.000,ALERT,213.51,302.07,60.012,1473912003,"201051344001025","219011344069620",0.00,10.70,0,299.67,304.78,0.0,0.0,0.000,559140.7,559140.7,741,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912042,1004074.00
09/15/2016 00:00,2,0.000,ALERT,213.74,304.18,59.991,1473912003,"201051344000458","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,556148.0,556148.0,749,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912043,1004075.00
09/15/2016 00:00,2,0.000,ALERT,214.41,304.48,60.012,1473912003,"201051344000853","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,555437.8,555437.8,749,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473912045,1004076.00
09/15/2016 00:00,2,0.000,ALERT,214.19,303.28,60.012,1473912003,"201051344000685","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,558211.6,558211.6,743,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473912047,1004077.00
09/15/2016 00:00,2,0.000,ALERT,213.74,302.68,59.986,1473912003,"201051344000917","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,555172.9,555172.9,741,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912049,1004078.00
09/15/2016 00:00,2,0.000,ALERT,213.96,303.58,60.039,1473912003,"201051344001145","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,560365.2,560365.2,741,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473912051,1004079.00
09/15/2016 00:00,2,0.000,ALERT,213.74,302.37,60.012,1473912003,"201051344000651","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,553474.8,553474.8,738,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473912052,1004080.00
09/15/2016 00:00,2,0.000,ALERT,212.61,302.07,60.039,1473912003,"274151322000088","219011344069620",0.00,12.00,0,299.37,306.58,0.0,0.0,0.000,779715.2,779715.2,741,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473912054,1004081.00
09/15/2016 00:00,2,0.000,ALERT,213.51,301.17,60.012,1473912003,"274151322000068","219011344069620",0.00,12.30,0,298.77,305.98,0.0,0.0,0.000,672898.1,672898.1,762,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473912056,1004082.00
09/15/2016 00:00,2,0.000,ALERT,213.51,302.98,60.007,1473912003,"201051344001135","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,549616.7,549616.7,739,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473912058,1004083.00
09/15/2016 00:00,2,0.000,ALERT,213.51,304.78,60.028,1473912003,"201051344000594","219011344069620",0.00,11.30,0,301.47,306.28,0.0,0.0,0.000,560540.3,560540.3,742,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912060,1004084.00
09/15/2016 00:00,2,0.000,ALERT,213.74,302.68,60.018,1473912003,"201051344001203","219011344069620",0.00,10.70,0,300.57,305.98,0.0,0.0,0.000,557821.3,557821.3,743,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912061,1004085.00
09/15/2016 00:00,2,0.000,ALERT,212.83,302.98,60.007,1473912003,"274151322000054","219011344069620",0.00,12.30,0,299.67,307.48,0.0,0.0,0.000,795760.2,795760.2,737,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912063,1004086.00
09/15/2016 00:00,2,0.000,ALERT,214.19,304.18,60.012,1473912003,"201051344000867","219011344069620",0.00,11.70,0,301.17,305.98,0.0,0.0,0.000,547853.9,547853.9,744,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912065,1004087.00
09/15/2016 00:00,2,0.000,ALERT,213.51,302.98,60.018,1473912003,"201051344001093","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,554554.8,554554.8,742,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912067,1004088.00
09/15/2016 00:00,2,0.000,ALERT,213.74,304.48,60.012,1473912003,"201051344000900","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,564652.1,564652.1,745,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912068,1004089.00
09/15/2016 00:00,2,0.000,ALERT,213.96,303.58,60.007,1473912003,"201051344000648","219011344069620",0.00,10.70,0,301.17,305.68,0.0,0.0,0.000,553395.8,553395.8,742,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912070,1004090.00
09/15/2016 00:00,2,0.000,ALERT,213.96,305.08,60.012,1473912003,"201051344000569","219011344069620",0.00,11.30,0,302.37,306.58,0.0,0.0,0.000,564637.4,564637.4,746,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912072,1004091.00
09/15/2016 00:00,2,0.000,ALERT,213.96,304.48,60.012,1473912003,"201051344000983","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,557102.0,557102.0,750,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473912074,1004092.00
09/15/2016 00:00,2,0.000,ALERT,213.96,304.48,60.028,1473912003,"201051344001158","219011344069620",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,548811.1,548811.1,743,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473912076,1004093.00
09/15/2016 00:00,2,0.000,ALERT,214.19,304.78,60.007,1473912003,"201051344000576","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,556370.9,556370.9,747,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912078,1004094.00
09/15/2016 00:00,2,0.000,ALERT,213.29,301.47,60.034,1473912003,"274151322000087","219011344069620",0.00,12.30,0,299.07,306.58,0.0,0.0,0.000,767880.9,767880.9,746,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912079,1004095.00
09/15/2016 00:15,2,0.000,ALERT,214.19,303.88,59.907,1473912904,"201051344000645","219011344069620",0.00,11.30,0,300.87,305.98,0.0,0.0,0.000,555843.1,555843.1,747,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912906,1004096.00
09/15/2016 00:15,2,0.000,ALERT,213.06,302.07,59.954,1473912904,"274151322000085","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,795464.8,795464.8,742,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473912907,1004097.00
09/15/2016 00:15,2,0.000,ALERT,214.19,303.58,59.965,1473912904,"201051344000633","219011344069620",0.00,10.70,0,299.37,305.38,0.0,0.0,0.000,547418.7,547418.7,746,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912909,1004098.00
09/15/2016 00:15,2,0.000,ALERT,213.74,303.58,59.965,1473912904,"201051344000469","219011344069620",0.00,10.30,0,299.97,305.38,0.0,0.0,0.000,550000.8,550000.8,750,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912911,1004099.00
09/15/2016 00:15,2,0.000,ALERT,213.29,302.37,59.928,1473912904,"201051344000646","219011344069620",0.00,10.70,0,299.07,304.48,0.0,0.0,0.000,550562.8,550562.8,742,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473912913,1004100.00
09/15/2016 00:15,2,0.000,ALERT,212.61,302.37,59.912,1473912904,"274151322000052","219011344069620",0.00,11.70,0,298.77,304.18,0.0,0.0,0.000,817528.3,817528.3,741,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912915,1004101.00
09/15/2016 00:15,2,0.000,ALERT,213.74,302.98,59.917,1473912904,"201051344000585","219011344069620",0.00,11.00,0,299.07,304.78,0.0,0.0,0.000,560467.2,560467.2,746,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912916,1004102.00
09/15/2016 00:15,2,0.000,ALERT,213.74,302.98,59.954,1473912904,"201051344001230","219011344069620",0.00,10.70,0,299.97,305.08,0.0,0.0,0.000,553579.0,553579.0,743,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473912918,1004103.00
09/15/2016 00:15,2,0.000,ALERT,214.19,303.28,59.933,1473912904,"201051344000582","219011344069620",0.00,10.30,0,300.27,305.08,0.0,0.0,0.000,546345.1,546345.1,740,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912920,1004104.00
09/15/2016 00:15,2,0.000,ALERT,213.29,302.37,59.949,1473912904,"201051344000955","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,560281.3,560281.3,741,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912922,1004105.00
09/15/2016 00:15,2,0.000,ALERT,213.06,301.47,59.965,1473912904,"274151322000094","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,672463.8,672463.8,765,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912923,1004106.00
09/15/2016 00:15,2,0.000,ALERT,213.51,304.48,59.981,1473912904,"201051344000579","219011344069620",0.00,11.00,0,301.77,306.58,0.0,0.0,0.000,564326.6,564326.6,744,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912925,1004107.00
09/15/2016 00:15,2,0.000,ALERT,213.51,302.98,59.959,1473912904,"201051344000890","219011344069620",0.00,11.00,0,300.27,305.68,0.0,0.0,0.000,557541.7,557541.7,742,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912927,1004108.00
09/15/2016 00:15,2,0.000,ALERT,213.74,302.68,59.996,1473912904,"201051344000438","219011344069620",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,558990.6,558990.6,743,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912929,1004109.00
09/15/2016 00:15,2,0.000,ALERT,213.96,302.37,59.949,1473912904,"201051344000417","219011344069620",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,550086.5,550086.5,743,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912931,1004110.00
09/15/2016 00:15,2,0.000,ALERT,212.61,301.77,59.959,1473912904,"274151322000083","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,810097.5,810097.5,740,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912933,1004111.00
09/15/2016 00:15,2,0.000,ALERT,213.29,301.77,59.954,1473912904,"274151322000076","219011344069620",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,864658.5,864658.5,746,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912935,1004112.00
09/15/2016 00:15,2,0.000,ALERT,213.51,304.48,59.922,1473912904,"201051344000868","219011344069620",0.00,10.70,0,301.77,306.58,0.0,0.0,0.000,548791.7,548791.7,744,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912937,1004113.00
09/15/2016 00:15,2,0.000,ALERT,212.83,302.98,59.959,1473912904,"274151322000095","219011344069620",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,855942.7,855942.7,746,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912938,1004114.00
09/15/2016 00:15,2,0.000,ALERT,213.29,303.28,59.986,1473912904,"201051344000988","219011344069620",0.00,11.00,0,298.47,305.68,0.0,0.0,0.000,531546.3,531546.3,743,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912940,1004115.00
09/15/2016 00:15,2,0.000,ALERT,213.51,301.77,59.965,1473912904,"201051344001025","219011344069620",0.00,10.30,0,299.07,305.38,0.0,0.0,0.000,559140.7,559140.7,743,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473912942,1004116.00
09/15/2016 00:15,2,0.000,ALERT,213.29,303.88,59.933,1473912904,"201051344000458","219011344069620",0.00,12.00,0,301.17,306.88,0.0,0.0,0.000,556148.0,556148.0,751,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912944,1004117.00
09/15/2016 00:15,2,0.000,ALERT,214.19,303.88,59.965,1473912904,"201051344000853","219011344069620",0.00,11.00,0,301.17,306.28,0.0,0.0,0.000,555437.8,555437.8,751,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473912946,1004118.00
09/15/2016 00:15,2,0.000,ALERT,213.96,302.68,59.959,1473912904,"201051344000685","219011344069620",0.00,10.70,0,299.67,305.08,0.0,0.0,0.000,558211.6,558211.6,745,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912947,1004119.00
09/15/2016 00:15,2,0.000,ALERT,213.74,302.07,59.959,1473912904,"201051344000917","219011344069620",0.00,11.70,0,298.17,304.18,0.0,0.0,0.000,555172.9,555172.9,743,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912949,1004120.00
09/15/2016 00:15,2,0.000,ALERT,213.96,302.68,59.965,1473912904,"201051344001145","219011344069620",0.00,10.70,0,299.97,305.38,0.0,0.0,0.000,560365.2,560365.2,743,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912951,1004121.00
09/15/2016 00:15,2,0.000,ALERT,213.74,301.77,59.938,1473912904,"201051344000651","219011344069620",0.00,10.00,0,299.07,304.48,0.0,0.0,0.000,553474.8,553474.8,740,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912953,1004122.00
09/15/2016 00:15,2,0.000,ALERT,212.38,301.17,59.959,1473912904,"274151322000088","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,779715.2,779715.2,743,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912955,1004123.00
09/15/2016 00:15,2,0.000,ALERT,213.29,300.57,59.975,1473912904,"274151322000068","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,672898.1,672898.1,764,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912957,1004124.00
09/15/2016 00:15,2,0.000,ALERT,213.06,302.37,59.959,1473912904,"201051344001135","219011344069620",0.00,10.70,0,299.97,305.38,0.0,0.0,0.000,549616.7,549616.7,741,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912959,1004125.00
09/15/2016 00:15,2,0.000,ALERT,213.06,303.88,59.922,1473912904,"201051344000594","219011344069620",0.00,11.00,0,300.87,306.28,0.0,0.0,0.000,560540.3,560540.3,744,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473912960,1004126.00
09/15/2016 00:15,2,0.000,ALERT,213.51,302.37,59.965,1473912904,"201051344001203","219011344069620",0.00,10.70,0,299.37,306.28,0.0,0.0,0.000,557821.3,557821.3,745,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912962,1004127.00
09/15/2016 00:15,2,0.000,ALERT,212.61,302.07,59.959,1473912904,"274151322000054","219011344069620",0.00,12.00,0,299.07,304.48,0.0,0.0,0.000,795760.2,795760.2,739,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912964,1004128.00
09/15/2016 00:15,2,0.000,ALERT,213.51,303.28,59.959,1473912904,"201051344000867","219011344069620",0.00,11.70,0,300.87,306.58,0.0,0.0,0.000,547853.9,547853.9,746,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912966,1004129.00
09/15/2016 00:15,2,0.000,ALERT,213.51,302.37,59.959,1473912904,"201051344001093","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,554554.8,554554.8,744,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473912967,1004130.00
09/15/2016 00:15,2,0.000,ALERT,213.29,303.28,59.954,1473912904,"201051344000900","219011344069620",0.00,11.00,0,300.57,305.98,0.0,0.0,0.000,564652.1,564652.1,747,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912969,1004131.00
09/15/2016 00:15,2,0.000,ALERT,213.51,302.68,59.986,1473912904,"201051344000648","219011344069620",0.00,10.30,0,300.57,305.98,0.0,0.0,0.000,553395.8,553395.8,744,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912971,1004132.00
09/15/2016 00:15,2,0.000,ALERT,213.06,303.58,59.917,1473912904,"201051344000569","219011344069620",0.00,11.30,0,301.47,306.88,0.0,0.0,0.000,564637.4,564637.4,748,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912973,1004133.00
09/15/2016 00:15,2,0.000,ALERT,213.51,303.58,59.975,1473912904,"201051344000983","219011344069620",0.00,11.00,0,301.47,306.58,0.0,0.0,0.000,557102.0,557102.0,752,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912975,1004134.00
09/15/2016 00:15,2,0.000,ALERT,213.51,303.28,59.954,1473912904,"201051344001158","219011344069620",0.00,10.30,0,300.57,305.68,0.0,0.0,0.000,548811.1,548811.1,745,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912977,1004135.00
09/15/2016 00:15,2,0.000,ALERT,213.74,303.88,59.959,1473912904,"201051344000576","219011344069620",0.00,11.00,0,301.17,306.28,0.0,0.0,0.000,556370.9,556370.9,749,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912978,1004136.00
09/15/2016 00:15,2,0.000,ALERT,212.61,300.87,59.949,1473912904,"274151322000087","219011344069620",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,767880.9,767880.9,748,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473912980,1004137.00
09/15/2016 00:30,2,0.000,ALERT,214.41,304.48,59.996,1473913803,"201051344000645","219011344069620",0.00,11.70,0,302.07,308.69,0.0,0.0,0.000,555843.1,555843.1,749,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913805,1004138.00
09/15/2016 00:30,2,0.000,ALERT,213.29,301.77,59.991,1473913803,"274151322000085","219011344069620",0.00,11.30,0,300.27,316.50,0.0,0.0,0.000,795464.8,795464.8,744,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913807,1004139.00
09/15/2016 00:30,2,0.000,ALERT,214.41,304.48,59.996,1473913803,"201051344000633","219011344069620",0.00,10.70,0,300.27,308.39,0.0,0.0,0.000,547418.7,547418.7,748,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913808,1004140.00
09/15/2016 00:30,2,0.000,ALERT,213.96,304.78,59.959,1473913803,"201051344000469","219011344069620",0.00,10.30,0,300.87,307.78,0.0,0.0,0.000,550000.8,550000.8,752,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473913810,1004141.00
09/15/2016 00:30,2,0.000,ALERT,213.51,303.28,59.986,1473913803,"201051344000646","219011344069620",0.00,10.30,0,297.57,304.48,0.0,0.0,0.000,550562.8,550562.8,744,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473913812,1004142.00
09/15/2016 00:30,2,0.000,ALERT,212.83,302.98,60.018,1473913803,"274151322000052","219011344069620",0.00,11.30,0,299.97,316.80,0.0,0.0,0.000,817528.3,817528.3,743,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913814,1004143.00
09/15/2016 00:30,2,0.000,ALERT,214.19,303.58,59.996,1473913803,"201051344000585","219011344069620",0.00,10.70,0,297.87,304.78,0.0,0.0,0.000,560467.2,560467.2,748,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913816,1004144.00
09/15/2016 00:30,2,0.000,ALERT,213.74,303.58,59.965,1473913803,"201051344001230","219011344069620",0.00,10.30,0,298.47,304.78,0.0,0.0,0.000,553579.0,553579.0,745,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473913818,1004145.00
09/15/2016 00:30,2,0.000,ALERT,214.19,303.58,60.002,1473913803,"201051344000582","219011344069620",0.00,10.30,0,298.77,305.38,0.0,0.0,0.000,546345.1,546345.1,742,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473913820,1004146.00
09/15/2016 00:30,2,0.000,ALERT,213.51,303.58,59.954,1473913803,"201051344000955","219011344069620",0.00,10.70,0,298.17,304.48,0.0,0.0,0.000,560281.3,560281.3,743,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913822,1004147.00
09/15/2016 00:30,2,0.000,ALERT,213.29,301.47,60.002,1473913803,"274151322000094","219011344069620",0.00,11.00,0,299.67,316.50,0.0,0.0,0.000,672463.8,672463.8,767,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913823,1004148.00
09/15/2016 00:30,2,0.000,ALERT,213.74,305.08,59.965,1473913803,"201051344000579","219011344069620",0.00,11.00,0,302.68,309.29,0.0,0.0,0.000,564326.6,564326.6,746,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913825,1004149.00
09/15/2016 00:30,2,0.000,ALERT,213.74,303.58,60.007,1473913803,"201051344000890","219011344069620",0.00,10.70,0,299.07,305.68,0.0,0.0,0.000,557541.7,557541.7,744,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913827,1004150.00
09/15/2016 00:30,2,0.000,ALERT,213.96,302.98,59.996,1473913803,"201051344000438","219011344069620",0.00,10.00,0,298.47,305.08,0.0,0.0,0.000,558990.6,558990.6,745,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473913829,1004151.00
09/15/2016 00:30,2,0.000,ALERT,213.96,302.68,59.991,1473913803,"201051344000417","219011344069620",0.00,10.70,0,297.57,303.88,0.0,0.0,0.000,550086.5,550086.5,745,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913831,1004152.00
09/15/2016 00:30,2,0.000,ALERT,213.06,302.98,60.012,1473913803,"274151322000083","219011344069620",0.00,11.00,0,300.27,318.00,0.0,0.0,0.000,810097.5,810097.5,742,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913832,1004153.00
09/15/2016 00:30,2,0.000,ALERT,213.51,302.37,59.991,1473913803,"274151322000076","219011344069620",0.00,11.70,0,299.97,316.20,0.0,0.0,0.000,864658.5,864658.5,748,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913834,1004154.00
09/15/2016 00:30,2,0.000,ALERT,213.74,305.38,59.996,1473913803,"201051344000868","219011344069620",0.00,11.00,0,302.68,309.89,0.0,0.0,0.000,548791.7,548791.7,746,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473913836,1004155.00
09/15/2016 00:30,2,0.000,ALERT,213.06,303.28,59.981,1473913803,"274151322000095","219011344069620",0.00,10.70,0,301.17,318.00,0.0,0.0,0.000,855942.7,855942.7,748,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913838,1004156.00
09/15/2016 00:30,2,0.000,ALERT,213.74,304.48,59.986,1473913803,"201051344000988","219011344069620",0.00,11.30,0,299.37,308.09,0.0,0.0,0.000,531546.3,531546.3,745,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473913840,1004157.00
09/15/2016 00:30,2,0.000,ALERT,213.74,302.37,59.991,1473913803,"201051344001025","219011344069620",0.00,10.30,0,297.87,305.38,0.0,0.0,0.000,559140.7,559140.7,745,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913842,1004158.00
09/15/2016 00:30,2,0.000,ALERT,213.74,304.78,59.986,1473913803,"201051344000458","219011344069620",0.00,11.70,0,301.77,309.59,0.0,0.0,0.000,556148.0,556148.0,753,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913843,1004159.00
09/15/2016 00:30,2,0.000,ALERT,214.64,304.78,59.986,1473913803,"201051344000853","219011344069620",0.00,11.00,0,301.77,308.99,0.0,0.0,0.000,555437.8,555437.8,753,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913845,1004160.00
09/15/2016 00:30,2,0.000,ALERT,214.19,303.28,60.012,1473913803,"201051344000685","219011344069620",0.00,10.70,0,298.17,304.78,0.0,0.0,0.000,558211.6,558211.6,747,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913847,1004161.00
09/15/2016 00:30,2,0.000,ALERT,213.96,302.68,59.981,1473913803,"201051344000917","219011344069620",0.00,11.70,0,296.66,303.88,0.0,0.0,0.000,555172.9,555172.9,745,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473913849,1004162.00
09/15/2016 00:30,2,0.000,ALERT,213.96,303.28,59.986,1473913803,"201051344001145","219011344069620",0.00,10.30,0,298.77,305.38,0.0,0.0,0.000,560365.2,560365.2,745,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913850,1004163.00
09/15/2016 00:30,2,0.000,ALERT,213.74,302.07,59.975,1473913803,"201051344000651","219011344069620",0.00,9.70,0,297.87,304.18,0.0,0.0,0.000,553474.8,553474.8,742,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913852,1004164.00
09/15/2016 00:30,2,0.000,ALERT,212.61,302.07,59.981,1473913803,"274151322000088","219011344069620",0.00,11.70,0,299.97,316.50,0.0,0.0,0.000,779715.2,779715.2,745,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473913854,1004165.00
09/15/2016 00:30,2,0.000,ALERT,213.74,301.77,59.970,1473913803,"274151322000068","219011344069620",0.00,12.00,0,299.37,315.60,0.0,0.0,0.000,672898.1,672898.1,766,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913856,1004166.00
09/15/2016 00:30,2,0.000,ALERT,213.51,302.98,59.981,1473913803,"201051344001135","219011344069620",0.00,10.70,0,298.77,305.08,0.0,0.0,0.000,549616.7,549616.7,743,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913858,1004167.00
09/15/2016 00:30,2,0.000,ALERT,213.51,305.38,60.012,1473913803,"201051344000594","219011344069620",0.00,11.00,0,301.47,308.99,0.0,0.0,0.000,560540.3,560540.3,746,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913859,1004168.00
09/15/2016 00:30,2,0.000,ALERT,213.96,302.98,59.938,1473913803,"201051344001203","219011344069620",0.00,10.30,0,298.47,306.28,0.0,0.0,0.000,557821.3,557821.3,747,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913861,1004169.00
09/15/2016 00:30,2,0.000,ALERT,213.06,302.68,59.970,1473913803,"274151322000054","219011344069620",0.00,12.00,0,300.27,317.10,0.0,0.0,0.000,795760.2,795760.2,741,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913863,1004170.00
09/15/2016 00:30,2,0.000,ALERT,214.19,304.48,59.970,1473913803,"201051344000867","219011344069620",0.00,11.70,0,301.17,309.29,0.0,0.0,0.000,547853.9,547853.9,748,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473913865,1004171.00
09/15/2016 00:30,2,0.000,ALERT,213.74,302.98,59.959,1473913803,"201051344001093","219011344069620",0.00,11.30,0,298.17,304.48,0.0,0.0,0.000,554554.8,554554.8,746,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473913867,1004172.00
09/15/2016 00:30,2,0.000,ALERT,213.51,304.48,59.981,1473913803,"201051344000900","219011344069620",0.00,11.30,0,301.17,308.09,0.0,0.0,0.000,564652.1,564652.1,749,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473913868,1004173.00
09/15/2016 00:30,2,0.000,ALERT,214.19,304.18,59.975,1473913803,"201051344000648","219011344069620",0.00,10.30,0,300.87,308.99,0.0,0.0,0.000,553395.8,553395.8,746,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473913870,1004174.00
09/15/2016 00:30,2,0.000,ALERT,213.96,305.08,59.991,1473913803,"201051344000569","219011344069620",0.00,11.30,0,301.77,309.59,0.0,0.0,0.000,564637.4,564637.4,750,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913872,1004175.00
09/15/2016 00:30,2,0.000,ALERT,213.96,304.78,59.949,1473913803,"201051344000983","219011344069620",0.00,11.30,0,302.07,309.29,0.0,0.0,0.000,557102.0,557102.0,754,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473913874,1004176.00
09/15/2016 00:30,2,0.000,ALERT,213.96,304.48,59.996,1473913803,"201051344001158","219011344069620",0.00,10.30,0,301.17,307.78,0.0,0.0,0.000,548811.1,548811.1,747,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913876,1004177.00
09/15/2016 00:30,2,0.000,ALERT,214.41,305.08,59.981,1473913803,"201051344000576","219011344069620",0.00,11.00,0,301.47,308.99,0.0,0.0,0.000,556370.9,556370.9,751,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913878,1004178.00
09/15/2016 00:30,2,0.000,ALERT,213.06,301.17,60.002,1473913803,"274151322000087","219011344069620",0.00,12.00,0,299.67,316.50,0.0,0.0,0.000,767880.9,767880.9,750,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473913879,1004179.00
09/15/2016 00:45,2,0.000,ALERT,213.74,303.28,60.012,1473914704,"201051344000645","219011344069620",0.00,11.70,0,302.37,306.28,0.0,0.0,0.000,555843.1,555843.1,751,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914706,1004180.00
09/15/2016 00:45,2,0.000,ALERT,212.61,300.87,59.991,1473914704,"274151322000085","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,795464.8,795464.8,746,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914707,1004181.00
09/15/2016 00:45,2,0.000,ALERT,213.74,303.28,60.002,1473914704,"201051344000633","219011344069620",0.00,10.30,0,300.87,305.98,0.0,0.0,0.000,547418.7,547418.7,750,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914709,1004182.00
09/15/2016 00:45,2,0.000,ALERT,213.29,303.58,60.007,1473914704,"201051344000469","219011344069620",0.00,10.30,0,301.47,306.28,0.0,0.0,0.000,550000.8,550000.8,754,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914711,1004183.00
09/15/2016 00:45,2,0.000,ALERT,212.61,301.47,60.007,1473914704,"201051344000646","219011344069620",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,550562.8,550562.8,746,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914713,1004184.00
09/15/2016 00:45,2,0.000,ALERT,211.93,301.47,60.002,1473914704,"274151322000052","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,817528.3,817528.3,745,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914714,1004185.00
09/15/2016 00:45,2,0.000,ALERT,213.06,301.77,60.002,1473914704,"201051344000585","219011344069620",0.00,10.70,0,300.27,305.08,0.0,0.0,0.000,560467.2,560467.2,750,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914716,1004186.00
09/15/2016 00:45,2,0.000,ALERT,212.83,302.07,60.002,1473914704,"201051344001230","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,553579.0,553579.0,747,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914718,1004187.00
09/15/2016 00:45,2,0.000,ALERT,213.51,302.37,60.002,1473914704,"201051344000582","219011344069620",0.00,10.30,0,301.17,305.68,0.0,0.0,0.000,546345.1,546345.1,744,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914720,1004188.00
09/15/2016 00:45,2,0.000,ALERT,212.61,301.77,59.959,1473914704,"201051344000955","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,560281.3,560281.3,745,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914722,1004189.00
09/15/2016 00:45,2,0.000,ALERT,212.61,300.57,60.012,1473914704,"274151322000094","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,672463.8,672463.8,769,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914723,1004190.00
09/15/2016 00:45,2,0.000,ALERT,213.29,303.88,60.012,1473914704,"201051344000579","219011344069620",0.00,11.00,0,302.98,306.88,0.0,0.0,0.000,564326.6,564326.6,748,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914725,1004191.00
09/15/2016 00:45,2,0.000,ALERT,212.83,302.37,60.002,1473914704,"201051344000890","219011344069620",0.00,10.70,0,301.17,305.98,0.0,0.0,0.000,557541.7,557541.7,746,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914727,1004192.00
09/15/2016 00:45,2,0.000,ALERT,213.06,301.77,60.002,1473914704,"201051344000438","219011344069620",0.00,10.00,0,300.57,305.38,0.0,0.0,0.000,558990.6,558990.6,747,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914729,1004193.00
09/15/2016 00:45,2,0.000,ALERT,213.06,300.87,60.002,1473914704,"201051344000417","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,550086.5,550086.5,747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914731,1004194.00
09/15/2016 00:45,2,0.000,ALERT,212.38,302.07,59.996,1473914704,"274151322000083","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,810097.5,810097.5,744,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914732,1004195.00
09/15/2016 00:45,2,0.000,ALERT,212.83,300.87,60.007,1473914704,"274151322000076","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,864658.5,864658.5,750,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473914735,1004196.00
09/15/2016 00:45,2,0.000,ALERT,213.06,303.88,60.007,1473914704,"201051344000868","219011344069620",0.00,11.00,0,302.98,307.18,0.0,0.0,0.000,548791.7,548791.7,748,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914737,1004197.00
09/15/2016 00:45,2,0.000,ALERT,212.38,302.07,59.991,1473914704,"274151322000095","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,855942.7,855942.7,750,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914739,1004198.00
