ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 00:45,2,0.000,ALERT,213.06,303.28,59.991,1473914704,"201051344000988","219011344069620",0.00,11.00,0,299.97,306.28,0.0,0.0,0.000,531546.3,531546.3,747,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914741,1004199.00
09/15/2016 00:45,2,0.000,ALERT,212.61,300.87,59.970,1473914704,"201051344001025","219011344069620",0.00,10.00,0,299.97,305.68,0.0,0.0,0.000,559140.7,559140.7,747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473914742,1004200.00
09/15/2016 00:45,2,0.000,ALERT,213.06,303.58,60.007,1473914704,"201051344000458","219011344069620",0.00,12.00,0,302.68,306.88,0.0,0.0,0.000,556148.0,556148.0,755,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914744,1004201.00
09/15/2016 00:45,2,0.000,ALERT,213.74,303.58,59.996,1473914704,"201051344000853","219011344069620",0.00,11.00,0,302.37,306.58,0.0,0.0,0.000,555437.8,555437.8,755,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914746,1004202.00
09/15/2016 00:45,2,0.000,ALERT,213.29,301.77,59.996,1473914704,"201051344000685","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,558211.6,558211.6,749,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914748,1004203.00
09/15/2016 00:45,2,0.000,ALERT,213.06,301.47,60.007,1473914704,"201051344000917","219011344069620",0.00,11.30,0,299.07,304.48,0.0,0.0,0.000,555172.9,555172.9,747,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914750,1004204.00
09/15/2016 00:45,2,0.000,ALERT,213.29,301.77,60.002,1473914704,"201051344001145","219011344069620",0.00,10.30,0,300.87,305.68,0.0,0.0,0.000,560365.2,560365.2,747,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473914752,1004205.00
09/15/2016 00:45,2,0.000,ALERT,213.06,300.87,60.007,1473914704,"201051344000651","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,553474.8,553474.8,744,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914754,1004206.00
09/15/2016 00:45,2,0.000,ALERT,211.93,301.47,60.002,1473914704,"274151322000088","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,779715.2,779715.2,747,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473914755,1004207.00
09/15/2016 00:45,2,0.000,ALERT,213.06,300.57,59.996,1473914704,"274151322000068","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,672898.1,672898.1,768,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914757,1004208.00
09/15/2016 00:45,2,0.000,ALERT,212.61,301.47,59.996,1473914704,"201051344001135","219011344069620",0.00,10.30,0,300.57,305.38,0.0,0.0,0.000,549616.7,549616.7,745,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914759,1004209.00
09/15/2016 00:45,2,0.000,ALERT,213.06,304.78,60.007,1473914704,"201051344000594","219011344069620",0.00,11.00,0,302.37,306.88,0.0,0.0,0.000,560540.3,560540.3,748,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914761,1004210.00
09/15/2016 00:45,2,0.000,ALERT,213.06,301.17,59.991,1473914704,"201051344001203","219011344069620",0.00,10.30,0,300.27,306.58,0.0,0.0,0.000,557821.3,557821.3,749,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914762,1004211.00
09/15/2016 00:45,2,0.000,ALERT,212.38,302.07,60.034,1473914704,"274151322000054","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,795760.2,795760.2,743,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914764,1004212.00
09/15/2016 00:45,2,0.000,ALERT,213.74,303.88,59.996,1473914704,"201051344000867","219011344069620",0.00,11.70,0,302.07,306.58,0.0,0.0,0.000,547853.9,547853.9,750,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914766,1004213.00
09/15/2016 00:45,2,0.000,ALERT,213.06,302.07,59.991,1473914704,"201051344001093","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,554554.8,554554.8,748,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914768,1004214.00
09/15/2016 00:45,2,0.000,ALERT,213.29,303.88,60.002,1473914704,"201051344000900","219011344069620",0.00,11.00,0,302.07,305.98,0.0,0.0,0.000,564652.1,564652.1,751,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473914770,1004215.00
09/15/2016 00:45,2,0.000,ALERT,213.51,302.98,59.996,1473914704,"201051344000648","219011344069620",0.00,10.30,0,301.77,306.28,0.0,0.0,0.000,553395.8,553395.8,748,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914772,1004216.00
09/15/2016 00:45,2,0.000,ALERT,213.51,304.78,60.002,1473914704,"201051344000569","219011344069620",0.00,11.30,0,302.98,307.18,0.0,0.0,0.000,564637.4,564637.4,752,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914773,1004217.00
09/15/2016 00:45,2,0.000,ALERT,213.51,304.18,59.975,1473914704,"201051344000983","219011344069620",0.00,11.00,0,302.68,306.88,0.0,0.0,0.000,557102.0,557102.0,756,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914775,1004218.00
09/15/2016 00:45,2,0.000,ALERT,213.29,303.88,59.996,1473914704,"201051344001158","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,548811.1,548811.1,749,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914777,1004219.00
09/15/2016 00:45,2,0.000,ALERT,213.96,304.48,59.996,1473914704,"201051344000576","219011344069620",0.00,11.00,0,302.37,306.58,0.0,0.0,0.000,556370.9,556370.9,753,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914779,1004220.00
09/15/2016 00:45,2,0.000,ALERT,212.83,300.87,60.002,1473914704,"274151322000087","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,767880.9,767880.9,752,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473914780,1004221.00
09/15/2016 01:00,2,0.000,ALERT,213.74,303.28,59.965,1473915603,"201051344000645","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,555843.1,555843.1,753,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915605,1004222.00
09/15/2016 01:00,2,0.000,ALERT,212.38,301.17,59.965,1473915603,"274151322000085","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,795464.8,795464.8,748,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915607,1004223.00
09/15/2016 01:00,2,0.000,ALERT,213.74,303.28,60.002,1473915603,"201051344000633","219011344069620",0.00,10.30,0,299.97,305.08,0.0,0.0,0.000,547418.7,547418.7,752,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915608,1004224.00
09/15/2016 01:00,2,0.000,ALERT,213.51,303.28,59.965,1473915603,"201051344000469","219011344069620",0.00,10.00,0,300.27,305.08,0.0,0.0,0.000,550000.8,550000.8,756,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915610,1004225.00
09/15/2016 01:00,2,0.000,ALERT,213.06,302.37,59.970,1473915603,"201051344000646","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,550562.8,550562.8,748,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473915612,1004226.00
09/15/2016 01:00,2,0.000,ALERT,212.38,301.77,59.959,1473915603,"274151322000052","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,817528.3,817528.3,747,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915614,1004227.00
09/15/2016 01:00,2,0.000,ALERT,213.74,302.68,59.928,1473915603,"201051344000585","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,560467.2,560467.2,752,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915616,1004228.00
09/15/2016 01:00,2,0.000,ALERT,213.29,302.98,60.012,1473915603,"201051344001230","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,553579.0,553579.0,749,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915617,1004229.00
09/15/2016 01:00,2,0.000,ALERT,213.74,302.68,59.996,1473915603,"201051344000582","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,546345.1,546345.1,746,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915619,1004230.00
09/15/2016 01:00,2,0.000,ALERT,213.06,302.37,59.959,1473915603,"201051344000955","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,560281.3,560281.3,747,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915621,1004231.00
09/15/2016 01:00,2,0.000,ALERT,212.38,300.87,59.996,1473915603,"274151322000094","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,672463.8,672463.8,771,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915623,1004232.00
09/15/2016 01:00,2,0.000,ALERT,213.29,304.18,59.965,1473915603,"201051344000579","219011344069620",0.00,10.70,0,302.07,306.28,0.0,0.0,0.000,564326.6,564326.6,750,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915624,1004233.00
09/15/2016 01:00,2,0.000,ALERT,213.29,302.98,59.970,1473915603,"201051344000890","219011344069620",0.00,10.70,0,299.97,305.08,0.0,0.0,0.000,557541.7,557541.7,748,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915626,1004234.00
09/15/2016 01:00,2,0.000,ALERT,213.51,302.68,59.975,1473915603,"201051344000438","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,558990.6,558990.6,749,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473915628,1004235.00
09/15/2016 01:00,2,0.000,ALERT,213.74,302.37,59.959,1473915603,"201051344000417","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,550086.5,550086.5,749,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915630,1004236.00
09/15/2016 01:00,2,0.000,ALERT,212.61,302.37,59.975,1473915603,"274151322000083","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,810097.5,810097.5,746,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915632,1004237.00
09/15/2016 01:00,2,0.000,ALERT,213.29,302.07,59.996,1473915603,"274151322000076","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,864658.5,864658.5,752,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473915633,1004238.00
09/15/2016 01:00,2,0.000,ALERT,213.06,303.88,59.975,1473915603,"201051344000868","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,548791.7,548791.7,750,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473915635,1004239.00
09/15/2016 01:00,2,0.000,ALERT,212.38,302.37,59.991,1473915603,"274151322000095","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,855942.7,855942.7,752,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473915637,1004240.00
09/15/2016 01:00,2,0.000,ALERT,213.06,303.28,59.981,1473915603,"201051344000988","219011344069620",0.00,11.00,0,299.07,305.38,0.0,0.0,0.000,531546.3,531546.3,749,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915639,1004241.00
09/15/2016 01:00,2,0.000,ALERT,213.06,301.47,59.975,1473915603,"201051344001025","219011344069620",0.00,10.00,0,299.07,304.48,0.0,0.0,0.000,559140.7,559140.7,749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915641,1004242.00
09/15/2016 01:00,2,0.000,ALERT,213.29,303.58,59.975,1473915603,"201051344000458","219011344069620",0.00,11.70,0,301.47,306.28,0.0,0.0,0.000,556148.0,556148.0,757,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915642,1004243.00
09/15/2016 01:00,2,0.000,ALERT,213.74,303.58,59.986,1473915603,"201051344000853","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,555437.8,555437.8,757,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915644,1004244.00
09/15/2016 01:00,2,0.000,ALERT,213.51,302.68,59.981,1473915603,"201051344000685","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,558211.6,558211.6,751,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473915646,1004245.00
09/15/2016 01:00,2,0.000,ALERT,213.51,302.07,60.028,1473915603,"201051344000917","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,555172.9,555172.9,749,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473915648,1004246.00
09/15/2016 01:00,2,0.000,ALERT,213.74,302.37,59.981,1473915603,"201051344001145","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,560365.2,560365.2,749,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473915650,1004247.00
09/15/2016 01:00,2,0.000,ALERT,213.51,301.47,59.949,1473915603,"201051344000651","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,553474.8,553474.8,746,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473915651,1004248.00
09/15/2016 01:00,2,0.000,ALERT,212.16,300.87,59.970,1473915603,"274151322000088","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,779715.2,779715.2,749,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915653,1004249.00
09/15/2016 01:00,2,0.000,ALERT,213.06,300.27,59.970,1473915603,"274151322000068","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,672898.1,672898.1,770,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915655,1004250.00
09/15/2016 01:00,2,0.000,ALERT,213.06,302.37,59.981,1473915603,"201051344001135","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,549616.7,549616.7,747,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915657,1004251.00
09/15/2016 01:00,2,0.000,ALERT,213.06,304.48,59.986,1473915603,"201051344000594","219011344069620",0.00,10.70,0,301.47,305.98,0.0,0.0,0.000,560540.3,560540.3,750,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915658,1004252.00
09/15/2016 01:00,2,0.000,ALERT,213.51,302.37,59.981,1473915603,"201051344001203","219011344069620",0.00,10.30,0,299.67,305.38,0.0,0.0,0.000,557821.3,557821.3,751,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915660,1004253.00
09/15/2016 01:00,2,0.000,ALERT,212.38,301.47,59.981,1473915603,"274151322000054","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,795760.2,795760.2,745,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915662,1004254.00
09/15/2016 01:00,2,0.000,ALERT,213.51,303.28,59.965,1473915603,"201051344000867","219011344069620",0.00,11.30,0,301.17,305.98,0.0,0.0,0.000,547853.9,547853.9,752,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915664,1004255.00
09/15/2016 01:00,2,0.000,ALERT,213.29,302.37,59.986,1473915603,"201051344001093","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,554554.8,554554.8,750,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473915666,1004256.00
09/15/2016 01:00,2,0.000,ALERT,213.06,303.58,59.970,1473915603,"201051344000900","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,564652.1,564652.1,753,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915667,1004257.00
09/15/2016 01:00,2,0.000,ALERT,213.51,302.68,59.975,1473915603,"201051344000648","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,553395.8,553395.8,750,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915669,1004258.00
09/15/2016 01:00,2,0.000,ALERT,213.29,303.58,59.975,1473915603,"201051344000569","219011344069620",0.00,11.00,0,302.98,306.58,0.0,0.0,0.000,564637.4,564637.4,754,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915671,1004259.00
09/15/2016 01:00,2,0.000,ALERT,213.29,303.58,59.965,1473915603,"201051344000983","219011344069620",0.00,11.00,0,302.37,305.98,0.0,0.0,0.000,557102.0,557102.0,758,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473915673,1004260.00
09/15/2016 01:00,2,0.000,ALERT,213.29,302.98,59.970,1473915603,"201051344001158","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,548811.1,548811.1,751,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473915675,1004261.00
09/15/2016 01:00,2,0.000,ALERT,213.74,303.58,59.965,1473915603,"201051344000576","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,556370.9,556370.9,755,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473915677,1004262.00
09/15/2016 01:00,2,0.000,ALERT,212.83,299.97,59.986,1473915603,"274151322000087","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,767880.9,767880.9,754,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473915679,1004263.00
09/15/2016 01:15,2,0.000,ALERT,213.96,303.28,59.975,1473916503,"201051344000645","219011344069620",0.00,11.00,0,301.77,305.08,0.0,0.0,0.000,555843.1,555843.1,755,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916505,1004264.00
09/15/2016 01:15,2,0.000,ALERT,212.83,301.17,60.012,1473916503,"274151322000085","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,795464.8,795464.8,750,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916507,1004265.00
09/15/2016 01:15,2,0.000,ALERT,213.96,302.98,59.970,1473916503,"201051344000633","219011344069620",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,547418.7,547418.7,754,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916509,1004266.00
09/15/2016 01:15,2,0.000,ALERT,213.51,302.98,59.933,1473916503,"201051344000469","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,550000.8,550000.8,758,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916511,1004267.00
09/15/2016 01:15,2,0.000,ALERT,213.06,302.37,59.949,1473916503,"201051344000646","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,550562.8,550562.8,750,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916512,1004268.00
09/15/2016 01:15,2,0.000,ALERT,212.61,302.07,59.965,1473916503,"274151322000052","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,817528.3,817528.3,749,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916514,1004269.00
09/15/2016 01:15,2,0.000,ALERT,213.51,302.68,59.970,1473916503,"201051344000585","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,560467.2,560467.2,754,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916516,1004270.00
09/15/2016 01:15,2,0.000,ALERT,213.29,302.68,59.975,1473916503,"201051344001230","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,553579.0,553579.0,751,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916518,1004271.00
09/15/2016 01:15,2,0.000,ALERT,213.74,303.28,59.986,1473916503,"201051344000582","219011344069620",0.00,10.00,0,301.17,304.48,0.0,0.0,0.000,546345.1,546345.1,748,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916520,1004272.00
09/15/2016 01:15,2,0.000,ALERT,213.06,302.37,59.970,1473916503,"201051344000955","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,560281.3,560281.3,749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473916522,1004273.00
09/15/2016 01:15,2,0.000,ALERT,212.83,300.57,59.965,1473916503,"274151322000094","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,672463.8,672463.8,773,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916524,1004274.00
09/15/2016 01:15,2,0.000,ALERT,213.51,304.18,59.954,1473916503,"201051344000579","219011344069620",0.00,10.70,0,302.07,305.68,0.0,0.0,0.000,564326.6,564326.6,752,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916525,1004275.00
09/15/2016 01:15,2,0.000,ALERT,213.29,302.98,59.970,1473916503,"201051344000890","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,557541.7,557541.7,750,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916527,1004276.00
09/15/2016 01:15,2,0.000,ALERT,213.51,302.37,60.018,1473916503,"201051344000438","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,558990.6,558990.6,751,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916529,1004277.00
09/15/2016 01:15,2,0.000,ALERT,213.51,302.07,59.944,1473916503,"201051344000417","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,550086.5,550086.5,751,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916531,1004278.00
09/15/2016 01:15,2,0.000,ALERT,213.06,301.17,60.002,1473916503,"274151322000083","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,810097.5,810097.5,748,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916532,1004279.00
09/15/2016 01:15,2,0.000,ALERT,213.51,301.17,59.975,1473916503,"274151322000076","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,864658.5,864658.5,754,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916534,1004280.00
09/15/2016 01:15,2,0.000,ALERT,213.74,304.48,59.965,1473916503,"201051344000868","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,548791.7,548791.7,752,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916536,1004281.00
09/15/2016 01:15,2,0.000,ALERT,212.83,301.77,59.965,1473916503,"274151322000095","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,855942.7,855942.7,754,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916538,1004282.00
09/15/2016 01:15,2,0.000,ALERT,213.51,303.58,59.970,1473916503,"201051344000988","219011344069620",0.00,10.70,0,299.07,304.78,0.0,0.0,0.000,531546.3,531546.3,751,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916540,1004283.00
09/15/2016 01:15,2,0.000,ALERT,213.29,302.07,59.928,1473916503,"201051344001025","219011344069620",0.00,9.70,0,299.67,304.48,0.0,0.0,0.000,559140.7,559140.7,751,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916541,1004284.00
09/15/2016 01:15,2,0.000,ALERT,213.74,303.88,59.965,1473916503,"201051344000458","219011344069620",0.00,11.70,0,301.77,305.98,0.0,0.0,0.000,556148.0,556148.0,759,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473916543,1004285.00
09/15/2016 01:15,2,0.000,ALERT,214.19,303.88,59.981,1473916503,"201051344000853","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,555437.8,555437.8,759,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916545,1004286.00
09/15/2016 01:15,2,0.000,ALERT,213.96,302.68,59.981,1473916503,"201051344000685","219011344069620",0.00,10.30,0,300.57,303.88,0.0,0.0,0.000,558211.6,558211.6,753,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916547,1004287.00
09/15/2016 01:15,2,0.000,ALERT,213.74,302.37,60.018,1473916503,"201051344000917","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,555172.9,555172.9,751,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473916549,1004288.00
09/15/2016 01:15,2,0.000,ALERT,213.96,302.98,59.970,1473916503,"201051344001145","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,560365.2,560365.2,751,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473916550,1004289.00
09/15/2016 01:15,2,0.000,ALERT,213.51,301.77,59.970,1473916503,"201051344000651","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,553474.8,553474.8,748,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916552,1004290.00
09/15/2016 01:15,2,0.000,ALERT,212.61,301.77,59.938,1473916503,"274151322000088","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,779715.2,779715.2,751,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473916554,1004291.00
09/15/2016 01:15,2,0.000,ALERT,213.51,300.57,59.938,1473916503,"274151322000068","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,672898.1,672898.1,772,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916556,1004292.00
09/15/2016 01:15,2,0.000,ALERT,213.29,302.98,59.970,1473916503,"201051344001135","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,549616.7,549616.7,749,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916558,1004293.00
09/15/2016 01:15,2,0.000,ALERT,213.51,304.48,59.970,1473916503,"201051344000594","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,560540.3,560540.3,752,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916559,1004294.00
09/15/2016 01:15,2,0.000,ALERT,213.74,302.68,59.944,1473916503,"201051344001203","219011344069620",0.00,10.00,0,300.57,305.68,0.0,0.0,0.000,557821.3,557821.3,753,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916561,1004295.00
09/15/2016 01:15,2,0.000,ALERT,212.83,302.98,59.970,1473916503,"274151322000054","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,795760.2,795760.2,747,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916563,1004296.00
09/15/2016 01:15,2,0.000,ALERT,213.96,304.18,60.012,1473916503,"201051344000867","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,547853.9,547853.9,754,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916565,1004297.00
09/15/2016 01:15,2,0.000,ALERT,213.74,302.98,59.970,1473916503,"201051344001093","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,554554.8,554554.8,752,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916566,1004298.00
09/15/2016 01:15,2,0.000,ALERT,213.51,303.88,59.970,1473916503,"201051344000900","219011344069620",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,564652.1,564652.1,755,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473916568,1004299.00
09/15/2016 01:15,2,0.000,ALERT,213.96,303.58,59.970,1473916503,"201051344000648","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,553395.8,553395.8,752,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916570,1004300.00
09/15/2016 01:15,2,0.000,ALERT,213.96,304.78,59.970,1473916503,"201051344000569","219011344069620",0.00,10.70,0,301.77,306.28,0.0,0.0,0.000,564637.4,564637.4,756,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916572,1004301.00
09/15/2016 01:15,2,0.000,ALERT,213.96,304.48,59.959,1473916503,"201051344000983","219011344069620",0.00,10.70,0,301.77,305.98,0.0,0.0,0.000,557102.0,557102.0,760,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473916574,1004302.00
09/15/2016 01:15,2,0.000,ALERT,213.96,303.88,59.933,1473916503,"201051344001158","219011344069620",0.00,10.00,0,300.87,305.08,0.0,0.0,0.000,548811.1,548811.1,753,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473916576,1004303.00
09/15/2016 01:15,2,0.000,ALERT,214.41,304.78,59.975,1473916503,"201051344000576","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,556370.9,556370.9,757,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916578,1004304.00
09/15/2016 01:15,2,0.000,ALERT,213.06,301.17,59.954,1473916503,"274151322000087","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,767880.9,767880.9,756,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473916580,1004305.00
09/15/2016 01:30,2,0.000,ALERT,214.41,304.18,59.996,1473917403,"201051344000645","219011344069620",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,555843.1,555843.1,757,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917405,1004306.00
09/15/2016 01:30,2,0.000,ALERT,213.29,302.68,59.996,1473917403,"274151322000085","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,795464.8,795464.8,752,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917407,1004307.00
09/15/2016 01:30,2,0.000,ALERT,214.41,303.88,59.996,1473917403,"201051344000633","219011344069620",0.00,10.30,0,299.97,305.08,0.0,0.0,0.000,547418.7,547418.7,756,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473917409,1004308.00
09/15/2016 01:30,2,0.000,ALERT,213.96,304.18,59.970,1473917403,"201051344000469","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,550000.8,550000.8,760,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917411,1004309.00
09/15/2016 01:30,2,0.000,ALERT,213.51,302.98,60.034,1473917403,"201051344000646","219011344069620",0.00,10.00,0,299.67,304.18,0.0,0.0,0.000,550562.8,550562.8,752,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917412,1004310.00
09/15/2016 01:30,2,0.000,ALERT,212.83,302.37,59.986,1473917403,"274151322000052","219011344069620",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,817528.3,817528.3,751,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917414,1004311.00
09/15/2016 01:30,2,0.000,ALERT,213.96,303.58,60.028,1473917403,"201051344000585","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,560467.2,560467.2,756,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917416,1004312.00
09/15/2016 01:30,2,0.000,ALERT,213.74,303.58,59.996,1473917403,"201051344001230","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,553579.0,553579.0,753,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473917418,1004313.00
09/15/2016 01:30,2,0.000,ALERT,214.19,304.18,59.991,1473917403,"201051344000582","219011344069620",0.00,9.70,0,301.47,305.08,0.0,0.0,0.000,546345.1,546345.1,750,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473917420,1004314.00
09/15/2016 01:30,2,0.000,ALERT,213.51,302.98,60.002,1473917403,"201051344000955","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,560281.3,560281.3,751,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917421,1004315.00
09/15/2016 01:30,2,0.000,ALERT,213.06,302.37,59.959,1473917403,"274151322000094","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,672463.8,672463.8,775,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917423,1004316.00
09/15/2016 01:30,2,0.000,ALERT,213.96,305.08,59.991,1473917403,"201051344000579","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,564326.6,564326.6,754,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917425,1004317.00
09/15/2016 01:30,2,0.000,ALERT,213.74,303.58,59.991,1473917403,"201051344000890","219011344069620",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,557541.7,557541.7,752,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917427,1004318.00
09/15/2016 01:30,2,0.000,ALERT,213.96,303.58,59.970,1473917403,"201051344000438","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,558990.6,558990.6,753,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917429,1004319.00
09/15/2016 01:30,2,0.000,ALERT,214.19,302.68,59.991,1473917403,"201051344000417","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,550086.5,550086.5,753,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473917430,1004320.00
09/15/2016 01:30,2,0.000,ALERT,213.29,302.98,59.986,1473917403,"274151322000083","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,810097.5,810097.5,750,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473917432,1004321.00
09/15/2016 01:30,2,0.000,ALERT,213.74,302.37,59.986,1473917403,"274151322000076","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,864658.5,864658.5,756,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917434,1004322.00
09/15/2016 01:30,2,0.000,ALERT,213.74,305.08,59.986,1473917403,"201051344000868","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,548791.7,548791.7,754,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473917436,1004323.00
09/15/2016 01:30,2,0.000,ALERT,213.29,303.28,59.975,1473917403,"274151322000095","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,855942.7,855942.7,756,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917438,1004324.00
09/15/2016 01:30,2,0.000,ALERT,213.74,304.48,59.986,1473917403,"201051344000988","219011344069620",0.00,10.70,0,299.67,305.38,0.0,0.0,0.000,531546.3,531546.3,753,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917440,1004325.00
09/15/2016 01:30,2,0.000,ALERT,213.74,302.37,59.986,1473917403,"201051344001025","219011344069620",0.00,9.70,0,300.27,305.08,0.0,0.0,0.000,559140.7,559140.7,753,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917441,1004326.00
09/15/2016 01:30,2,0.000,ALERT,213.74,304.18,59.996,1473917403,"201051344000458","219011344069620",0.00,11.70,0,302.07,306.28,0.0,0.0,0.000,556148.0,556148.0,761,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917443,1004327.00
09/15/2016 01:30,2,0.000,ALERT,214.41,304.48,59.981,1473917403,"201051344000853","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,555437.8,555437.8,761,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473917445,1004328.00
09/15/2016 01:30,2,0.000,ALERT,214.19,303.58,59.975,1473917403,"201051344000685","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,558211.6,558211.6,755,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917447,1004329.00
09/15/2016 01:30,2,0.000,ALERT,213.74,302.68,59.970,1473917403,"201051344000917","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,555172.9,555172.9,753,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473917449,1004330.00
09/15/2016 01:30,2,0.000,ALERT,214.19,303.58,59.975,1473917403,"201051344001145","219011344069620",0.00,10.00,0,301.47,305.08,0.0,0.0,0.000,560365.2,560365.2,753,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473917450,1004331.00
09/15/2016 01:30,2,0.000,ALERT,213.96,302.68,59.986,1473917403,"201051344000651","219011344069620",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,553474.8,553474.8,750,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917452,1004332.00
09/15/2016 01:30,2,0.000,ALERT,212.61,301.77,59.981,1473917403,"274151322000088","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,779715.2,779715.2,753,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917454,1004333.00
09/15/2016 01:30,2,0.000,ALERT,213.51,302.07,59.981,1473917403,"274151322000068","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,672898.1,672898.1,774,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917456,1004334.00
09/15/2016 01:30,2,0.000,ALERT,213.51,303.28,59.986,1473917403,"201051344001135","219011344069620",0.00,10.00,0,300.87,305.08,0.0,0.0,0.000,549616.7,549616.7,751,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917458,1004335.00
09/15/2016 01:30,2,0.000,ALERT,213.51,305.08,59.981,1473917403,"201051344000594","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,560540.3,560540.3,754,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917459,1004336.00
09/15/2016 01:30,2,0.000,ALERT,213.96,303.28,59.975,1473917403,"201051344001203","219011344069620",0.00,10.00,0,300.87,306.28,0.0,0.0,0.000,557821.3,557821.3,755,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917461,1004337.00
09/15/2016 01:30,2,0.000,ALERT,213.06,302.98,59.981,1473917403,"274151322000054","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,795760.2,795760.2,749,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473917463,1004338.00
09/15/2016 01:30,2,0.000,ALERT,214.19,304.18,60.034,1473917403,"201051344000867","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,547853.9,547853.9,756,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917465,1004339.00
09/15/2016 01:30,2,0.000,ALERT,213.74,302.98,59.986,1473917403,"201051344001093","219011344069620",0.00,10.70,0,300.87,304.18,0.0,0.0,0.000,554554.8,554554.8,754,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917467,1004340.00
09/15/2016 01:30,2,0.000,ALERT,213.74,304.48,60.007,1473917403,"201051344000900","219011344069620",0.00,10.70,0,302.07,305.68,0.0,0.0,0.000,564652.1,564652.1,757,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917468,1004341.00
09/15/2016 01:30,2,0.000,ALERT,213.96,303.88,59.981,1473917403,"201051344000648","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,553395.8,553395.8,754,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473917470,1004342.00
09/15/2016 01:30,2,0.000,ALERT,213.96,305.08,59.986,1473917403,"201051344000569","219011344069620",0.00,11.00,0,302.98,306.58,0.0,0.0,0.000,564637.4,564637.4,758,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917472,1004343.00
