ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 01:30,2,0.000,ALERT,213.96,304.78,59.981,1473917403,"201051344000983","219011344069620",0.00,11.00,0,302.68,306.58,0.0,0.0,0.000,557102.0,557102.0,762,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473917474,1004344.00
09/15/2016 01:30,2,0.000,ALERT,213.96,304.48,59.991,1473917403,"201051344001158","219011344069620",0.00,10.00,0,302.07,305.68,0.0,0.0,0.000,548811.1,548811.1,755,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917475,1004345.00
09/15/2016 01:30,2,0.000,ALERT,214.41,305.08,59.981,1473917403,"201051344000576","219011344069620",0.00,10.70,0,302.68,306.28,0.0,0.0,0.000,556370.9,556370.9,759,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917477,1004346.00
09/15/2016 01:30,2,0.000,ALERT,213.29,301.77,59.981,1473917403,"274151322000087","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,767880.9,767880.9,758,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473917479,1004347.00
09/15/2016 01:45,2,0.000,ALERT,213.96,303.58,59.996,1473918303,"201051344000645","219011344069620",0.00,11.70,0,302.37,305.98,0.0,0.0,0.000,555843.1,555843.1,759,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918305,1004348.00
09/15/2016 01:45,2,0.000,ALERT,212.83,301.77,59.986,1473918303,"274151322000085","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,795464.8,795464.8,754,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918307,1004349.00
09/15/2016 01:45,2,0.000,ALERT,213.96,303.58,59.986,1473918303,"201051344000633","219011344069620",0.00,10.30,0,300.57,305.68,0.0,0.0,0.000,547418.7,547418.7,758,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473918309,1004350.00
09/15/2016 01:45,2,0.000,ALERT,213.51,303.58,59.991,1473918303,"201051344000469","219011344069620",0.00,10.30,0,301.17,305.68,0.0,0.0,0.000,550000.8,550000.8,762,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473918310,1004351.00
09/15/2016 01:45,2,0.000,ALERT,213.06,302.37,59.986,1473918303,"201051344000646","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,550562.8,550562.8,754,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473918312,1004352.00
09/15/2016 01:45,2,0.000,ALERT,212.38,302.07,59.991,1473918303,"274151322000052","219011344069620",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,817528.3,817528.3,753,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473918314,1004353.00
09/15/2016 01:45,2,0.000,ALERT,213.74,302.98,59.986,1473918303,"201051344000585","219011344069620",0.00,10.70,0,300.57,305.08,0.0,0.0,0.000,560467.2,560467.2,758,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918316,1004354.00
09/15/2016 01:45,2,0.000,ALERT,213.29,302.98,59.981,1473918303,"201051344001230","219011344069620",0.00,10.00,0,301.47,305.08,0.0,0.0,0.000,553579.0,553579.0,755,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473918318,1004355.00
09/15/2016 01:45,2,0.000,ALERT,213.96,303.28,60.018,1473918303,"201051344000582","219011344069620",0.00,9.70,0,301.77,305.68,0.0,0.0,0.000,546345.1,546345.1,752,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918319,1004356.00
09/15/2016 01:45,2,0.000,ALERT,213.06,302.68,60.034,1473918303,"201051344000955","219011344069620",0.00,10.30,0,301.17,304.78,0.0,0.0,0.000,560281.3,560281.3,753,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473918321,1004357.00
09/15/2016 01:45,2,0.000,ALERT,212.83,301.47,59.981,1473918303,"274151322000094","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,672463.8,672463.8,777,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473918323,1004358.00
09/15/2016 01:45,2,0.000,ALERT,213.51,304.48,59.986,1473918303,"201051344000579","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,564326.6,564326.6,756,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918325,1004359.00
09/15/2016 01:45,2,0.000,ALERT,213.29,302.98,60.002,1473918303,"201051344000890","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,557541.7,557541.7,754,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473918327,1004360.00
09/15/2016 01:45,2,0.000,ALERT,213.51,302.37,59.981,1473918303,"201051344000438","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,558990.6,558990.6,755,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918328,1004361.00
09/15/2016 01:45,2,0.000,ALERT,213.51,301.77,59.986,1473918303,"201051344000417","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,550086.5,550086.5,755,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918330,1004362.00
09/15/2016 01:45,2,0.000,ALERT,212.83,302.68,60.002,1473918303,"274151322000083","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,810097.5,810097.5,752,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918332,1004363.00
09/15/2016 01:45,2,0.000,ALERT,213.29,301.47,59.975,1473918303,"274151322000076","219011344069620",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,864658.5,864658.5,758,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918334,1004364.00
09/15/2016 01:45,2,0.000,ALERT,213.29,304.48,59.981,1473918303,"201051344000868","219011344069620",0.00,11.00,0,303.28,306.88,0.0,0.0,0.000,548791.7,548791.7,756,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918336,1004365.00
09/15/2016 01:45,2,0.000,ALERT,212.61,302.37,59.975,1473918303,"274151322000095","219011344069620",0.00,10.00,0,300.87,305.08,0.0,0.0,0.000,855942.7,855942.7,758,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918337,1004366.00
09/15/2016 01:45,2,0.000,ALERT,213.29,303.58,59.975,1473918303,"201051344000988","219011344069620",0.00,11.00,0,299.97,305.68,0.0,0.0,0.000,531546.3,531546.3,755,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473918339,1004367.00
09/15/2016 01:45,2,0.000,ALERT,213.29,301.77,59.959,1473918303,"201051344001025","219011344069620",0.00,9.70,0,300.57,305.68,0.0,0.0,0.000,559140.7,559140.7,755,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918341,1004368.00
09/15/2016 01:45,2,0.000,ALERT,213.29,303.88,59.991,1473918303,"201051344000458","219011344069620",0.00,12.00,0,302.68,306.88,0.0,0.0,0.000,556148.0,556148.0,763,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473918343,1004369.00
09/15/2016 01:45,2,0.000,ALERT,213.74,303.58,59.986,1473918303,"201051344000853","219011344069620",0.00,10.70,0,302.68,306.28,0.0,0.0,0.000,555437.8,555437.8,763,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918345,1004370.00
09/15/2016 01:45,2,0.000,ALERT,213.51,302.07,59.944,1473918303,"201051344000685","219011344069620",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,558211.6,558211.6,757,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918347,1004371.00
09/15/2016 01:45,2,0.000,ALERT,213.51,301.77,59.986,1473918303,"201051344000917","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,555172.9,555172.9,755,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918348,1004372.00
09/15/2016 01:45,2,0.000,ALERT,213.74,302.68,59.991,1473918303,"201051344001145","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,560365.2,560365.2,755,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473918350,1004373.00
09/15/2016 01:45,2,0.000,ALERT,213.51,301.77,59.981,1473918303,"201051344000651","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,553474.8,553474.8,752,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918352,1004374.00
09/15/2016 01:45,2,0.000,ALERT,212.16,301.77,59.938,1473918303,"274151322000088","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,779715.2,779715.2,755,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918354,1004375.00
09/15/2016 01:45,2,0.000,ALERT,213.29,300.57,60.007,1473918303,"274151322000068","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,672898.1,672898.1,776,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918356,1004376.00
09/15/2016 01:45,2,0.000,ALERT,213.06,302.37,59.981,1473918303,"201051344001135","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,549616.7,549616.7,753,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918357,1004377.00
09/15/2016 01:45,2,0.000,ALERT,213.29,304.78,59.986,1473918303,"201051344000594","219011344069620",0.00,10.70,0,302.37,306.58,0.0,0.0,0.000,560540.3,560540.3,756,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918359,1004378.00
09/15/2016 01:45,2,0.000,ALERT,213.51,302.07,60.007,1473918303,"201051344001203","219011344069620",0.00,10.00,0,300.87,306.58,0.0,0.0,0.000,557821.3,557821.3,757,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918361,1004379.00
09/15/2016 01:45,2,0.000,ALERT,212.61,302.07,59.959,1473918303,"274151322000054","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,795760.2,795760.2,751,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918363,1004380.00
09/15/2016 01:45,2,0.000,ALERT,213.74,303.88,59.986,1473918303,"201051344000867","219011344069620",0.00,11.30,0,301.77,306.28,0.0,0.0,0.000,547853.9,547853.9,758,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918365,1004381.00
09/15/2016 01:45,2,0.000,ALERT,213.51,302.37,59.986,1473918303,"201051344001093","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,554554.8,554554.8,756,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918366,1004382.00
09/15/2016 01:45,2,0.000,ALERT,213.29,303.88,59.986,1473918303,"201051344000900","219011344069620",0.00,11.00,0,302.07,305.98,0.0,0.0,0.000,564652.1,564652.1,759,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918368,1004383.00
09/15/2016 01:45,2,0.000,ALERT,213.51,302.98,59.991,1473918303,"201051344000648","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,553395.8,553395.8,756,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473918370,1004384.00
09/15/2016 01:45,2,0.000,ALERT,213.51,304.48,59.975,1473918303,"201051344000569","219011344069620",0.00,11.00,0,303.28,307.18,0.0,0.0,0.000,564637.4,564637.4,760,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473918372,1004385.00
09/15/2016 01:45,2,0.000,ALERT,213.51,304.18,59.986,1473918303,"201051344000983","219011344069620",0.00,11.00,0,302.98,306.58,0.0,0.0,0.000,557102.0,557102.0,764,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918374,1004386.00
09/15/2016 01:45,2,0.000,ALERT,213.51,303.58,59.949,1473918303,"201051344001158","219011344069620",0.00,10.00,0,302.07,305.68,0.0,0.0,0.000,548811.1,548811.1,757,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918375,1004387.00
09/15/2016 01:45,2,0.000,ALERT,213.96,304.18,59.986,1473918303,"201051344000576","219011344069620",0.00,11.00,0,302.68,306.28,0.0,0.0,0.000,556370.9,556370.9,761,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918377,1004388.00
09/15/2016 01:45,2,0.000,ALERT,212.83,300.87,59.981,1473918303,"274151322000087","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,767880.9,767880.9,760,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473918379,1004389.00
09/15/2016 02:00,2,0.000,ALERT,214.19,304.48,59.981,1473919204,"201051344000645","219011344069620",0.00,11.30,0,302.07,305.68,0.0,0.0,0.000,555843.1,555843.1,761,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919206,1004390.00
09/15/2016 02:00,2,0.000,ALERT,213.06,301.77,60.007,1473919204,"274151322000085","219011344069620",0.00,10.70,0,300.57,303.58,0.0,0.0,0.000,795464.8,795464.8,756,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919207,1004391.00
09/15/2016 02:00,2,0.000,ALERT,214.41,304.18,59.970,1473919204,"201051344000633","219011344069620",0.00,10.30,0,300.57,305.38,0.0,0.0,0.000,547418.7,547418.7,760,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919209,1004392.00
09/15/2016 02:00,2,0.000,ALERT,213.74,304.18,59.970,1473919204,"201051344000469","219011344069620",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,550000.8,550000.8,764,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919211,1004393.00
09/15/2016 02:00,2,0.000,ALERT,213.29,302.68,59.970,1473919204,"201051344000646","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,550562.8,550562.8,756,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919213,1004394.00
09/15/2016 02:00,2,0.000,ALERT,212.61,302.68,59.975,1473919204,"274151322000052","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,817528.3,817528.3,755,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473919214,1004395.00
09/15/2016 02:00,2,0.000,ALERT,213.74,302.98,59.970,1473919204,"201051344000585","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,560467.2,560467.2,760,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919216,1004396.00
09/15/2016 02:00,2,0.000,ALERT,213.51,302.98,59.970,1473919204,"201051344001230","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,553579.0,553579.0,757,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919218,1004397.00
09/15/2016 02:00,2,0.000,ALERT,213.96,303.58,59.970,1473919204,"201051344000582","219011344069620",0.00,9.70,0,301.47,304.78,0.0,0.0,0.000,546345.1,546345.1,754,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919220,1004398.00
09/15/2016 02:00,2,0.000,ALERT,213.06,302.68,59.996,1473919204,"201051344000955","219011344069620",0.00,10.30,0,300.87,304.18,0.0,0.0,0.000,560281.3,560281.3,755,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919222,1004399.00
09/15/2016 02:00,2,0.000,ALERT,212.83,301.47,59.970,1473919204,"274151322000094","219011344069620",0.00,10.30,0,299.97,302.98,0.0,0.0,0.000,672463.8,672463.8,779,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919224,1004400.00
09/15/2016 02:00,2,0.000,ALERT,213.74,305.08,59.970,1473919204,"201051344000579","219011344069620",0.00,10.70,0,302.68,306.28,0.0,0.0,0.000,564326.6,564326.6,758,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919226,1004401.00
09/15/2016 02:00,2,0.000,ALERT,213.29,303.28,59.975,1473919204,"201051344000890","219011344069620",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,557541.7,557541.7,756,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919228,1004402.00
09/15/2016 02:00,2,0.000,ALERT,213.51,302.98,59.970,1473919204,"201051344000438","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,558990.6,558990.6,757,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919229,1004403.00
09/15/2016 02:00,2,0.000,ALERT,213.51,302.37,59.970,1473919204,"201051344000417","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,550086.5,550086.5,757,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919231,1004404.00
09/15/2016 02:00,2,0.000,ALERT,212.83,302.37,59.975,1473919204,"274151322000083","219011344069620",0.00,10.30,0,300.87,304.18,0.0,0.0,0.000,810097.5,810097.5,754,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919233,1004405.00
09/15/2016 02:00,2,0.000,ALERT,213.29,302.07,59.944,1473919204,"274151322000076","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,864658.5,864658.5,760,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919235,1004406.00
09/15/2016 02:00,2,0.000,ALERT,213.74,305.38,59.938,1473919204,"201051344000868","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,548791.7,548791.7,758,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919237,1004407.00
09/15/2016 02:00,2,0.000,ALERT,212.83,302.68,59.965,1473919204,"274151322000095","219011344069620",0.00,10.30,0,301.17,304.48,0.0,0.0,0.000,855942.7,855942.7,760,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919239,1004408.00
09/15/2016 02:00,2,0.000,ALERT,213.51,304.18,59.970,1473919204,"201051344000988","219011344069620",0.00,11.00,0,299.67,305.38,0.0,0.0,0.000,531546.3,531546.3,757,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919240,1004409.00
09/15/2016 02:00,2,0.000,ALERT,213.29,302.07,59.970,1473919204,"201051344001025","219011344069620",0.00,9.70,0,299.97,304.78,0.0,0.0,0.000,559140.7,559140.7,757,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919242,1004410.00
09/15/2016 02:00,2,0.000,ALERT,213.74,304.78,59.975,1473919204,"201051344000458","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,556148.0,556148.0,765,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919244,1004411.00
09/15/2016 02:00,2,0.000,ALERT,214.41,304.48,59.944,1473919204,"201051344000853","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,555437.8,555437.8,765,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919246,1004412.00
09/15/2016 02:00,2,0.000,ALERT,213.74,302.68,59.975,1473919204,"201051344000685","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,558211.6,558211.6,759,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919247,1004413.00
09/15/2016 02:00,2,0.000,ALERT,213.51,302.07,59.986,1473919204,"201051344000917","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,555172.9,555172.9,757,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919249,1004414.00
09/15/2016 02:00,2,0.000,ALERT,213.74,302.98,59.986,1473919204,"201051344001145","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,560365.2,560365.2,757,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473919251,1004415.00
09/15/2016 02:00,2,0.000,ALERT,213.74,302.07,59.975,1473919204,"201051344000651","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,553474.8,553474.8,754,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919253,1004416.00
09/15/2016 02:00,2,0.000,ALERT,212.38,301.17,59.981,1473919204,"274151322000088","219011344069620",0.00,11.00,0,300.27,303.28,0.0,0.0,0.000,779715.2,779715.2,757,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919255,1004417.00
09/15/2016 02:00,2,0.000,ALERT,213.51,300.87,59.975,1473919204,"274151322000068","219011344069620",0.00,11.70,0,299.67,302.68,0.0,0.0,0.000,672898.1,672898.1,778,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919256,1004418.00
09/15/2016 02:00,2,0.000,ALERT,213.29,302.98,60.012,1473919204,"201051344001135","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,549616.7,549616.7,755,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473919258,1004419.00
09/15/2016 02:00,2,0.000,ALERT,213.51,305.08,59.975,1473919204,"201051344000594","219011344069620",0.00,10.70,0,301.77,306.28,0.0,0.0,0.000,560540.3,560540.3,758,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473919260,1004420.00
09/15/2016 02:00,2,0.000,ALERT,213.74,302.37,59.970,1473919204,"201051344001203","219011344069620",0.00,10.00,0,300.27,305.68,0.0,0.0,0.000,557821.3,557821.3,759,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473919262,1004421.00
09/15/2016 02:00,2,0.000,ALERT,212.83,301.77,59.996,1473919204,"274151322000054","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,795760.2,795760.2,753,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919264,1004422.00
09/15/2016 02:00,2,0.000,ALERT,214.19,304.48,59.975,1473919204,"201051344000867","219011344069620",0.00,11.30,0,301.47,305.98,0.0,0.0,0.000,547853.9,547853.9,760,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473919265,1004423.00
09/15/2016 02:00,2,0.000,ALERT,213.51,302.98,59.975,1473919204,"201051344001093","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,554554.8,554554.8,758,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919267,1004424.00
09/15/2016 02:00,2,0.000,ALERT,213.74,304.78,59.954,1473919204,"201051344000900","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,564652.1,564652.1,761,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919269,1004425.00
09/15/2016 02:00,2,0.000,ALERT,213.96,303.88,59.933,1473919204,"201051344000648","219011344069620",0.00,10.30,0,301.17,305.68,0.0,0.0,0.000,553395.8,553395.8,758,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473919271,1004426.00
09/15/2016 02:00,2,0.000,ALERT,213.96,305.08,59.975,1473919204,"201051344000569","219011344069620",0.00,11.00,0,302.68,306.58,0.0,0.0,0.000,564637.4,564637.4,762,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473919273,1004427.00
09/15/2016 02:00,2,0.000,ALERT,213.74,304.78,59.970,1473919204,"201051344000983","219011344069620",0.00,11.00,0,302.07,306.28,0.0,0.0,0.000,557102.0,557102.0,766,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473919274,1004428.00
09/15/2016 02:00,2,0.000,ALERT,213.96,304.48,59.970,1473919204,"201051344001158","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,548811.1,548811.1,759,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919276,1004429.00
09/15/2016 02:00,2,0.000,ALERT,214.19,305.08,59.970,1473919204,"201051344000576","219011344069620",0.00,11.00,0,302.07,305.98,0.0,0.0,0.000,556370.9,556370.9,763,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919278,1004430.00
09/15/2016 02:00,2,0.000,ALERT,213.06,300.87,60.002,1473919204,"274151322000087","219011344069620",0.00,11.30,0,299.97,302.98,0.0,0.0,0.000,767880.9,767880.9,762,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473919280,1004431.00
09/15/2016 02:15,2,0.000,ALERT,213.74,303.58,59.975,1473920103,"201051344000645","219011344069620",0.00,11.30,0,302.07,305.68,0.0,0.0,0.000,555843.1,555843.1,763,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920105,1004432.00
09/15/2016 02:15,2,0.000,ALERT,212.61,302.07,59.996,1473920103,"274151322000085","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,795464.8,795464.8,758,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920106,1004433.00
09/15/2016 02:15,2,0.000,ALERT,213.96,303.58,59.965,1473920103,"201051344000633","219011344069620",0.00,10.30,0,300.57,305.68,0.0,0.0,0.000,547418.7,547418.7,762,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920108,1004434.00
09/15/2016 02:15,2,0.000,ALERT,213.51,303.88,59.970,1473920103,"201051344000469","219011344069620",0.00,10.30,0,301.17,305.68,0.0,0.0,0.000,550000.8,550000.8,766,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920110,1004435.00
09/15/2016 02:15,2,0.000,ALERT,213.06,302.68,59.970,1473920103,"201051344000646","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,550562.8,550562.8,758,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473920112,1004436.00
09/15/2016 02:15,2,0.000,ALERT,212.38,301.77,59.959,1473920103,"274151322000052","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,817528.3,817528.3,757,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920114,1004437.00
09/15/2016 02:15,2,0.000,ALERT,213.74,303.28,59.975,1473920103,"201051344000585","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,560467.2,560467.2,762,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920115,1004438.00
09/15/2016 02:15,2,0.000,ALERT,213.29,303.28,59.970,1473920103,"201051344001230","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,553579.0,553579.0,759,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920117,1004439.00
09/15/2016 02:15,2,0.000,ALERT,213.96,303.88,59.986,1473920103,"201051344000582","219011344069620",0.00,9.70,0,301.77,305.08,0.0,0.0,0.000,546345.1,546345.1,756,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920119,1004440.00
09/15/2016 02:15,2,0.000,ALERT,213.06,302.68,59.970,1473920103,"201051344000955","219011344069620",0.00,10.30,0,300.87,304.18,0.0,0.0,0.000,560281.3,560281.3,757,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920121,1004441.00
09/15/2016 02:15,2,0.000,ALERT,212.61,301.47,59.970,1473920103,"274151322000094","219011344069620",0.00,10.00,0,299.37,302.68,0.0,0.0,0.000,672463.8,672463.8,781,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920122,1004442.00
09/15/2016 02:15,2,0.000,ALERT,213.51,304.18,59.965,1473920103,"201051344000579","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,564326.6,564326.6,760,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473920125,1004443.00
09/15/2016 02:15,2,0.000,ALERT,213.29,303.28,59.938,1473920103,"201051344000890","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,557541.7,557541.7,758,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473920126,1004444.00
09/15/2016 02:15,2,0.000,ALERT,213.74,302.98,59.933,1473920103,"201051344000438","219011344069620",0.00,9.70,0,301.17,304.78,0.0,0.0,0.000,558990.6,558990.6,759,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920128,1004445.00
09/15/2016 02:15,2,0.000,ALERT,213.74,302.37,59.975,1473920103,"201051344000417","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,550086.5,550086.5,759,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920130,1004446.00
09/15/2016 02:15,2,0.000,ALERT,212.83,302.37,59.959,1473920103,"274151322000083","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,810097.5,810097.5,756,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920132,1004447.00
09/15/2016 02:15,2,0.000,ALERT,213.51,302.68,59.965,1473920103,"274151322000076","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,864658.5,864658.5,762,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920134,1004448.00
09/15/2016 02:15,2,0.000,ALERT,213.51,304.78,59.965,1473920103,"201051344000868","219011344069620",0.00,11.00,0,302.98,307.18,0.0,0.0,0.000,548791.7,548791.7,760,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920135,1004449.00
09/15/2016 02:15,2,0.000,ALERT,212.83,303.28,59.944,1473920103,"274151322000095","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,855942.7,855942.7,762,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473920137,1004450.00
09/15/2016 02:15,2,0.000,ALERT,213.51,304.18,59.965,1473920103,"201051344000988","219011344069620",0.00,11.00,0,299.67,305.68,0.0,0.0,0.000,531546.3,531546.3,759,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473920139,1004451.00
09/15/2016 02:15,2,0.000,ALERT,213.29,302.37,59.975,1473920103,"201051344001025","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,559140.7,559140.7,759,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920141,1004452.00
09/15/2016 02:15,2,0.000,ALERT,213.51,304.48,59.975,1473920103,"201051344000458","219011344069620",0.00,12.00,0,302.37,306.88,0.0,0.0,0.000,556148.0,556148.0,767,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920143,1004453.00
09/15/2016 02:15,2,0.000,ALERT,213.96,304.18,59.965,1473920103,"201051344000853","219011344069620",0.00,11.00,0,302.07,306.28,0.0,0.0,0.000,555437.8,555437.8,767,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920145,1004454.00
09/15/2016 02:15,2,0.000,ALERT,213.74,303.28,59.965,1473920103,"201051344000685","219011344069620",0.00,10.00,0,300.87,304.18,0.0,0.0,0.000,558211.6,558211.6,761,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473920146,1004455.00
09/15/2016 02:15,2,0.000,ALERT,213.74,302.68,59.970,1473920103,"201051344000917","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,555172.9,555172.9,759,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920148,1004456.00
09/15/2016 02:15,2,0.000,ALERT,213.74,303.58,60.002,1473920103,"201051344001145","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,560365.2,560365.2,759,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473920150,1004457.00
09/15/2016 02:15,2,0.000,ALERT,213.74,302.37,59.954,1473920103,"201051344000651","219011344069620",0.00,9.30,0,300.27,303.88,0.0,0.0,0.000,553474.8,553474.8,756,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473920152,1004458.00
09/15/2016 02:15,2,0.000,ALERT,212.61,302.07,59.975,1473920103,"274151322000088","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,779715.2,779715.2,759,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920154,1004459.00
09/15/2016 02:15,2,0.000,ALERT,213.51,301.77,59.970,1473920103,"274151322000068","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,672898.1,672898.1,780,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920156,1004460.00
09/15/2016 02:15,2,0.000,ALERT,213.29,303.28,59.970,1473920103,"201051344001135","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,549616.7,549616.7,757,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920157,1004461.00
09/15/2016 02:15,2,0.000,ALERT,213.29,305.08,59.954,1473920103,"201051344000594","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,560540.3,560540.3,760,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920159,1004462.00
09/15/2016 02:15,2,0.000,ALERT,213.51,302.68,59.975,1473920103,"201051344001203","219011344069620",0.00,10.00,0,300.87,305.98,0.0,0.0,0.000,557821.3,557821.3,761,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473920161,1004463.00
09/15/2016 02:15,2,0.000,ALERT,212.83,302.98,60.012,1473920103,"274151322000054","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,795760.2,795760.2,755,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920163,1004464.00
09/15/2016 02:15,2,0.000,ALERT,213.74,303.58,59.975,1473920103,"201051344000867","219011344069620",0.00,11.30,0,301.77,306.58,0.0,0.0,0.000,547853.9,547853.9,762,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473920165,1004465.00
09/15/2016 02:15,2,0.000,ALERT,213.51,303.28,59.975,1473920103,"201051344001093","219011344069620",0.00,10.70,0,301.17,304.48,0.0,0.0,0.000,554554.8,554554.8,760,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920166,1004466.00
09/15/2016 02:15,2,0.000,ALERT,213.51,304.18,59.975,1473920103,"201051344000900","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,564652.1,564652.1,763,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473920168,1004467.00
09/15/2016 02:15,2,0.000,ALERT,213.74,303.58,59.975,1473920103,"201051344000648","219011344069620",0.00,10.70,0,301.47,305.98,0.0,0.0,0.000,553395.8,553395.8,760,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920170,1004468.00
09/15/2016 02:15,2,0.000,ALERT,213.74,304.78,59.949,1473920103,"201051344000569","219011344069620",0.00,11.30,0,302.68,306.88,0.0,0.0,0.000,564637.4,564637.4,764,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920172,1004469.00
09/15/2016 02:15,2,0.000,ALERT,213.74,304.48,59.996,1473920103,"201051344000983","219011344069620",0.00,11.30,0,302.37,306.88,0.0,0.0,0.000,557102.0,557102.0,768,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920174,1004470.00
09/15/2016 02:15,2,0.000,ALERT,213.74,304.18,59.975,1473920103,"201051344001158","219011344069620",0.00,10.00,0,301.77,305.98,0.0,0.0,0.000,548811.1,548811.1,761,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920175,1004471.00
09/15/2016 02:15,2,0.000,ALERT,213.96,304.78,59.981,1473920103,"201051344000576","219011344069620",0.00,11.00,0,302.37,306.28,0.0,0.0,0.000,556370.9,556370.9,765,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920177,1004472.00
09/15/2016 02:15,2,0.000,ALERT,213.06,301.77,59.981,1473920103,"274151322000087","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,767880.9,767880.9,764,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473920179,1004473.00
09/15/2016 02:30,2,0.000,ALERT,214.19,303.88,59.996,1473921004,"201051344000645","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,555843.1,555843.1,765,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921006,1004474.00
09/15/2016 02:30,2,0.000,ALERT,213.29,302.68,59.996,1473921004,"274151322000085","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,795464.8,795464.8,760,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921008,1004475.00
09/15/2016 02:30,2,0.000,ALERT,213.96,303.58,60.034,1473921004,"201051344000633","219011344069620",0.00,10.30,0,299.97,305.38,0.0,0.0,0.000,547418.7,547418.7,764,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921010,1004476.00
09/15/2016 02:30,2,0.000,ALERT,213.51,303.88,59.996,1473921004,"201051344000469","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,550000.8,550000.8,768,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921012,1004477.00
09/15/2016 02:30,2,0.000,ALERT,213.29,302.37,60.002,1473921004,"201051344000646","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,550562.8,550562.8,760,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921013,1004478.00
09/15/2016 02:30,2,0.000,ALERT,212.83,302.37,59.986,1473921004,"274151322000052","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,817528.3,817528.3,759,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921015,1004479.00
09/15/2016 02:30,2,0.000,ALERT,213.74,302.98,59.996,1473921004,"201051344000585","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,560467.2,560467.2,764,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921017,1004480.00
09/15/2016 02:30,2,0.000,ALERT,213.51,302.98,59.986,1473921004,"201051344001230","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,553579.0,553579.0,761,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921019,1004481.00
09/15/2016 02:30,2,0.000,ALERT,213.96,303.28,60.023,1473921004,"201051344000582","219011344069620",0.00,9.30,0,301.77,305.08,0.0,0.0,0.000,546345.1,546345.1,758,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921021,1004482.00
09/15/2016 02:30,2,0.000,ALERT,213.29,302.68,59.991,1473921004,"201051344000955","219011344069620",0.00,10.30,0,300.87,304.18,0.0,0.0,0.000,560281.3,560281.3,759,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921022,1004483.00
09/15/2016 02:30,2,0.000,ALERT,213.29,302.37,59.991,1473921004,"274151322000094","219011344069620",0.00,10.00,0,300.27,303.28,0.0,0.0,0.000,672463.8,672463.8,783,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921024,1004484.00
09/15/2016 02:30,2,0.000,ALERT,213.51,304.48,59.949,1473921004,"201051344000579","219011344069620",0.00,10.70,0,302.37,306.58,0.0,0.0,0.000,564326.6,564326.6,762,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921026,1004485.00
09/15/2016 02:30,2,0.000,ALERT,213.51,303.58,59.996,1473921004,"201051344000890","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,557541.7,557541.7,760,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921028,1004486.00
09/15/2016 02:30,2,0.000,ALERT,213.74,302.98,59.996,1473921004,"201051344000438","219011344069620",0.00,9.70,0,301.17,304.78,0.0,0.0,0.000,558990.6,558990.6,761,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921029,1004487.00
09/15/2016 02:30,2,0.000,ALERT,213.74,302.37,60.028,1473921004,"201051344000417","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,550086.5,550086.5,761,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921031,1004488.00
