ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 02:30,2,0.000,ALERT,213.06,302.68,59.975,1473921004,"274151322000083","219011344069620",0.00,10.30,0,301.47,304.48,0.0,0.0,0.000,810097.5,810097.5,758,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921033,1004489.00
09/15/2016 02:30,2,0.000,ALERT,213.74,302.98,60.002,1473921004,"274151322000076","219011344069620",0.00,10.70,0,300.87,304.18,0.0,0.0,0.000,864658.5,864658.5,764,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921035,1004490.00
09/15/2016 02:30,2,0.000,ALERT,213.51,304.78,60.002,1473921004,"201051344000868","219011344069620",0.00,11.00,0,302.98,306.58,0.0,0.0,0.000,548791.7,548791.7,762,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921037,1004491.00
09/15/2016 02:30,2,0.000,ALERT,213.06,303.58,59.991,1473921004,"274151322000095","219011344069620",0.00,10.00,0,301.77,305.08,0.0,0.0,0.000,855942.7,855942.7,764,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921039,1004492.00
09/15/2016 02:30,2,0.000,ALERT,213.29,303.58,59.991,1473921004,"201051344000988","219011344069620",0.00,11.00,0,299.97,305.68,0.0,0.0,0.000,531546.3,531546.3,761,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921040,1004493.00
09/15/2016 02:30,2,0.000,ALERT,213.51,302.37,60.039,1473921004,"201051344001025","219011344069620",0.00,9.70,0,300.57,305.38,0.0,0.0,0.000,559140.7,559140.7,761,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921042,1004494.00
09/15/2016 02:30,2,0.000,ALERT,213.51,304.18,59.996,1473921004,"201051344000458","219011344069620",0.00,12.00,0,302.37,306.58,0.0,0.0,0.000,556148.0,556148.0,769,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921044,1004495.00
09/15/2016 02:30,2,0.000,ALERT,214.19,304.18,59.996,1473921004,"201051344000853","219011344069620",0.00,11.00,0,302.07,305.98,0.0,0.0,0.000,555437.8,555437.8,769,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921046,1004496.00
09/15/2016 02:30,2,0.000,ALERT,213.96,302.98,60.002,1473921004,"201051344000685","219011344069620",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,558211.6,558211.6,763,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921048,1004497.00
09/15/2016 02:30,2,0.000,ALERT,213.74,302.68,60.028,1473921004,"201051344000917","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,555172.9,555172.9,761,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921050,1004498.00
09/15/2016 02:30,2,0.000,ALERT,213.96,303.28,60.007,1473921004,"201051344001145","219011344069620",0.00,9.70,0,301.77,305.38,0.0,0.0,0.000,560365.2,560365.2,761,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921051,1004499.00
09/15/2016 02:30,2,0.000,ALERT,213.96,302.37,59.991,1473921004,"201051344000651","219011344069620",0.00,9.00,0,300.87,304.18,0.0,0.0,0.000,553474.8,553474.8,758,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921053,1004500.00
09/15/2016 02:30,2,0.000,ALERT,212.61,302.37,59.996,1473921004,"274151322000088","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,779715.2,779715.2,761,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921055,1004501.00
09/15/2016 02:30,2,0.000,ALERT,213.74,301.77,59.996,1473921004,"274151322000068","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,672898.1,672898.1,782,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921057,1004502.00
09/15/2016 02:30,2,0.000,ALERT,213.29,302.98,59.991,1473921004,"201051344001135","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,549616.7,549616.7,759,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921059,1004503.00
09/15/2016 02:30,2,0.000,ALERT,213.06,304.48,60.012,1473921004,"201051344000594","219011344069620",0.00,10.70,0,302.07,306.28,0.0,0.0,0.000,560540.3,560540.3,762,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921060,1004504.00
09/15/2016 02:30,2,0.000,ALERT,213.74,302.68,59.981,1473921004,"201051344001203","219011344069620",0.00,9.70,0,301.17,306.28,0.0,0.0,0.000,557821.3,557821.3,763,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921062,1004505.00
09/15/2016 02:30,2,0.000,ALERT,212.83,303.28,59.986,1473921004,"274151322000054","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,795760.2,795760.2,757,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921064,1004506.00
09/15/2016 02:30,2,0.000,ALERT,213.74,303.88,59.986,1473921004,"201051344000867","219011344069620",0.00,11.30,0,301.47,306.28,0.0,0.0,0.000,547853.9,547853.9,764,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921066,1004507.00
09/15/2016 02:30,2,0.000,ALERT,213.74,302.98,59.986,1473921004,"201051344001093","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,554554.8,554554.8,762,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921068,1004508.00
09/15/2016 02:30,2,0.000,ALERT,213.06,303.58,59.986,1473921004,"201051344000900","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,564652.1,564652.1,765,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921069,1004509.00
09/15/2016 02:30,2,0.000,ALERT,213.74,302.98,59.991,1473921004,"201051344000648","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,553395.8,553395.8,762,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921071,1004510.00
09/15/2016 02:30,2,0.000,ALERT,213.51,304.18,60.028,1473921004,"201051344000569","219011344069620",0.00,11.30,0,302.98,306.58,0.0,0.0,0.000,564637.4,564637.4,766,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921073,1004511.00
09/15/2016 02:30,2,0.000,ALERT,213.51,303.88,59.991,1473921004,"201051344000983","219011344069620",0.00,11.30,0,302.68,306.28,0.0,0.0,0.000,557102.0,557102.0,770,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921075,1004512.00
09/15/2016 02:30,2,0.000,ALERT,213.29,303.28,59.991,1473921004,"201051344001158","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,548811.1,548811.1,763,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921076,1004513.00
09/15/2016 02:30,2,0.000,ALERT,213.74,304.18,59.986,1473921004,"201051344000576","219011344069620",0.00,11.00,0,302.37,305.98,0.0,0.0,0.000,556370.9,556370.9,767,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921078,1004514.00
09/15/2016 02:30,2,0.000,ALERT,213.06,302.07,59.996,1473921004,"274151322000087","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,767880.9,767880.9,766,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921080,1004515.00
09/15/2016 02:45,2,0.000,ALERT,214.19,304.48,59.996,1473921903,"201051344000645","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,555843.1,555843.1,767,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921905,1004516.00
09/15/2016 02:45,2,0.000,ALERT,213.06,302.07,59.986,1473921903,"274151322000085","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,795464.8,795464.8,762,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921907,1004517.00
09/15/2016 02:45,2,0.000,ALERT,214.19,304.18,59.991,1473921903,"201051344000633","219011344069620",0.00,10.00,0,300.27,305.68,0.0,0.0,0.000,547418.7,547418.7,766,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921909,1004518.00
09/15/2016 02:45,2,0.000,ALERT,213.74,304.18,59.991,1473921903,"201051344000469","219011344069620",0.00,10.00,0,300.87,305.68,0.0,0.0,0.000,550000.8,550000.8,770,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921911,1004519.00
09/15/2016 02:45,2,0.000,ALERT,213.06,302.98,59.996,1473921903,"201051344000646","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,550562.8,550562.8,762,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921913,1004520.00
09/15/2016 02:45,2,0.000,ALERT,212.61,302.07,59.965,1473921903,"274151322000052","219011344069620",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,817528.3,817528.3,761,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921915,1004521.00
09/15/2016 02:45,2,0.000,ALERT,213.51,303.28,60.012,1473921903,"201051344000585","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,560467.2,560467.2,766,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921916,1004522.00
09/15/2016 02:45,2,0.000,ALERT,213.29,303.58,59.991,1473921903,"201051344001230","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,553579.0,553579.0,763,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921918,1004523.00
09/15/2016 02:45,2,0.000,ALERT,213.74,303.88,59.975,1473921903,"201051344000582","219011344069620",0.00,9.30,0,301.47,305.08,0.0,0.0,0.000,546345.1,546345.1,760,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921920,1004524.00
09/15/2016 02:45,2,0.000,ALERT,213.06,302.98,59.944,1473921903,"201051344000955","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,560281.3,560281.3,761,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921922,1004525.00
09/15/2016 02:45,2,0.000,ALERT,213.06,302.07,59.991,1473921903,"274151322000094","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,672463.8,672463.8,785,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921924,1004526.00
09/15/2016 02:45,2,0.000,ALERT,213.74,305.68,59.991,1473921903,"201051344000579","219011344069620",0.00,10.30,0,302.68,306.88,0.0,0.0,0.000,564326.6,564326.6,764,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921926,1004527.00
09/15/2016 02:45,2,0.000,ALERT,213.06,303.58,59.986,1473921903,"201051344000890","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,557541.7,557541.7,762,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921927,1004528.00
09/15/2016 02:45,2,0.000,ALERT,213.51,303.28,59.991,1473921903,"201051344000438","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,558990.6,558990.6,763,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921929,1004529.00
09/15/2016 02:45,2,0.000,ALERT,213.51,302.68,59.986,1473921903,"201051344000417","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,550086.5,550086.5,763,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921931,1004530.00
09/15/2016 02:45,2,0.000,ALERT,212.83,302.68,59.954,1473921903,"274151322000083","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,810097.5,810097.5,760,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921933,1004531.00
09/15/2016 02:45,2,0.000,ALERT,213.51,302.68,59.991,1473921903,"274151322000076","219011344069620",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,864658.5,864658.5,766,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921935,1004532.00
09/15/2016 02:45,2,0.000,ALERT,213.74,305.38,59.981,1473921903,"201051344000868","219011344069620",0.00,10.70,0,302.98,306.88,0.0,0.0,0.000,548791.7,548791.7,764,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921936,1004533.00
09/15/2016 02:45,2,0.000,ALERT,212.83,303.28,59.986,1473921903,"274151322000095","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,855942.7,855942.7,766,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921938,1004534.00
09/15/2016 02:45,2,0.000,ALERT,213.51,304.48,59.991,1473921903,"201051344000988","219011344069620",0.00,10.70,0,299.67,305.98,0.0,0.0,0.000,531546.3,531546.3,763,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921940,1004535.00
09/15/2016 02:45,2,0.000,ALERT,213.51,302.68,59.986,1473921903,"201051344001025","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,559140.7,559140.7,763,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921942,1004536.00
09/15/2016 02:45,2,0.000,ALERT,213.74,305.08,59.991,1473921903,"201051344000458","219011344069620",0.00,11.70,0,302.37,306.88,0.0,0.0,0.000,556148.0,556148.0,771,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921943,1004537.00
09/15/2016 02:45,2,0.000,ALERT,214.19,304.48,59.981,1473921903,"201051344000853","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,555437.8,555437.8,771,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921945,1004538.00
09/15/2016 02:45,2,0.000,ALERT,213.96,303.58,59.991,1473921903,"201051344000685","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,558211.6,558211.6,765,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921947,1004539.00
09/15/2016 02:45,2,0.000,ALERT,213.74,302.68,60.002,1473921903,"201051344000917","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,555172.9,555172.9,763,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921949,1004540.00
09/15/2016 02:45,2,0.000,ALERT,213.96,303.58,59.981,1473921903,"201051344001145","219011344069620",0.00,9.70,0,301.47,305.38,0.0,0.0,0.000,560365.2,560365.2,763,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921951,1004541.00
09/15/2016 02:45,2,0.000,ALERT,213.74,302.37,59.986,1473921903,"201051344000651","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,553474.8,553474.8,760,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921952,1004542.00
09/15/2016 02:45,2,0.000,ALERT,212.61,302.68,59.981,1473921903,"274151322000088","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,779715.2,779715.2,763,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921954,1004543.00
09/15/2016 02:45,2,0.000,ALERT,213.51,301.47,60.023,1473921903,"274151322000068","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,672898.1,672898.1,784,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921956,1004544.00
09/15/2016 02:45,2,0.000,ALERT,213.29,303.28,59.986,1473921903,"201051344001135","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,549616.7,549616.7,761,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921958,1004545.00
09/15/2016 02:45,2,0.000,ALERT,213.51,305.38,59.986,1473921903,"201051344000594","219011344069620",0.00,10.30,0,301.77,306.58,0.0,0.0,0.000,560540.3,560540.3,764,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921959,1004546.00
09/15/2016 02:45,2,0.000,ALERT,213.74,302.98,60.007,1473921903,"201051344001203","219011344069620",0.00,9.70,0,301.17,306.28,0.0,0.0,0.000,557821.3,557821.3,765,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921961,1004547.00
09/15/2016 02:45,2,0.000,ALERT,212.83,302.68,59.954,1473921903,"274151322000054","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,795760.2,795760.2,759,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921963,1004548.00
09/15/2016 02:45,2,0.000,ALERT,213.96,304.48,59.981,1473921903,"201051344000867","219011344069620",0.00,11.30,0,301.17,306.58,0.0,0.0,0.000,547853.9,547853.9,766,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921965,1004549.00
09/15/2016 02:45,2,0.000,ALERT,213.51,303.28,59.981,1473921903,"201051344001093","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,554554.8,554554.8,764,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921967,1004550.00
09/15/2016 02:45,2,0.000,ALERT,213.74,304.78,59.981,1473921903,"201051344000900","219011344069620",0.00,11.00,0,301.47,305.98,0.0,0.0,0.000,564652.1,564652.1,767,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921968,1004551.00
09/15/2016 02:45,2,0.000,ALERT,213.96,304.18,59.986,1473921903,"201051344000648","219011344069620",0.00,10.30,0,300.87,306.28,0.0,0.0,0.000,553395.8,553395.8,764,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921970,1004552.00
09/15/2016 02:45,2,0.000,ALERT,213.74,305.08,59.944,1473921903,"201051344000569","219011344069620",0.00,11.00,0,302.37,306.88,0.0,0.0,0.000,564637.4,564637.4,768,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921972,1004553.00
09/15/2016 02:45,2,0.000,ALERT,213.74,304.78,59.975,1473921903,"201051344000983","219011344069620",0.00,11.00,0,302.07,306.58,0.0,0.0,0.000,557102.0,557102.0,772,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921974,1004554.00
09/15/2016 02:45,2,0.000,ALERT,213.74,304.18,59.938,1473921903,"201051344001158","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,548811.1,548811.1,765,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473921976,1004555.00
09/15/2016 02:45,2,0.000,ALERT,214.19,304.78,59.981,1473921903,"201051344000576","219011344069620",0.00,11.00,0,301.77,306.28,0.0,0.0,0.000,556370.9,556370.9,769,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921978,1004556.00
09/15/2016 02:45,2,0.000,ALERT,213.06,302.37,59.975,1473921903,"274151322000087","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,767880.9,767880.9,768,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473921979,1004557.00
09/15/2016 03:00,2,0.000,ALERT,214.19,304.48,59.991,1473922803,"201051344000645","219011344069620",0.00,11.00,0,302.37,306.28,0.0,0.0,0.000,555843.1,555843.1,769,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922805,1004558.00
09/15/2016 03:00,2,0.000,ALERT,213.29,302.68,59.986,1473922803,"274151322000085","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,795464.8,795464.8,764,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922807,1004559.00
09/15/2016 03:00,2,0.000,ALERT,214.19,304.18,59.986,1473922803,"201051344000633","219011344069620",0.00,10.00,0,300.87,305.98,0.0,0.0,0.000,547418.7,547418.7,768,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922809,1004560.00
09/15/2016 03:00,2,0.000,ALERT,213.96,304.48,59.996,1473922803,"201051344000469","219011344069620",0.00,9.70,0,301.47,305.98,0.0,0.0,0.000,550000.8,550000.8,772,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922811,1004561.00
09/15/2016 03:00,2,0.000,ALERT,213.74,303.58,59.996,1473922803,"201051344000646","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,550562.8,550562.8,764,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922812,1004562.00
09/15/2016 03:00,2,0.000,ALERT,213.06,302.07,59.991,1473922803,"274151322000052","219011344069620",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,817528.3,817528.3,763,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922814,1004563.00
09/15/2016 03:00,2,0.000,ALERT,214.19,303.88,60.002,1473922803,"201051344000585","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,560467.2,560467.2,768,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922816,1004564.00
09/15/2016 03:00,2,0.000,ALERT,213.51,303.88,59.991,1473922803,"201051344001230","219011344069620",0.00,9.70,0,301.77,305.08,0.0,0.0,0.000,553579.0,553579.0,765,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922818,1004565.00
09/15/2016 03:00,2,0.000,ALERT,214.41,304.48,59.991,1473922803,"201051344000582","219011344069620",0.00,9.30,0,302.07,305.68,0.0,0.0,0.000,546345.1,546345.1,762,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922820,1004566.00
09/15/2016 03:00,2,0.000,ALERT,213.51,303.58,59.991,1473922803,"201051344000955","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,560281.3,560281.3,763,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922822,1004567.00
09/15/2016 03:00,2,0.000,ALERT,213.06,302.37,59.981,1473922803,"274151322000094","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,672463.8,672463.8,787,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922823,1004568.00
09/15/2016 03:00,2,0.000,ALERT,213.74,304.78,59.981,1473922803,"201051344000579","219011344069620",0.00,10.30,0,302.98,306.88,0.0,0.0,0.000,564326.6,564326.6,766,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922825,1004569.00
09/15/2016 03:00,2,0.000,ALERT,213.74,304.18,59.975,1473922803,"201051344000890","219011344069620",0.00,10.00,0,301.17,305.98,0.0,0.0,0.000,557541.7,557541.7,764,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922827,1004570.00
09/15/2016 03:00,2,0.000,ALERT,213.96,303.88,59.970,1473922803,"201051344000438","219011344069620",0.00,9.30,0,301.47,305.08,0.0,0.0,0.000,558990.6,558990.6,765,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922829,1004571.00
09/15/2016 03:00,2,0.000,ALERT,213.96,302.98,59.975,1473922803,"201051344000417","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,550086.5,550086.5,765,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922831,1004572.00
09/15/2016 03:00,2,0.000,ALERT,213.06,302.98,59.938,1473922803,"274151322000083","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,810097.5,810097.5,762,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922833,1004573.00
09/15/2016 03:00,2,0.000,ALERT,213.74,302.07,59.970,1473922803,"274151322000076","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,864658.5,864658.5,768,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922834,1004574.00
09/15/2016 03:00,2,0.000,ALERT,213.74,305.08,59.975,1473922803,"201051344000868","219011344069620",0.00,10.70,0,303.28,307.18,0.0,0.0,0.000,548791.7,548791.7,766,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922836,1004575.00
09/15/2016 03:00,2,0.000,ALERT,213.06,303.28,59.959,1473922803,"274151322000095","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,855942.7,855942.7,768,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922838,1004576.00
09/15/2016 03:00,2,0.000,ALERT,213.51,304.18,59.970,1473922803,"201051344000988","219011344069620",0.00,10.30,0,299.97,305.98,0.0,0.0,0.000,531546.3,531546.3,765,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922840,1004577.00
09/15/2016 03:00,2,0.000,ALERT,213.74,302.98,59.975,1473922803,"201051344001025","219011344069620",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,559140.7,559140.7,765,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922842,1004578.00
09/15/2016 03:00,2,0.000,ALERT,213.74,304.48,59.970,1473922803,"201051344000458","219011344069620",0.00,11.30,0,302.68,306.88,0.0,0.0,0.000,556148.0,556148.0,773,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922844,1004579.00
09/15/2016 03:00,2,0.000,ALERT,214.19,304.48,59.965,1473922803,"201051344000853","219011344069620",0.00,10.70,0,302.37,306.58,0.0,0.0,0.000,555437.8,555437.8,773,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922845,1004580.00
09/15/2016 03:00,2,0.000,ALERT,214.19,303.88,59.959,1473922803,"201051344000685","219011344069620",0.00,9.70,0,301.47,305.08,0.0,0.0,0.000,558211.6,558211.6,767,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922847,1004581.00
09/15/2016 03:00,2,0.000,ALERT,214.19,303.28,59.981,1473922803,"201051344000917","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,555172.9,555172.9,765,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922849,1004582.00
09/15/2016 03:00,2,0.000,ALERT,214.19,303.88,59.970,1473922803,"201051344001145","219011344069620",0.00,9.70,0,301.77,305.68,0.0,0.0,0.000,560365.2,560365.2,765,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922851,1004583.00
09/15/2016 03:00,2,0.000,ALERT,213.96,302.68,59.954,1473922803,"201051344000651","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,553474.8,553474.8,762,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922853,1004584.00
09/15/2016 03:00,2,0.000,ALERT,212.61,302.07,59.959,1473922803,"274151322000088","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,779715.2,779715.2,765,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922854,1004585.00
09/15/2016 03:00,2,0.000,ALERT,213.74,302.07,59.959,1473922803,"274151322000068","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,672898.1,672898.1,786,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922856,1004586.00
09/15/2016 03:00,2,0.000,ALERT,213.51,303.58,59.970,1473922803,"201051344001135","219011344069620",0.00,9.70,0,301.47,305.38,0.0,0.0,0.000,549616.7,549616.7,763,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922858,1004587.00
09/15/2016 03:00,2,0.000,ALERT,213.51,305.08,59.970,1473922803,"201051344000594","219011344069620",0.00,10.30,0,302.37,306.58,0.0,0.0,0.000,560540.3,560540.3,766,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922860,1004588.00
09/15/2016 03:00,2,0.000,ALERT,213.96,303.58,59.928,1473922803,"201051344001203","219011344069620",0.00,9.70,0,301.17,306.58,0.0,0.0,0.000,557821.3,557821.3,767,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922861,1004589.00
09/15/2016 03:00,2,0.000,ALERT,213.06,302.68,59.965,1473922803,"274151322000054","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,795760.2,795760.2,761,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922863,1004590.00
09/15/2016 03:00,2,0.000,ALERT,213.96,304.18,59.970,1473922803,"201051344000867","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,547853.9,547853.9,768,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922865,1004591.00
09/15/2016 03:00,2,0.000,ALERT,213.96,303.58,59.975,1473922803,"201051344001093","219011344069620",0.00,10.30,0,301.17,304.78,0.0,0.0,0.000,554554.8,554554.8,766,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922867,1004592.00
09/15/2016 03:00,2,0.000,ALERT,213.51,304.18,59.970,1473922803,"201051344000900","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,564652.1,564652.1,769,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922869,1004593.00
09/15/2016 03:00,2,0.000,ALERT,213.74,303.58,59.938,1473922803,"201051344000648","219011344069620",0.00,10.00,0,301.77,306.28,0.0,0.0,0.000,553395.8,553395.8,766,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922870,1004594.00
09/15/2016 03:00,2,0.000,ALERT,213.74,305.08,59.965,1473922803,"201051344000569","219011344069620",0.00,10.70,0,302.98,307.18,0.0,0.0,0.000,564637.4,564637.4,770,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922872,1004595.00
09/15/2016 03:00,2,0.000,ALERT,213.74,304.48,59.959,1473922803,"201051344000983","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,557102.0,557102.0,774,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473922874,1004596.00
09/15/2016 03:00,2,0.000,ALERT,213.74,304.18,59.954,1473922803,"201051344001158","219011344069620",0.00,9.70,0,301.77,305.68,0.0,0.0,0.000,548811.1,548811.1,767,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922876,1004597.00
09/15/2016 03:00,2,0.000,ALERT,214.19,304.78,59.965,1473922803,"201051344000576","219011344069620",0.00,10.70,0,302.37,306.88,0.0,0.0,0.000,556370.9,556370.9,771,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922878,1004598.00
09/15/2016 03:00,2,0.000,ALERT,213.06,301.77,59.991,1473922803,"274151322000087","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,767880.9,767880.9,770,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473922879,1004599.00
09/15/2016 03:15,2,0.000,ALERT,214.41,304.78,59.986,1473923704,"201051344000645","219011344069620",0.00,11.00,0,290.35,306.28,0.0,0.0,0.000,555843.1,555843.1,771,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923706,1004600.00
09/15/2016 03:15,2,0.000,ALERT,213.51,303.28,60.018,1473923704,"274151322000085","219011344069620",0.00,10.30,0,289.45,306.28,0.0,0.0,0.000,795464.8,795464.8,766,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923708,1004601.00
09/15/2016 03:15,2,0.000,ALERT,214.41,304.48,59.996,1473923704,"201051344000633","219011344069620",0.00,10.00,0,288.85,305.98,0.0,0.0,0.000,547418.7,547418.7,770,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923709,1004602.00
09/15/2016 03:15,2,0.000,ALERT,213.96,304.78,59.991,1473923704,"201051344000469","219011344069620",0.00,9.70,0,289.45,305.98,0.0,0.0,0.000,550000.8,550000.8,774,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473923711,1004603.00
09/15/2016 03:15,2,0.000,ALERT,213.51,303.58,60.012,1473923704,"201051344000646","219011344069620",0.00,10.00,0,289.75,305.38,0.0,0.0,0.000,550562.8,550562.8,766,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923713,1004604.00
09/15/2016 03:15,2,0.000,ALERT,212.83,303.58,59.986,1473923704,"274151322000052","219011344069620",0.00,11.00,0,288.85,305.98,0.0,0.0,0.000,817528.3,817528.3,765,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923715,1004605.00
09/15/2016 03:15,2,0.000,ALERT,213.96,303.88,59.991,1473923704,"201051344000585","219011344069620",0.00,10.30,0,290.05,305.68,0.0,0.0,0.000,560467.2,560467.2,770,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923717,1004606.00
09/15/2016 03:15,2,0.000,ALERT,213.74,304.18,59.986,1473923704,"201051344001230","219011344069620",0.00,9.70,0,290.65,305.68,0.0,0.0,0.000,553579.0,553579.0,767,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923718,1004607.00
09/15/2016 03:15,2,0.000,ALERT,214.41,304.48,59.991,1473923704,"201051344000582","219011344069620",0.00,9.30,0,291.25,305.98,0.0,0.0,0.000,546345.1,546345.1,764,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923720,1004608.00
09/15/2016 03:15,2,0.000,ALERT,213.29,303.58,59.986,1473923704,"201051344000955","219011344069620",0.00,10.30,0,290.35,305.08,0.0,0.0,0.000,560281.3,560281.3,765,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923722,1004609.00
09/15/2016 03:15,2,0.000,ALERT,213.29,302.68,60.012,1473923704,"274151322000094","219011344069620",0.00,10.00,0,288.85,305.38,0.0,0.0,0.000,672463.8,672463.8,789,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923724,1004610.00
09/15/2016 03:15,2,0.000,ALERT,213.96,305.38,59.981,1473923704,"201051344000579","219011344069620",0.00,10.30,0,291.25,306.88,0.0,0.0,0.000,564326.6,564326.6,768,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473923725,1004611.00
09/15/2016 03:15,2,0.000,ALERT,213.74,304.48,59.991,1473923704,"201051344000890","219011344069620",0.00,10.00,0,291.25,306.28,0.0,0.0,0.000,557541.7,557541.7,766,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473923727,1004612.00
09/15/2016 03:15,2,0.000,ALERT,213.96,303.88,59.981,1473923704,"201051344000438","219011344069620",0.00,9.70,0,290.65,305.68,0.0,0.0,0.000,558990.6,558990.6,767,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473923729,1004613.00
09/15/2016 03:15,2,0.000,ALERT,213.96,303.28,59.959,1473923704,"201051344000417","219011344069620",0.00,10.00,0,290.05,304.78,0.0,0.0,0.000,550086.5,550086.5,767,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923731,1004614.00
09/15/2016 03:15,2,0.000,ALERT,213.51,303.28,59.981,1473923704,"274151322000083","219011344069620",0.00,10.30,0,289.45,305.98,0.0,0.0,0.000,810097.5,810097.5,764,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923733,1004615.00
09/15/2016 03:15,2,0.000,ALERT,213.96,302.68,59.975,1473923704,"274151322000076","219011344069620",0.00,11.00,0,289.45,306.28,0.0,0.0,0.000,864658.5,864658.5,770,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923735,1004616.00
09/15/2016 03:15,2,0.000,ALERT,213.74,305.38,59.959,1473923704,"201051344000868","219011344069620",0.00,10.30,0,291.25,307.18,0.0,0.0,0.000,548791.7,548791.7,768,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473923737,1004617.00
09/15/2016 03:15,2,0.000,ALERT,213.29,304.18,59.981,1473923704,"274151322000095","219011344069620",0.00,10.00,0,290.05,306.88,0.0,0.0,0.000,855942.7,855942.7,770,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473923738,1004618.00
09/15/2016 03:15,2,0.000,ALERT,213.96,304.78,59.981,1473923704,"201051344000988","219011344069620",0.00,10.30,0,288.25,305.98,0.0,0.0,0.000,531546.3,531546.3,767,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923740,1004619.00
09/15/2016 03:15,2,0.000,ALERT,213.74,302.98,59.981,1473923704,"201051344001025","219011344069620",0.00,9.30,0,290.05,305.98,0.0,0.0,0.000,559140.7,559140.7,767,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923742,1004620.00
09/15/2016 03:15,2,0.000,ALERT,213.96,305.08,59.970,1473923704,"201051344000458","219011344069620",0.00,11.30,0,290.65,307.18,0.0,0.0,0.000,556148.0,556148.0,775,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923744,1004621.00
09/15/2016 03:15,2,0.000,ALERT,214.64,305.08,59.970,1473923704,"201051344000853","219011344069620",0.00,10.30,0,290.65,306.58,0.0,0.0,0.000,555437.8,555437.8,775,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923746,1004622.00
09/15/2016 03:15,2,0.000,ALERT,214.19,303.58,59.981,1473923704,"201051344000685","219011344069620",0.00,10.00,0,290.35,305.38,0.0,0.0,0.000,558211.6,558211.6,769,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473923747,1004623.00
09/15/2016 03:15,2,0.000,ALERT,213.96,302.98,59.970,1473923704,"201051344000917","219011344069620",0.00,10.70,0,289.15,304.78,0.0,0.0,0.000,555172.9,555172.9,767,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473923749,1004624.00
09/15/2016 03:15,2,0.000,ALERT,214.19,303.88,59.944,1473923704,"201051344001145","219011344069620",0.00,10.00,0,290.95,305.98,0.0,0.0,0.000,560365.2,560365.2,767,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923751,1004625.00
09/15/2016 03:15,2,0.000,ALERT,213.96,302.98,59.975,1473923704,"201051344000651","219011344069620",0.00,9.00,0,290.05,304.78,0.0,0.0,0.000,553474.8,553474.8,764,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923753,1004626.00
09/15/2016 03:15,2,0.000,ALERT,213.06,303.28,59.970,1473923704,"274151322000088","219011344069620",0.00,11.00,0,288.85,305.38,0.0,0.0,0.000,779715.2,779715.2,767,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923755,1004627.00
09/15/2016 03:15,2,0.000,ALERT,213.74,302.07,59.938,1473923704,"274151322000068","219011344069620",0.00,11.70,0,288.55,304.78,0.0,0.0,0.000,672898.1,672898.1,788,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923757,1004628.00
09/15/2016 03:15,2,0.000,ALERT,213.51,303.58,59.981,1473923704,"201051344001135","219011344069620",0.00,9.70,0,290.65,305.98,0.0,0.0,0.000,549616.7,549616.7,765,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923758,1004629.00
09/15/2016 03:15,2,0.000,ALERT,213.74,305.68,59.981,1473923704,"201051344000594","219011344069620",0.00,10.30,0,290.65,306.88,0.0,0.0,0.000,560540.3,560540.3,768,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473923760,1004630.00
09/15/2016 03:15,2,0.000,ALERT,213.96,303.28,59.996,1473923704,"201051344001203","219011344069620",0.00,9.70,0,290.35,306.88,0.0,0.0,0.000,557821.3,557821.3,769,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923762,1004631.00
09/15/2016 03:15,2,0.000,ALERT,213.06,302.98,59.981,1473923704,"274151322000054","219011344069620",0.00,11.30,0,289.45,305.98,0.0,0.0,0.000,795760.2,795760.2,763,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473923764,1004632.00
09/15/2016 03:15,2,0.000,ALERT,214.41,304.78,59.981,1473923704,"201051344000867","219011344069620",0.00,11.00,0,290.35,306.58,0.0,0.0,0.000,547853.9,547853.9,770,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923766,1004633.00
09/15/2016 03:15,2,0.000,ALERT,213.96,303.58,59.975,1473923704,"201051344001093","219011344069620",0.00,10.70,0,290.35,305.08,0.0,0.0,0.000,554554.8,554554.8,768,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923767,1004634.00
