ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 03:15,2,0.000,ALERT,213.74,305.08,59.981,1473923704,"201051344000900","219011344069620",0.00,10.70,0,290.35,306.28,0.0,0.0,0.000,564652.1,564652.1,771,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473923769,1004635.00
09/15/2016 03:15,2,0.000,ALERT,214.19,304.48,59.959,1473923704,"201051344000648","219011344069620",0.00,10.00,0,289.75,306.28,0.0,0.0,0.000,553395.8,553395.8,768,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923771,1004636.00
09/15/2016 03:15,2,0.000,ALERT,214.19,305.68,59.981,1473923704,"201051344000569","219011344069620",0.00,10.70,0,291.25,307.18,0.0,0.0,0.000,564637.4,564637.4,772,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923773,1004637.00
09/15/2016 03:15,2,0.000,ALERT,213.96,305.08,59.996,1473923704,"201051344000983","219011344069620",0.00,10.30,0,290.95,306.88,0.0,0.0,0.000,557102.0,557102.0,776,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473923775,1004638.00
09/15/2016 03:15,2,0.000,ALERT,214.19,304.78,59.954,1473923704,"201051344001158","219011344069620",0.00,9.70,0,290.05,305.98,0.0,0.0,0.000,548811.1,548811.1,769,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923776,1004639.00
09/15/2016 03:15,2,0.000,ALERT,214.64,305.68,59.970,1473923704,"201051344000576","219011344069620",0.00,10.70,0,290.65,306.58,0.0,0.0,0.000,556370.9,556370.9,773,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923778,1004640.00
09/15/2016 03:15,2,0.000,ALERT,213.29,302.68,59.981,1473923704,"274151322000087","219011344069620",0.00,11.00,0,288.25,305.08,0.0,0.0,0.000,767880.9,767880.9,772,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473923780,1004641.00
09/15/2016 03:30,2,0.000,ALERT,213.96,304.48,59.965,1473924604,"201051344000645","219011344069620",0.00,11.00,0,302.98,306.28,0.0,0.0,0.000,555843.1,555843.1,773,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473924606,1004642.00
09/15/2016 03:30,2,0.000,ALERT,213.06,302.68,59.970,1473924604,"274151322000085","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,795464.8,795464.8,768,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924607,1004643.00
09/15/2016 03:30,2,0.000,ALERT,214.19,304.48,60.018,1473924604,"201051344000633","219011344069620",0.00,10.00,0,301.17,305.98,0.0,0.0,0.000,547418.7,547418.7,772,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924609,1004644.00
09/15/2016 03:30,2,0.000,ALERT,213.96,304.78,59.944,1473924604,"201051344000469","219011344069620",0.00,9.70,0,302.07,306.58,0.0,0.0,0.000,550000.8,550000.8,776,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924611,1004645.00
09/15/2016 03:30,2,0.000,ALERT,212.61,301.77,59.996,1473924604,"201051344000646","219011344069620",0.00,10.00,0,299.97,304.78,0.0,0.0,0.000,550562.8,550562.8,768,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473924613,1004646.00
09/15/2016 03:30,2,0.000,ALERT,212.61,301.47,59.981,1473924604,"274151322000052","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,817528.3,817528.3,767,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924614,1004647.00
09/15/2016 03:30,2,0.000,ALERT,212.83,301.77,60.018,1473924604,"201051344000585","219011344069620",0.00,10.30,0,299.97,305.08,0.0,0.0,0.000,560467.2,560467.2,772,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924616,1004648.00
09/15/2016 03:30,2,0.000,ALERT,212.61,302.07,59.981,1473924604,"201051344001230","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,553579.0,553579.0,769,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924618,1004649.00
09/15/2016 03:30,2,0.000,ALERT,213.29,302.37,59.954,1473924604,"201051344000582","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,546345.1,546345.1,766,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924620,1004650.00
09/15/2016 03:30,2,0.000,ALERT,212.38,301.47,59.949,1473924604,"201051344000955","219011344069620",0.00,10.30,0,300.57,305.08,0.0,0.0,0.000,560281.3,560281.3,767,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473924622,1004651.00
09/15/2016 03:30,2,0.000,ALERT,213.06,301.77,59.996,1473924604,"274151322000094","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,672463.8,672463.8,791,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924624,1004652.00
09/15/2016 03:30,2,0.000,ALERT,213.74,305.38,59.975,1473924604,"201051344000579","219011344069620",0.00,10.30,0,303.58,307.18,0.0,0.0,0.000,564326.6,564326.6,770,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924625,1004653.00
09/15/2016 03:30,2,0.000,ALERT,212.83,302.37,59.986,1473924604,"201051344000890","219011344069620",0.00,10.00,0,301.17,306.28,0.0,0.0,0.000,557541.7,557541.7,768,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924627,1004654.00
09/15/2016 03:30,2,0.000,ALERT,213.06,301.77,59.975,1473924604,"201051344000438","219011344069620",0.00,9.70,0,300.87,305.68,0.0,0.0,0.000,558990.6,558990.6,769,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924629,1004655.00
09/15/2016 03:30,2,0.000,ALERT,213.06,301.17,59.975,1473924604,"201051344000417","219011344069620",0.00,10.00,0,299.97,304.78,0.0,0.0,0.000,550086.5,550086.5,769,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924631,1004656.00
09/15/2016 03:30,2,0.000,ALERT,213.06,302.68,60.012,1473924604,"274151322000083","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,810097.5,810097.5,766,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924632,1004657.00
09/15/2016 03:30,2,0.000,ALERT,213.51,302.98,59.970,1473924604,"274151322000076","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,864658.5,864658.5,772,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924634,1004658.00
09/15/2016 03:30,2,0.000,ALERT,213.74,305.68,59.975,1473924604,"201051344000868","219011344069620",0.00,10.30,0,303.58,307.18,0.0,0.0,0.000,548791.7,548791.7,770,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924636,1004659.00
09/15/2016 03:30,2,0.000,ALERT,213.06,303.58,59.965,1473924604,"274151322000095","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,855942.7,855942.7,772,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924638,1004660.00
09/15/2016 03:30,2,0.000,ALERT,213.29,303.88,59.975,1473924604,"201051344000988","219011344069620",0.00,10.30,0,300.57,306.28,0.0,0.0,0.000,531546.3,531546.3,769,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473924640,1004661.00
09/15/2016 03:30,2,0.000,ALERT,212.61,301.17,59.975,1473924604,"201051344001025","219011344069620",0.00,9.30,0,299.97,305.68,0.0,0.0,0.000,559140.7,559140.7,769,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473924641,1004662.00
09/15/2016 03:30,2,0.000,ALERT,213.51,304.48,59.928,1473924604,"201051344000458","219011344069620",0.00,11.30,0,302.98,307.18,0.0,0.0,0.000,556148.0,556148.0,777,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473924643,1004663.00
09/15/2016 03:30,2,0.000,ALERT,214.19,304.48,59.975,1473924604,"201051344000853","219011344069620",0.00,10.30,0,302.98,306.58,0.0,0.0,0.000,555437.8,555437.8,777,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924645,1004664.00
09/15/2016 03:30,2,0.000,ALERT,213.06,302.07,59.965,1473924604,"201051344000685","219011344069620",0.00,10.00,0,300.57,305.38,0.0,0.0,0.000,558211.6,558211.6,771,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924647,1004665.00
09/15/2016 03:30,2,0.000,ALERT,213.06,301.47,59.975,1473924604,"201051344000917","219011344069620",0.00,10.70,0,299.07,304.48,0.0,0.0,0.000,555172.9,555172.9,769,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924649,1004666.00
09/15/2016 03:30,2,0.000,ALERT,213.06,301.77,59.965,1473924604,"201051344001145","219011344069620",0.00,9.70,0,300.87,305.68,0.0,0.0,0.000,560365.2,560365.2,769,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473924651,1004667.00
09/15/2016 03:30,2,0.000,ALERT,212.83,300.87,59.970,1473924604,"201051344000651","219011344069620",0.00,9.00,0,299.67,304.48,0.0,0.0,0.000,553474.8,553474.8,766,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473924652,1004668.00
09/15/2016 03:30,2,0.000,ALERT,212.61,302.07,59.965,1473924604,"274151322000088","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,779715.2,779715.2,769,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924654,1004669.00
09/15/2016 03:30,2,0.000,ALERT,213.51,301.47,59.965,1473924604,"274151322000068","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,672898.1,672898.1,790,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924656,1004670.00
09/15/2016 03:30,2,0.000,ALERT,212.61,301.47,59.975,1473924604,"201051344001135","219011344069620",0.00,10.00,0,300.57,305.38,0.0,0.0,0.000,549616.7,549616.7,767,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924658,1004671.00
09/15/2016 03:30,2,0.000,ALERT,213.51,305.38,59.996,1473924604,"201051344000594","219011344069620",0.00,10.30,0,302.98,307.18,0.0,0.0,0.000,560540.3,560540.3,770,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924659,1004672.00
09/15/2016 03:30,2,0.000,ALERT,213.06,301.47,59.975,1473924604,"201051344001203","219011344069620",0.00,9.70,0,300.27,306.88,0.0,0.0,0.000,557821.3,557821.3,771,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924661,1004673.00
09/15/2016 03:30,2,0.000,ALERT,212.83,302.98,59.970,1473924604,"274151322000054","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,795760.2,795760.2,765,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924663,1004674.00
09/15/2016 03:30,2,0.000,ALERT,213.96,304.48,59.975,1473924604,"201051344000867","219011344069620",0.00,11.00,0,302.37,306.88,0.0,0.0,0.000,547853.9,547853.9,772,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473924665,1004675.00
09/15/2016 03:30,2,0.000,ALERT,212.83,301.47,59.981,1473924604,"201051344001093","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,554554.8,554554.8,770,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924667,1004676.00
09/15/2016 03:30,2,0.000,ALERT,213.51,304.48,59.981,1473924604,"201051344000900","219011344069620",0.00,10.70,0,302.98,306.58,0.0,0.0,0.000,564652.1,564652.1,773,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924668,1004677.00
09/15/2016 03:30,2,0.000,ALERT,213.96,303.88,59.991,1473924604,"201051344000648","219011344069620",0.00,10.00,0,302.68,306.58,0.0,0.0,0.000,553395.8,553395.8,770,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924670,1004678.00
09/15/2016 03:30,2,0.000,ALERT,213.74,305.08,59.981,1473924604,"201051344000569","219011344069620",0.00,10.70,0,303.88,307.18,0.0,0.0,0.000,564637.4,564637.4,774,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473924672,1004679.00
09/15/2016 03:30,2,0.000,ALERT,213.74,304.78,59.981,1473924604,"201051344000983","219011344069620",0.00,10.30,0,303.58,306.88,0.0,0.0,0.000,557102.0,557102.0,778,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924674,1004680.00
09/15/2016 03:30,2,0.000,ALERT,213.74,304.48,60.018,1473924604,"201051344001158","219011344069620",0.00,9.70,0,302.68,306.28,0.0,0.0,0.000,548811.1,548811.1,771,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473924676,1004681.00
09/15/2016 03:30,2,0.000,ALERT,214.19,305.08,59.981,1473924604,"201051344000576","219011344069620",0.00,10.70,0,302.98,306.88,0.0,0.0,0.000,556370.9,556370.9,775,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924678,1004682.00
09/15/2016 03:30,2,0.000,ALERT,213.06,302.07,59.986,1473924604,"274151322000087","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,767880.9,767880.9,774,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473924679,1004683.00
09/15/2016 03:45,2,0.000,ALERT,213.51,303.28,59.991,1473925503,"201051344000645","219011344069620",0.00,11.00,0,302.37,306.28,0.0,0.0,0.000,555843.1,555843.1,775,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473925505,1004684.00
09/15/2016 03:45,2,0.000,ALERT,212.38,301.17,60.023,1473925503,"274151322000085","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,795464.8,795464.8,770,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925507,1004685.00
09/15/2016 03:45,2,0.000,ALERT,213.74,303.28,59.954,1473925503,"201051344000633","219011344069620",0.00,10.00,0,300.57,305.98,0.0,0.0,0.000,547418.7,547418.7,774,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473925508,1004686.00
09/15/2016 03:45,2,0.000,ALERT,213.06,303.58,59.996,1473925503,"201051344000469","219011344069620",0.00,9.70,0,301.77,305.98,0.0,0.0,0.000,550000.8,550000.8,778,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925510,1004687.00
09/15/2016 03:45,2,0.000,ALERT,211.93,300.87,59.975,1473925503,"201051344000646","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,550562.8,550562.8,770,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925512,1004688.00
09/15/2016 03:45,2,0.000,ALERT,211.93,302.07,59.970,1473925503,"274151322000052","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,817528.3,817528.3,769,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925514,1004689.00
09/15/2016 03:45,2,0.000,ALERT,212.61,301.47,59.965,1473925503,"201051344000585","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,560467.2,560467.2,774,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925516,1004690.00
09/15/2016 03:45,2,0.000,ALERT,212.38,301.77,59.944,1473925503,"201051344001230","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,553579.0,553579.0,771,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925517,1004691.00
09/15/2016 03:45,2,0.000,ALERT,212.83,302.07,59.981,1473925503,"201051344000582","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,546345.1,546345.1,768,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925519,1004692.00
09/15/2016 03:45,2,0.000,ALERT,211.93,301.17,59.981,1473925503,"201051344000955","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,560281.3,560281.3,769,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925521,1004693.00
09/15/2016 03:45,2,0.000,ALERT,212.38,300.57,59.981,1473925503,"274151322000094","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,672463.8,672463.8,793,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925523,1004694.00
09/15/2016 03:45,2,0.000,ALERT,213.06,304.18,59.965,1473925503,"201051344000579","219011344069620",0.00,10.30,0,303.28,306.88,0.0,0.0,0.000,564326.6,564326.6,772,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925525,1004695.00
09/15/2016 03:45,2,0.000,ALERT,212.16,301.47,59.996,1473925503,"201051344000890","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,557541.7,557541.7,770,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473925526,1004696.00
09/15/2016 03:45,2,0.000,ALERT,212.38,301.17,59.996,1473925503,"201051344000438","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,558990.6,558990.6,771,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925528,1004697.00
09/15/2016 03:45,2,0.000,ALERT,212.38,300.57,59.996,1473925503,"201051344000417","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,550086.5,550086.5,771,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925530,1004698.00
09/15/2016 03:45,2,0.000,ALERT,212.38,301.47,59.986,1473925503,"274151322000083","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,810097.5,810097.5,768,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925532,1004699.00
09/15/2016 03:45,2,0.000,ALERT,212.83,301.77,59.996,1473925503,"274151322000076","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,864658.5,864658.5,774,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925533,1004700.00
09/15/2016 03:45,2,0.000,ALERT,213.06,304.48,59.986,1473925503,"201051344000868","219011344069620",0.00,10.30,0,303.58,307.18,0.0,0.0,0.000,548791.7,548791.7,772,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925535,1004701.00
09/15/2016 03:45,2,0.000,ALERT,212.38,302.37,59.981,1473925503,"274151322000095","219011344069620",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,855942.7,855942.7,774,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925537,1004702.00
09/15/2016 03:45,2,0.000,ALERT,212.83,303.58,59.986,1473925503,"201051344000988","219011344069620",0.00,10.30,0,299.67,305.98,0.0,0.0,0.000,531546.3,531546.3,771,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925539,1004703.00
09/15/2016 03:45,2,0.000,ALERT,212.16,300.27,60.034,1473925503,"201051344001025","219011344069620",0.00,9.30,0,299.37,304.18,0.0,0.0,0.000,559140.7,559140.7,771,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925541,1004704.00
09/15/2016 03:45,2,0.000,ALERT,213.06,303.88,60.002,1473925503,"201051344000458","219011344069620",0.00,11.30,0,302.68,307.18,0.0,0.0,0.000,556148.0,556148.0,779,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925542,1004705.00
09/15/2016 03:45,2,0.000,ALERT,213.51,303.28,59.991,1473925503,"201051344000853","219011344069620",0.00,10.30,0,302.37,306.58,0.0,0.0,0.000,555437.8,555437.8,779,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925544,1004706.00
09/15/2016 03:45,2,0.000,ALERT,212.61,301.17,59.991,1473925503,"201051344000685","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,558211.6,558211.6,773,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925546,1004707.00
09/15/2016 03:45,2,0.000,ALERT,212.38,300.57,59.991,1473925503,"201051344000917","219011344069620",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,555172.9,555172.9,771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473925548,1004708.00
09/15/2016 03:45,2,0.000,ALERT,212.61,301.47,59.986,1473925503,"201051344001145","219011344069620",0.00,10.00,0,299.97,304.48,0.0,0.0,0.000,560365.2,560365.2,771,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925550,1004709.00
09/15/2016 03:45,2,0.000,ALERT,212.38,300.27,59.991,1473925503,"201051344000651","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,553474.8,553474.8,768,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925551,1004710.00
09/15/2016 03:45,2,0.000,ALERT,211.93,300.87,59.981,1473925503,"274151322000088","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,779715.2,779715.2,771,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925553,1004711.00
09/15/2016 03:45,2,0.000,ALERT,212.83,300.27,59.959,1473925503,"274151322000068","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,672898.1,672898.1,792,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925555,1004712.00
09/15/2016 03:45,2,0.000,ALERT,212.16,301.17,59.928,1473925503,"201051344001135","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,549616.7,549616.7,769,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925557,1004713.00
09/15/2016 03:45,2,0.000,ALERT,212.61,303.88,59.986,1473925503,"201051344000594","219011344069620",0.00,10.00,0,302.37,306.58,0.0,0.0,0.000,560540.3,560540.3,772,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925559,1004714.00
09/15/2016 03:45,2,0.000,ALERT,212.38,300.87,59.981,1473925503,"201051344001203","219011344069620",0.00,9.70,0,299.67,305.38,0.0,0.0,0.000,557821.3,557821.3,773,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925561,1004715.00
09/15/2016 03:45,2,0.000,ALERT,212.16,301.77,60.007,1473925503,"274151322000054","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,795760.2,795760.2,767,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473925562,1004716.00
09/15/2016 03:45,2,0.000,ALERT,213.29,303.58,59.996,1473925503,"201051344000867","219011344069620",0.00,11.00,0,302.07,306.58,0.0,0.0,0.000,547853.9,547853.9,774,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473925564,1004717.00
09/15/2016 03:45,2,0.000,ALERT,212.16,300.87,59.986,1473925503,"201051344001093","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,554554.8,554554.8,772,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473925566,1004718.00
09/15/2016 03:45,2,0.000,ALERT,212.83,303.28,59.975,1473925503,"201051344000900","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,564652.1,564652.1,775,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925568,1004719.00
09/15/2016 03:45,2,0.000,ALERT,213.29,302.98,59.986,1473925503,"201051344000648","219011344069620",0.00,10.00,0,302.07,306.28,0.0,0.0,0.000,553395.8,553395.8,772,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473925570,1004720.00
09/15/2016 03:45,2,0.000,ALERT,213.06,304.18,60.018,1473925503,"201051344000569","219011344069620",0.00,11.00,0,303.28,307.18,0.0,0.0,0.000,564637.4,564637.4,776,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925572,1004721.00
09/15/2016 03:45,2,0.000,ALERT,213.06,303.58,59.981,1473925503,"201051344000983","219011344069620",0.00,10.70,0,302.98,306.88,0.0,0.0,0.000,557102.0,557102.0,780,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473925573,1004722.00
09/15/2016 03:45,2,0.000,ALERT,213.06,303.28,59.996,1473925503,"201051344001158","219011344069620",0.00,9.70,0,302.07,305.68,0.0,0.0,0.000,548811.1,548811.1,773,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925575,1004723.00
09/15/2016 03:45,2,0.000,ALERT,213.51,303.88,59.981,1473925503,"201051344000576","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,556370.9,556370.9,777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925577,1004724.00
09/15/2016 03:45,2,0.000,ALERT,212.38,300.87,59.970,1473925503,"274151322000087","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,767880.9,767880.9,776,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473925579,1004725.00
09/15/2016 04:00,2,0.000,ALERT,213.51,303.58,59.996,1473926404,"201051344000645","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,555843.1,555843.1,777,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926406,1004726.00
09/15/2016 04:00,2,0.000,ALERT,212.61,301.47,59.986,1473926404,"274151322000085","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,795464.8,795464.8,772,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926408,1004727.00
09/15/2016 04:00,2,0.000,ALERT,213.51,302.98,60.002,1473926404,"201051344000633","219011344069620",0.00,10.00,0,299.67,304.78,0.0,0.0,0.000,547418.7,547418.7,776,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926410,1004728.00
09/15/2016 04:00,2,0.000,ALERT,213.06,302.98,60.002,1473926404,"201051344000469","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,550000.8,550000.8,780,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926411,1004729.00
09/15/2016 04:00,2,0.000,ALERT,212.16,300.87,59.996,1473926404,"201051344000646","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,550562.8,550562.8,772,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926413,1004730.00
09/15/2016 04:00,2,0.000,ALERT,212.38,301.77,60.012,1473926404,"274151322000052","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,817528.3,817528.3,771,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926415,1004731.00
09/15/2016 04:00,2,0.000,ALERT,212.61,301.17,59.991,1473926404,"201051344000585","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,560467.2,560467.2,776,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926417,1004732.00
09/15/2016 04:00,2,0.000,ALERT,212.38,301.47,60.018,1473926404,"201051344001230","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,553579.0,553579.0,773,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926419,1004733.00
09/15/2016 04:00,2,0.000,ALERT,212.83,301.77,59.986,1473926404,"201051344000582","219011344069620",0.00,9.70,0,299.97,303.28,0.0,0.0,0.000,546345.1,546345.1,770,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926421,1004734.00
09/15/2016 04:00,2,0.000,ALERT,211.93,300.57,59.991,1473926404,"201051344000955","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,560281.3,560281.3,771,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473926422,1004735.00
09/15/2016 04:00,2,0.000,ALERT,212.61,301.17,59.991,1473926404,"274151322000094","219011344069620",0.00,10.30,0,299.37,302.37,0.0,0.0,0.000,672463.8,672463.8,795,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473926424,1004736.00
09/15/2016 04:00,2,0.000,ALERT,213.06,303.88,59.996,1473926404,"201051344000579","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,564326.6,564326.6,774,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926426,1004737.00
09/15/2016 04:00,2,0.000,ALERT,212.38,301.17,59.996,1473926404,"201051344000890","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,557541.7,557541.7,772,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473926428,1004738.00
09/15/2016 04:00,2,0.000,ALERT,212.38,300.87,59.991,1473926404,"201051344000438","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,558990.6,558990.6,773,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473926429,1004739.00
09/15/2016 04:00,2,0.000,ALERT,212.61,299.97,59.996,1473926404,"201051344000417","219011344069620",0.00,10.30,0,298.77,302.07,0.0,0.0,0.000,550086.5,550086.5,773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926431,1004740.00
09/15/2016 04:00,2,0.000,ALERT,212.61,301.47,59.991,1473926404,"274151322000083","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,810097.5,810097.5,770,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473926433,1004741.00
09/15/2016 04:00,2,0.000,ALERT,213.29,301.47,60.028,1473926404,"274151322000076","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,864658.5,864658.5,776,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926435,1004742.00
09/15/2016 04:00,2,0.000,ALERT,212.83,304.18,60.002,1473926404,"201051344000868","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,548791.7,548791.7,774,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473926437,1004743.00
09/15/2016 04:00,2,0.000,ALERT,212.38,302.37,59.970,1473926404,"274151322000095","219011344069620",0.00,10.00,0,300.87,303.88,0.0,0.0,0.000,855942.7,855942.7,776,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926438,1004744.00
09/15/2016 04:00,2,0.000,ALERT,212.83,302.98,60.028,1473926404,"201051344000988","219011344069620",0.00,10.30,0,298.77,304.78,0.0,0.0,0.000,531546.3,531546.3,773,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926440,1004745.00
09/15/2016 04:00,2,0.000,ALERT,212.16,299.67,59.996,1473926404,"201051344001025","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,559140.7,559140.7,773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926442,1004746.00
09/15/2016 04:00,2,0.000,ALERT,212.83,303.58,59.986,1473926404,"201051344000458","219011344069620",0.00,11.30,0,301.47,306.28,0.0,0.0,0.000,556148.0,556148.0,781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473926444,1004747.00
09/15/2016 04:00,2,0.000,ALERT,213.51,303.28,59.981,1473926404,"201051344000853","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,555437.8,555437.8,781,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473926446,1004748.00
09/15/2016 04:00,2,0.000,ALERT,212.61,300.87,59.996,1473926404,"201051344000685","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,558211.6,558211.6,775,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473926447,1004749.00
09/15/2016 04:00,2,0.000,ALERT,212.61,300.27,59.959,1473926404,"201051344000917","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,555172.9,555172.9,773,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473926449,1004750.00
09/15/2016 04:00,2,0.000,ALERT,212.83,301.17,59.996,1473926404,"201051344001145","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,560365.2,560365.2,773,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926451,1004751.00
09/15/2016 04:00,2,0.000,ALERT,212.38,299.97,59.965,1473926404,"201051344000651","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,553474.8,553474.8,770,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926453,1004752.00
09/15/2016 04:00,2,0.000,ALERT,211.93,300.87,59.991,1473926404,"274151322000088","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,779715.2,779715.2,773,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473926455,1004753.00
09/15/2016 04:00,2,0.000,ALERT,212.83,300.87,60.023,1473926404,"274151322000068","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,672898.1,672898.1,794,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926456,1004754.00
09/15/2016 04:00,2,0.000,ALERT,212.16,300.57,60.012,1473926404,"201051344001135","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,549616.7,549616.7,771,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926458,1004755.00
09/15/2016 04:00,2,0.000,ALERT,212.61,304.18,59.991,1473926404,"201051344000594","219011344069620",0.00,10.30,0,301.17,305.68,0.0,0.0,0.000,560540.3,560540.3,774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473926460,1004756.00
09/15/2016 04:00,2,0.000,ALERT,212.38,300.27,60.002,1473926404,"201051344001203","219011344069620",0.00,10.00,0,299.07,304.48,0.0,0.0,0.000,557821.3,557821.3,775,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926462,1004757.00
09/15/2016 04:00,2,0.000,ALERT,212.38,302.07,59.996,1473926404,"274151322000054","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,795760.2,795760.2,769,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926464,1004758.00
09/15/2016 04:00,2,0.000,ALERT,213.29,303.28,59.991,1473926404,"201051344000867","219011344069620",0.00,10.70,0,301.17,305.68,0.0,0.0,0.000,547853.9,547853.9,776,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473926466,1004759.00
09/15/2016 04:00,2,0.000,ALERT,212.38,300.87,60.007,1473926404,"201051344001093","219011344069620",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,554554.8,554554.8,774,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926467,1004760.00
09/15/2016 04:00,2,0.000,ALERT,212.83,303.28,59.991,1473926404,"201051344000900","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,564652.1,564652.1,777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926469,1004761.00
09/15/2016 04:00,2,0.000,ALERT,213.06,302.68,59.996,1473926404,"201051344000648","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,553395.8,553395.8,774,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926471,1004762.00
09/15/2016 04:00,2,0.000,ALERT,213.06,304.18,59.996,1473926404,"201051344000569","219011344069620",0.00,11.00,0,302.07,305.98,0.0,0.0,0.000,564637.4,564637.4,778,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926473,1004763.00
09/15/2016 04:00,2,0.000,ALERT,213.06,303.58,60.034,1473926404,"201051344000983","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,557102.0,557102.0,782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473926474,1004764.00
09/15/2016 04:00,2,0.000,ALERT,213.06,303.28,59.991,1473926404,"201051344001158","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,548811.1,548811.1,775,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926476,1004765.00
09/15/2016 04:00,2,0.000,ALERT,213.51,303.88,59.991,1473926404,"201051344000576","219011344069620",0.00,10.70,0,301.47,305.38,0.0,0.0,0.000,556370.9,556370.9,779,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926478,1004766.00
09/15/2016 04:00,2,0.000,ALERT,212.61,300.57,59.996,1473926404,"274151322000087","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,767880.9,767880.9,778,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473926480,1004767.00
09/15/2016 04:15,2,0.000,ALERT,213.51,303.28,59.975,1473927303,"201051344000645","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,555843.1,555843.1,779,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927305,1004768.00
09/15/2016 04:15,2,0.000,ALERT,212.61,300.87,59.970,1473927303,"274151322000085","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,795464.8,795464.8,774,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927307,1004769.00
09/15/2016 04:15,2,0.000,ALERT,213.74,303.58,59.970,1473927303,"201051344000633","219011344069620",0.00,10.00,0,299.67,304.78,0.0,0.0,0.000,547418.7,547418.7,778,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473927309,1004770.00
09/15/2016 04:15,2,0.000,ALERT,213.06,303.58,59.975,1473927303,"201051344000469","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,550000.8,550000.8,782,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473927311,1004771.00
09/15/2016 04:15,2,0.000,ALERT,211.70,299.97,59.970,1473927303,"201051344000646","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,550562.8,550562.8,774,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927312,1004772.00
09/15/2016 04:15,2,0.000,ALERT,212.16,301.17,59.970,1473927303,"274151322000052","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,817528.3,817528.3,773,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927314,1004773.00
09/15/2016 04:15,2,0.000,ALERT,212.16,300.57,60.007,1473927303,"201051344000585","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,560467.2,560467.2,778,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927316,1004774.00
09/15/2016 04:15,2,0.000,ALERT,211.93,300.57,59.975,1473927303,"201051344001230","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,553579.0,553579.0,775,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927318,1004775.00
09/15/2016 04:15,2,0.000,ALERT,212.61,301.17,59.975,1473927303,"201051344000582","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,546345.1,546345.1,772,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927320,1004776.00
09/15/2016 04:15,2,0.000,ALERT,211.48,299.97,59.970,1473927303,"201051344000955","219011344069620",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,560281.3,560281.3,773,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927322,1004777.00
09/15/2016 04:15,2,0.000,ALERT,212.38,300.27,59.944,1473927303,"274151322000094","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,672463.8,672463.8,797,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927323,1004778.00
09/15/2016 04:15,2,0.000,ALERT,213.06,304.18,59.975,1473927303,"201051344000579","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,564326.6,564326.6,776,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927325,1004779.00
