ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 04:15,2,0.000,ALERT,211.93,300.87,59.970,1473927303,"201051344000890","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,557541.7,557541.7,774,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473927327,1004780.00
09/15/2016 04:15,2,0.000,ALERT,212.16,299.97,59.981,1473927303,"201051344000438","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,558990.6,558990.6,775,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927329,1004781.00
09/15/2016 04:15,2,0.000,ALERT,212.38,299.67,59.970,1473927303,"201051344000417","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,550086.5,550086.5,775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473927330,1004782.00
09/15/2016 04:15,2,0.000,ALERT,212.38,301.47,59.970,1473927303,"274151322000083","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,810097.5,810097.5,772,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927332,1004783.00
09/15/2016 04:15,2,0.000,ALERT,213.06,300.87,59.970,1473927303,"274151322000076","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,864658.5,864658.5,778,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927334,1004784.00
09/15/2016 04:15,2,0.000,ALERT,213.06,304.48,59.959,1473927303,"201051344000868","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,548791.7,548791.7,776,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927336,1004785.00
09/15/2016 04:15,2,0.000,ALERT,212.38,302.07,59.949,1473927303,"274151322000095","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,855942.7,855942.7,778,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927338,1004786.00
09/15/2016 04:15,2,0.000,ALERT,212.83,303.58,59.981,1473927303,"201051344000988","219011344069620",0.00,10.30,0,299.07,304.78,0.0,0.0,0.000,531546.3,531546.3,775,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927340,1004787.00
09/15/2016 04:15,2,0.000,ALERT,211.93,299.67,60.002,1473927303,"201051344001025","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,559140.7,559140.7,775,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927341,1004788.00
09/15/2016 04:15,2,0.000,ALERT,213.06,303.88,59.981,1473927303,"201051344000458","219011344069620",0.00,11.00,0,301.47,305.98,0.0,0.0,0.000,556148.0,556148.0,783,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927343,1004789.00
09/15/2016 04:15,2,0.000,ALERT,213.74,303.88,59.975,1473927303,"201051344000853","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,555437.8,555437.8,783,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927345,1004790.00
09/15/2016 04:15,2,0.000,ALERT,212.61,300.57,59.991,1473927303,"201051344000685","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,558211.6,558211.6,777,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927347,1004791.00
09/15/2016 04:15,2,0.000,ALERT,212.16,299.97,59.981,1473927303,"201051344000917","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,555172.9,555172.9,775,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927349,1004792.00
09/15/2016 04:15,2,0.000,ALERT,212.61,300.57,59.991,1473927303,"201051344001145","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,560365.2,560365.2,775,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927350,1004793.00
09/15/2016 04:15,2,0.000,ALERT,212.16,299.37,59.981,1473927303,"201051344000651","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,553474.8,553474.8,772,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927352,1004794.00
09/15/2016 04:15,2,0.000,ALERT,212.16,300.57,59.981,1473927303,"274151322000088","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,779715.2,779715.2,775,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927354,1004795.00
09/15/2016 04:15,2,0.000,ALERT,213.06,300.27,59.981,1473927303,"274151322000068","219011344069620",0.00,11.70,0,298.77,301.77,0.0,0.0,0.000,672898.1,672898.1,796,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927356,1004796.00
09/15/2016 04:15,2,0.000,ALERT,211.93,300.27,59.981,1473927303,"201051344001135","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,549616.7,549616.7,773,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473927358,1004797.00
09/15/2016 04:15,2,0.000,ALERT,212.83,304.48,59.954,1473927303,"201051344000594","219011344069620",0.00,10.30,0,301.17,305.68,0.0,0.0,0.000,560540.3,560540.3,776,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927360,1004798.00
09/15/2016 04:15,2,0.000,ALERT,212.38,300.27,59.981,1473927303,"201051344001203","219011344069620",0.00,10.00,0,298.47,303.88,0.0,0.0,0.000,557821.3,557821.3,777,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927361,1004799.00
09/15/2016 04:15,2,0.000,ALERT,212.38,301.47,59.975,1473927303,"274151322000054","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,795760.2,795760.2,771,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927363,1004800.00
09/15/2016 04:15,2,0.000,ALERT,213.51,303.58,60.012,1473927303,"201051344000867","219011344069620",0.00,11.00,0,300.87,305.68,0.0,0.0,0.000,547853.9,547853.9,778,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927365,1004801.00
09/15/2016 04:15,2,0.000,ALERT,211.93,299.97,59.981,1473927303,"201051344001093","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,554554.8,554554.8,776,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473927367,1004802.00
09/15/2016 04:15,2,0.000,ALERT,213.06,303.58,59.970,1473927303,"201051344000900","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,564652.1,564652.1,779,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927368,1004803.00
09/15/2016 04:15,2,0.000,ALERT,213.29,302.98,59.986,1473927303,"201051344000648","219011344069620",0.00,10.00,0,300.87,305.08,0.0,0.0,0.000,553395.8,553395.8,776,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927370,1004804.00
09/15/2016 04:15,2,0.000,ALERT,213.06,304.18,59.986,1473927303,"201051344000569","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,564637.4,564637.4,780,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927372,1004805.00
09/15/2016 04:15,2,0.000,ALERT,213.06,303.88,59.938,1473927303,"201051344000983","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,557102.0,557102.0,784,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927374,1004806.00
09/15/2016 04:15,2,0.000,ALERT,213.06,303.28,59.981,1473927303,"201051344001158","219011344069620",0.00,9.70,0,301.17,304.78,0.0,0.0,0.000,548811.1,548811.1,777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927376,1004807.00
09/15/2016 04:15,2,0.000,ALERT,213.51,303.88,59.975,1473927303,"201051344000576","219011344069620",0.00,10.70,0,301.77,305.38,0.0,0.0,0.000,556370.9,556370.9,781,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473927378,1004808.00
09/15/2016 04:15,2,0.000,ALERT,212.61,300.27,59.975,1473927303,"274151322000087","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,767880.9,767880.9,780,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473927379,1004809.00
09/15/2016 04:30,2,0.000,ALERT,213.51,303.28,59.928,1473928203,"201051344000645","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,555843.1,555843.1,781,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928205,1004810.00
09/15/2016 04:30,2,0.000,ALERT,212.38,300.57,59.954,1473928203,"274151322000085","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,795464.8,795464.8,776,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928207,1004811.00
09/15/2016 04:30,2,0.000,ALERT,213.51,303.28,59.938,1473928203,"201051344000633","219011344069620",0.00,10.00,0,299.97,304.78,0.0,0.0,0.000,547418.7,547418.7,780,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473928209,1004812.00
09/15/2016 04:30,2,0.000,ALERT,212.83,302.98,59.959,1473928203,"201051344000469","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,550000.8,550000.8,784,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928211,1004813.00
09/15/2016 04:30,2,0.000,ALERT,211.93,300.27,59.949,1473928203,"201051344000646","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,550562.8,550562.8,776,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928213,1004814.00
09/15/2016 04:30,2,0.000,ALERT,211.93,300.27,59.938,1473928203,"274151322000052","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,817528.3,817528.3,775,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928215,1004815.00
09/15/2016 04:30,2,0.000,ALERT,212.16,300.57,59.928,1473928203,"201051344000585","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,560467.2,560467.2,780,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928217,1004816.00
09/15/2016 04:30,2,0.000,ALERT,211.93,300.87,59.975,1473928203,"201051344001230","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,553579.0,553579.0,777,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928219,1004817.00
09/15/2016 04:30,2,0.000,ALERT,212.61,301.47,59.954,1473928203,"201051344000582","219011344069620",0.00,9.70,0,299.07,302.37,0.0,0.0,0.000,546345.1,546345.1,774,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928220,1004818.00
09/15/2016 04:30,2,0.000,ALERT,211.70,300.27,59.949,1473928203,"201051344000955","219011344069620",0.00,10.70,0,298.47,301.77,0.0,0.0,0.000,560281.3,560281.3,775,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928222,1004819.00
09/15/2016 04:30,2,0.000,ALERT,212.16,300.57,59.933,1473928203,"274151322000094","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,672463.8,672463.8,799,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928224,1004820.00
09/15/2016 04:30,2,0.000,ALERT,212.83,304.18,59.944,1473928203,"201051344000579","219011344069620",0.00,10.30,0,302.37,305.98,0.0,0.0,0.000,564326.6,564326.6,778,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473928226,1004821.00
09/15/2016 04:30,2,0.000,ALERT,211.93,300.87,59.917,1473928203,"201051344000890","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,557541.7,557541.7,776,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928228,1004822.00
09/15/2016 04:30,2,0.000,ALERT,212.38,300.57,59.944,1473928203,"201051344000438","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,558990.6,558990.6,777,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473928229,1004823.00
09/15/2016 04:30,2,0.000,ALERT,212.38,299.97,59.954,1473928203,"201051344000417","219011344069620",0.00,10.30,0,297.87,301.17,0.0,0.0,0.000,550086.5,550086.5,777,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928231,1004824.00
09/15/2016 04:30,2,0.000,ALERT,212.38,301.17,59.938,1473928203,"274151322000083","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,810097.5,810097.5,774,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928233,1004825.00
09/15/2016 04:30,2,0.000,ALERT,212.83,301.47,59.938,1473928203,"274151322000076","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,864658.5,864658.5,780,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928235,1004826.00
09/15/2016 04:30,2,0.000,ALERT,212.83,303.88,59.944,1473928203,"201051344000868","219011344069620",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,548791.7,548791.7,778,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928237,1004827.00
09/15/2016 04:30,2,0.000,ALERT,211.93,301.77,59.949,1473928203,"274151322000095","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,855942.7,855942.7,780,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473928238,1004828.00
09/15/2016 04:30,2,0.000,ALERT,212.83,303.58,59.954,1473928203,"201051344000988","219011344069620",0.00,10.30,0,299.37,305.08,0.0,0.0,0.000,531546.3,531546.3,777,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928240,1004829.00
09/15/2016 04:30,2,0.000,ALERT,212.16,299.97,59.986,1473928203,"201051344001025","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,559140.7,559140.7,777,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928242,1004830.00
09/15/2016 04:30,2,0.000,ALERT,212.83,303.88,59.922,1473928203,"201051344000458","219011344069620",0.00,11.00,0,302.07,305.98,0.0,0.0,0.000,556148.0,556148.0,785,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928244,1004831.00
09/15/2016 04:30,2,0.000,ALERT,213.51,303.28,59.928,1473928203,"201051344000853","219011344069620",0.00,10.30,0,302.07,305.68,0.0,0.0,0.000,555437.8,555437.8,785,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928246,1004832.00
09/15/2016 04:30,2,0.000,ALERT,212.61,300.57,59.917,1473928203,"201051344000685","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,558211.6,558211.6,779,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928247,1004833.00
09/15/2016 04:30,2,0.000,ALERT,212.16,299.67,59.933,1473928203,"201051344000917","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,555172.9,555172.9,777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928249,1004834.00
09/15/2016 04:30,2,0.000,ALERT,212.38,300.57,59.986,1473928203,"201051344001145","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,560365.2,560365.2,777,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473928251,1004835.00
09/15/2016 04:30,2,0.000,ALERT,212.38,299.67,59.917,1473928203,"201051344000651","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,553474.8,553474.8,774,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928253,1004836.00
09/15/2016 04:30,2,0.000,ALERT,211.70,299.97,59.970,1473928203,"274151322000088","219011344069620",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,779715.2,779715.2,777,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928255,1004837.00
09/15/2016 04:30,2,0.000,ALERT,212.83,299.67,59.970,1473928203,"274151322000068","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,672898.1,672898.1,798,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928257,1004838.00
09/15/2016 04:30,2,0.000,ALERT,211.93,300.57,59.912,1473928203,"201051344001135","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,549616.7,549616.7,775,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928258,1004839.00
09/15/2016 04:30,2,0.000,ALERT,212.61,303.58,59.959,1473928203,"201051344000594","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,560540.3,560540.3,778,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928260,1004840.00
09/15/2016 04:30,2,0.000,ALERT,212.38,300.27,59.965,1473928203,"201051344001203","219011344069620",0.00,10.00,0,298.47,303.58,0.0,0.0,0.000,557821.3,557821.3,779,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928262,1004841.00
09/15/2016 04:30,2,0.000,ALERT,212.16,300.87,59.959,1473928203,"274151322000054","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,795760.2,795760.2,773,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473928264,1004842.00
09/15/2016 04:30,2,0.000,ALERT,213.06,302.98,59.965,1473928203,"201051344000867","219011344069620",0.00,11.00,0,300.87,305.68,0.0,0.0,0.000,547853.9,547853.9,780,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928265,1004843.00
09/15/2016 04:30,2,0.000,ALERT,212.16,300.27,59.954,1473928203,"201051344001093","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,554554.8,554554.8,778,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928267,1004844.00
09/15/2016 04:30,2,0.000,ALERT,212.61,303.28,59.991,1473928203,"201051344000900","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,564652.1,564652.1,781,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473928269,1004845.00
09/15/2016 04:30,2,0.000,ALERT,213.06,302.68,60.007,1473928203,"201051344000648","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,553395.8,553395.8,778,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928271,1004846.00
09/15/2016 04:30,2,0.000,ALERT,213.06,303.88,59.986,1473928203,"201051344000569","219011344069620",0.00,11.00,0,302.07,305.98,0.0,0.0,0.000,564637.4,564637.4,782,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928273,1004847.00
09/15/2016 04:30,2,0.000,ALERT,212.83,303.58,59.965,1473928203,"201051344000983","219011344069620",0.00,10.30,0,302.07,305.68,0.0,0.0,0.000,557102.0,557102.0,786,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928275,1004848.00
09/15/2016 04:30,2,0.000,ALERT,213.06,303.28,59.928,1473928203,"201051344001158","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,548811.1,548811.1,779,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473928277,1004849.00
09/15/2016 04:30,2,0.000,ALERT,213.29,303.88,59.975,1473928203,"201051344000576","219011344069620",0.00,10.70,0,301.47,305.38,0.0,0.0,0.000,556370.9,556370.9,783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473928278,1004850.00
09/15/2016 04:30,2,0.000,ALERT,212.38,300.27,59.970,1473928203,"274151322000087","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,767880.9,767880.9,782,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473928280,1004851.00
09/15/2016 04:45,2,0.000,ALERT,213.29,303.28,59.986,1473929103,"201051344000645","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,555843.1,555843.1,783,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473929106,1004852.00
09/15/2016 04:45,2,0.000,ALERT,212.16,300.57,60.002,1473929103,"274151322000085","219011344069620",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,795464.8,795464.8,778,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929108,1004853.00
09/15/2016 04:45,2,0.000,ALERT,213.51,303.28,59.981,1473929103,"201051344000633","219011344069620",0.00,10.00,0,299.67,304.48,0.0,0.0,0.000,547418.7,547418.7,782,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929109,1004854.00
09/15/2016 04:45,2,0.000,ALERT,212.83,303.28,59.970,1473929103,"201051344000469","219011344069620",0.00,9.70,0,300.57,305.08,0.0,0.0,0.000,550000.8,550000.8,786,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929111,1004855.00
09/15/2016 04:45,2,0.000,ALERT,211.70,299.97,59.986,1473929103,"201051344000646","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,550562.8,550562.8,778,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929113,1004856.00
09/15/2016 04:45,2,0.000,ALERT,211.93,300.57,59.986,1473929103,"274151322000052","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,817528.3,817528.3,777,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473929115,1004857.00
09/15/2016 04:45,2,0.000,ALERT,212.16,300.57,59.981,1473929103,"201051344000585","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,560467.2,560467.2,782,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929117,1004858.00
09/15/2016 04:45,2,0.000,ALERT,211.93,300.57,59.986,1473929103,"201051344001230","219011344069620",0.00,10.30,0,299.07,302.37,0.0,0.0,0.000,553579.0,553579.0,779,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929118,1004859.00
09/15/2016 04:45,2,0.000,ALERT,212.38,300.87,59.981,1473929103,"201051344000582","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,546345.1,546345.1,776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929120,1004860.00
09/15/2016 04:45,2,0.000,ALERT,211.70,300.27,59.991,1473929103,"201051344000955","219011344069620",0.00,10.70,0,298.77,301.77,0.0,0.0,0.000,560281.3,560281.3,777,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929122,1004861.00
09/15/2016 04:45,2,0.000,ALERT,212.38,299.67,60.023,1473929103,"274151322000094","219011344069620",0.00,10.30,0,298.47,301.77,0.0,0.0,0.000,672463.8,672463.8,801,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929124,1004862.00
09/15/2016 04:45,2,0.000,ALERT,212.83,304.18,59.986,1473929103,"201051344000579","219011344069620",0.00,10.30,0,302.07,305.68,0.0,0.0,0.000,564326.6,564326.6,780,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473929125,1004863.00
09/15/2016 04:45,2,0.000,ALERT,211.93,300.57,59.991,1473929103,"201051344000890","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,557541.7,557541.7,778,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929127,1004864.00
09/15/2016 04:45,2,0.000,ALERT,212.16,300.27,59.981,1473929103,"201051344000438","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,558990.6,558990.6,779,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929129,1004865.00
09/15/2016 04:45,2,0.000,ALERT,212.16,299.67,59.975,1473929103,"201051344000417","219011344069620",0.00,10.30,0,298.17,301.47,0.0,0.0,0.000,550086.5,550086.5,779,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929131,1004866.00
09/15/2016 04:45,2,0.000,ALERT,212.16,300.87,59.981,1473929103,"274151322000083","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,810097.5,810097.5,776,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929133,1004867.00
09/15/2016 04:45,2,0.000,ALERT,212.83,300.57,59.981,1473929103,"274151322000076","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,864658.5,864658.5,782,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929135,1004868.00
09/15/2016 04:45,2,0.000,ALERT,212.83,304.48,59.981,1473929103,"201051344000868","219011344069620",0.00,10.00,0,301.77,305.98,0.0,0.0,0.000,548791.7,548791.7,780,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929137,1004869.00
09/15/2016 04:45,2,0.000,ALERT,212.38,302.07,59.975,1473929103,"274151322000095","219011344069620",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,855942.7,855942.7,782,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929139,1004870.00
09/15/2016 04:45,2,0.000,ALERT,212.83,303.58,60.023,1473929103,"201051344000988","219011344069620",0.00,10.30,0,299.07,304.78,0.0,0.0,0.000,531546.3,531546.3,779,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929140,1004871.00
09/15/2016 04:45,2,0.000,ALERT,211.93,299.67,59.981,1473929103,"201051344001025","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,559140.7,559140.7,779,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473929142,1004872.00
09/15/2016 04:45,2,0.000,ALERT,212.83,303.88,59.975,1473929103,"201051344000458","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,556148.0,556148.0,787,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929144,1004873.00
09/15/2016 04:45,2,0.000,ALERT,213.51,303.28,59.986,1473929103,"201051344000853","219011344069620",0.00,10.30,0,301.47,305.08,0.0,0.0,0.000,555437.8,555437.8,787,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929146,1004874.00
09/15/2016 04:45,2,0.000,ALERT,212.61,300.57,59.981,1473929103,"201051344000685","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,558211.6,558211.6,781,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929148,1004875.00
09/15/2016 04:45,2,0.000,ALERT,212.16,299.97,59.975,1473929103,"201051344000917","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,555172.9,555172.9,779,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929150,1004876.00
09/15/2016 04:45,2,0.000,ALERT,212.38,300.57,59.970,1473929103,"201051344001145","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,560365.2,560365.2,779,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929151,1004877.00
09/15/2016 04:45,2,0.000,ALERT,212.16,299.67,59.996,1473929103,"201051344000651","219011344069620",0.00,9.30,0,298.17,301.47,0.0,0.0,0.000,553474.8,553474.8,776,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929153,1004878.00
09/15/2016 04:45,2,0.000,ALERT,211.93,300.27,59.975,1473929103,"274151322000088","219011344069620",0.00,11.30,0,299.07,302.37,0.0,0.0,0.000,779715.2,779715.2,779,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929155,1004879.00
09/15/2016 04:45,2,0.000,ALERT,212.83,300.27,59.965,1473929103,"274151322000068","219011344069620",0.00,11.70,0,298.47,301.47,0.0,0.0,0.000,672898.1,672898.1,800,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473929157,1004880.00
09/15/2016 04:45,2,0.000,ALERT,211.93,300.57,59.975,1473929103,"201051344001135","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,549616.7,549616.7,777,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929159,1004881.00
09/15/2016 04:45,2,0.000,ALERT,212.83,304.18,59.954,1473929103,"201051344000594","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,560540.3,560540.3,780,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929161,1004882.00
09/15/2016 04:45,2,0.000,ALERT,212.38,300.27,59.959,1473929103,"201051344001203","219011344069620",0.00,10.00,0,298.47,303.58,0.0,0.0,0.000,557821.3,557821.3,781,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929162,1004883.00
09/15/2016 04:45,2,0.000,ALERT,212.16,300.87,59.965,1473929103,"274151322000054","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,795760.2,795760.2,775,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929164,1004884.00
09/15/2016 04:45,2,0.000,ALERT,213.29,303.28,59.959,1473929103,"201051344000867","219011344069620",0.00,11.00,0,300.57,305.38,0.0,0.0,0.000,547853.9,547853.9,782,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929166,1004885.00
09/15/2016 04:45,2,0.000,ALERT,211.93,299.97,59.970,1473929103,"201051344001093","219011344069620",0.00,10.70,0,298.47,301.77,0.0,0.0,0.000,554554.8,554554.8,780,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929168,1004886.00
09/15/2016 04:45,2,0.000,ALERT,212.83,303.28,59.965,1473929103,"201051344000900","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,564652.1,564652.1,783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473929170,1004887.00
09/15/2016 04:45,2,0.000,ALERT,213.29,302.98,59.965,1473929103,"201051344000648","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,553395.8,553395.8,780,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929171,1004888.00
09/15/2016 04:45,2,0.000,ALERT,213.06,303.88,59.965,1473929103,"201051344000569","219011344069620",0.00,10.70,0,302.07,305.68,0.0,0.0,0.000,564637.4,564637.4,784,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473929173,1004889.00
09/15/2016 04:45,2,0.000,ALERT,213.06,303.58,59.970,1473929103,"201051344000983","219011344069620",0.00,10.30,0,301.77,305.38,0.0,0.0,0.000,557102.0,557102.0,788,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473929175,1004890.00
09/15/2016 04:45,2,0.000,ALERT,213.06,303.28,59.975,1473929103,"201051344001158","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,548811.1,548811.1,781,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473929177,1004891.00
09/15/2016 04:45,2,0.000,ALERT,213.29,303.58,59.965,1473929103,"201051344000576","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,556370.9,556370.9,785,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929178,1004892.00
09/15/2016 04:45,2,0.000,ALERT,212.38,299.37,59.954,1473929103,"274151322000087","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,767880.9,767880.9,784,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473929180,1004893.00
09/15/2016 05:00,2,0.000,ALERT,212.83,302.07,59.949,1473930003,"201051344000645","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,555843.1,555843.1,785,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930005,1004894.00
09/15/2016 05:00,2,0.000,ALERT,211.93,299.97,59.938,1473930003,"274151322000085","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,795464.8,795464.8,780,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930007,1004895.00
09/15/2016 05:00,2,0.000,ALERT,213.06,302.07,59.954,1473930003,"201051344000633","219011344069620",0.00,10.00,0,299.37,304.78,0.0,0.0,0.000,547418.7,547418.7,784,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930009,1004896.00
09/15/2016 05:00,2,0.000,ALERT,212.61,302.07,59.944,1473930003,"201051344000469","219011344069620",0.00,9.70,0,299.97,304.78,0.0,0.0,0.000,550000.8,550000.8,788,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930011,1004897.00
09/15/2016 05:00,2,0.000,ALERT,211.25,299.67,59.949,1473930003,"201051344000646","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,550562.8,550562.8,780,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930012,1004898.00
09/15/2016 05:00,2,0.000,ALERT,211.93,300.87,59.986,1473930003,"274151322000052","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,817528.3,817528.3,779,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930014,1004899.00
09/15/2016 05:00,2,0.000,ALERT,211.70,300.27,59.954,1473930003,"201051344000585","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,560467.2,560467.2,784,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930016,1004900.00
09/15/2016 05:00,2,0.000,ALERT,211.48,300.27,59.975,1473930003,"201051344001230","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,553579.0,553579.0,781,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930018,1004901.00
09/15/2016 05:00,2,0.000,ALERT,211.93,300.57,59.949,1473930003,"201051344000582","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,546345.1,546345.1,778,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930020,1004902.00
09/15/2016 05:00,2,0.000,ALERT,211.25,299.97,59.922,1473930003,"201051344000955","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,560281.3,560281.3,779,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930022,1004903.00
09/15/2016 05:00,2,0.000,ALERT,211.93,299.67,59.938,1473930003,"274151322000094","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,672463.8,672463.8,803,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930023,1004904.00
09/15/2016 05:00,2,0.000,ALERT,212.61,302.68,59.901,1473930003,"201051344000579","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,564326.6,564326.6,782,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930025,1004905.00
09/15/2016 05:00,2,0.000,ALERT,211.48,300.57,59.938,1473930003,"201051344000890","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,557541.7,557541.7,780,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930027,1004906.00
09/15/2016 05:00,2,0.000,ALERT,211.93,300.27,59.944,1473930003,"201051344000438","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,558990.6,558990.6,781,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930029,1004907.00
09/15/2016 05:00,2,0.000,ALERT,211.70,299.37,59.965,1473930003,"201051344000417","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,550086.5,550086.5,781,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930030,1004908.00
09/15/2016 05:00,2,0.000,ALERT,211.93,300.57,59.944,1473930003,"274151322000083","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,810097.5,810097.5,778,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930032,1004909.00
09/15/2016 05:00,2,0.000,ALERT,212.61,300.27,59.944,1473930003,"274151322000076","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,864658.5,864658.5,784,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930034,1004910.00
09/15/2016 05:00,2,0.000,ALERT,212.38,303.28,59.954,1473930003,"201051344000868","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,548791.7,548791.7,782,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930036,1004911.00
09/15/2016 05:00,2,0.000,ALERT,211.70,301.17,59.938,1473930003,"274151322000095","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,855942.7,855942.7,784,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930038,1004912.00
09/15/2016 05:00,2,0.000,ALERT,212.16,302.37,59.938,1473930003,"201051344000988","219011344069620",0.00,10.30,0,298.47,304.78,0.0,0.0,0.000,531546.3,531546.3,781,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930040,1004913.00
09/15/2016 05:00,2,0.000,ALERT,211.25,299.07,59.944,1473930003,"201051344001025","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,559140.7,559140.7,781,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930041,1004914.00
09/15/2016 05:00,2,0.000,ALERT,212.38,302.68,59.949,1473930003,"201051344000458","219011344069620",0.00,11.00,0,300.87,306.28,0.0,0.0,0.000,556148.0,556148.0,789,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930043,1004915.00
09/15/2016 05:00,2,0.000,ALERT,212.83,302.37,59.944,1473930003,"201051344000853","219011344069620",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,555437.8,555437.8,789,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930045,1004916.00
09/15/2016 05:00,2,0.000,ALERT,211.70,299.97,59.944,1473930003,"201051344000685","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,558211.6,558211.6,783,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930047,1004917.00
09/15/2016 05:00,2,0.000,ALERT,211.70,299.37,59.938,1473930003,"201051344000917","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,555172.9,555172.9,781,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930049,1004918.00
09/15/2016 05:00,2,0.000,ALERT,211.93,300.27,59.975,1473930003,"201051344001145","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,560365.2,560365.2,781,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930050,1004919.00
09/15/2016 05:00,2,0.000,ALERT,211.70,299.37,59.938,1473930003,"201051344000651","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,553474.8,553474.8,778,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930052,1004920.00
09/15/2016 05:00,2,0.000,ALERT,211.48,300.57,59.928,1473930003,"274151322000088","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,779715.2,779715.2,781,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930054,1004921.00
09/15/2016 05:00,2,0.000,ALERT,212.38,299.37,59.938,1473930003,"274151322000068","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,672898.1,672898.1,802,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930056,1004922.00
09/15/2016 05:00,2,0.000,ALERT,211.25,299.97,59.917,1473930003,"201051344001135","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,549616.7,549616.7,779,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930058,1004923.00
09/15/2016 05:00,2,0.000,ALERT,212.16,302.98,59.959,1473930003,"201051344000594","219011344069620",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,560540.3,560540.3,782,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930060,1004924.00
