ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 05:00,2,0.000,ALERT,211.48,299.67,59.944,1473930003,"201051344001203","219011344069620",0.00,10.00,0,298.47,303.88,0.0,0.0,0.000,557821.3,557821.3,783,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930062,1004925.00
09/15/2016 05:00,2,0.000,ALERT,211.70,300.27,59.938,1473930003,"274151322000054","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,795760.2,795760.2,777,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930063,1004926.00
09/15/2016 05:00,2,0.000,ALERT,212.83,302.07,59.970,1473930003,"201051344000867","219011344069620",0.00,10.70,0,300.57,305.08,0.0,0.0,0.000,547853.9,547853.9,784,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930065,1004927.00
09/15/2016 05:00,2,0.000,ALERT,211.48,299.97,59.891,1473930003,"201051344001093","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,554554.8,554554.8,782,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930067,1004928.00
09/15/2016 05:00,2,0.000,ALERT,212.38,302.07,59.965,1473930003,"201051344000900","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,564652.1,564652.1,785,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930069,1004929.00
09/15/2016 05:00,2,0.000,ALERT,212.61,301.77,59.975,1473930003,"201051344000648","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,553395.8,553395.8,782,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930071,1004930.00
09/15/2016 05:00,2,0.000,ALERT,212.61,302.98,59.938,1473930003,"201051344000569","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,564637.4,564637.4,786,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930072,1004931.00
09/15/2016 05:00,2,0.000,ALERT,212.61,302.37,59.922,1473930003,"201051344000983","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,557102.0,557102.0,790,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930074,1004932.00
09/15/2016 05:00,2,0.000,ALERT,212.83,302.68,59.933,1473930003,"201051344000576","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,556370.9,556370.9,787,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930077,1004933.00
09/15/2016 05:00,2,0.000,ALERT,211.93,299.07,59.933,1473930003,"274151322000087","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,767880.9,767880.9,786,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930079,1004934.00
09/15/2016 05:00,2,0.000,ALERT,212.61,301.77,59.944,1473930003,"201051344001158","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,548811.1,548811.1,783,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930081,1004935.00
09/15/2016 05:15,2,0.000,ALERT,212.83,302.37,59.981,1473930903,"201051344000645","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,555843.1,555843.1,787,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930905,1004936.00
09/15/2016 05:15,2,0.000,ALERT,211.48,300.27,59.975,1473930903,"274151322000085","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,795464.8,795464.8,782,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930906,1004937.00
09/15/2016 05:15,2,0.000,ALERT,212.83,302.07,60.012,1473930903,"201051344000633","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,547418.7,547418.7,786,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930908,1004938.00
09/15/2016 05:15,2,0.000,ALERT,212.38,302.07,59.938,1473930903,"201051344000469","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,550000.8,550000.8,790,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930910,1004939.00
09/15/2016 05:15,2,0.000,ALERT,211.03,299.37,59.970,1473930903,"201051344000646","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,550562.8,550562.8,782,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930912,1004940.00
09/15/2016 05:15,2,0.000,ALERT,211.25,300.57,60.007,1473930903,"274151322000052","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,817528.3,817528.3,781,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930914,1004941.00
09/15/2016 05:15,2,0.000,ALERT,211.48,299.97,59.975,1473930903,"201051344000585","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,560467.2,560467.2,786,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930916,1004942.00
09/15/2016 05:15,2,0.000,ALERT,211.25,300.27,59.991,1473930903,"201051344001230","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,553579.0,553579.0,783,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930917,1004943.00
09/15/2016 05:15,2,0.000,ALERT,211.93,300.57,59.975,1473930903,"201051344000582","219011344069620",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,546345.1,546345.1,780,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930919,1004944.00
09/15/2016 05:15,2,0.000,ALERT,211.03,299.97,59.970,1473930903,"201051344000955","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,560281.3,560281.3,781,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930921,1004945.00
09/15/2016 05:15,2,0.000,ALERT,211.48,299.07,59.970,1473930903,"274151322000094","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,672463.8,672463.8,805,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930923,1004946.00
09/15/2016 05:15,2,0.000,ALERT,212.38,302.68,59.965,1473930903,"201051344000579","219011344069620",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,564326.6,564326.6,784,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930925,1004947.00
09/15/2016 05:15,2,0.000,ALERT,211.25,300.27,59.965,1473930903,"201051344000890","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,557541.7,557541.7,782,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930926,1004948.00
09/15/2016 05:15,2,0.000,ALERT,211.48,299.67,60.012,1473930903,"201051344000438","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,558990.6,558990.6,783,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930928,1004949.00
09/15/2016 05:15,2,0.000,ALERT,211.70,299.37,59.975,1473930903,"201051344000417","219011344069620",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,550086.5,550086.5,783,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930930,1004950.00
09/15/2016 05:15,2,0.000,ALERT,211.48,300.27,59.970,1473930903,"274151322000083","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,810097.5,810097.5,780,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930932,1004951.00
09/15/2016 05:15,2,0.000,ALERT,211.93,299.67,59.975,1473930903,"274151322000076","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,864658.5,864658.5,786,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930934,1004952.00
09/15/2016 05:15,2,0.000,ALERT,212.16,302.68,59.975,1473930903,"201051344000868","219011344069620",0.00,10.00,0,300.87,305.08,0.0,0.0,0.000,548791.7,548791.7,784,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930935,1004953.00
09/15/2016 05:15,2,0.000,ALERT,211.48,300.87,59.965,1473930903,"274151322000095","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,855942.7,855942.7,786,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930937,1004954.00
09/15/2016 05:15,2,0.000,ALERT,211.93,301.77,59.970,1473930903,"201051344000988","219011344069620",0.00,10.30,0,297.87,303.58,0.0,0.0,0.000,531546.3,531546.3,783,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930939,1004955.00
09/15/2016 05:15,2,0.000,ALERT,211.25,298.77,59.981,1473930903,"201051344001025","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,559140.7,559140.7,783,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930941,1004956.00
09/15/2016 05:15,2,0.000,ALERT,212.16,302.07,59.965,1473930903,"201051344000458","219011344069620",0.00,11.00,0,300.27,305.08,0.0,0.0,0.000,556148.0,556148.0,791,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930943,1004957.00
09/15/2016 05:15,2,0.000,ALERT,212.61,302.07,59.986,1473930903,"201051344000853","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,555437.8,555437.8,791,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930945,1004958.00
09/15/2016 05:15,2,0.000,ALERT,211.70,299.67,59.975,1473930903,"201051344000685","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,558211.6,558211.6,785,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930946,1004959.00
09/15/2016 05:15,2,0.000,ALERT,211.48,299.07,59.970,1473930903,"201051344000917","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,555172.9,555172.9,783,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930948,1004960.00
09/15/2016 05:15,2,0.000,ALERT,211.70,299.97,59.933,1473930903,"201051344001145","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,560365.2,560365.2,783,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930950,1004961.00
09/15/2016 05:15,2,0.000,ALERT,211.48,298.77,59.928,1473930903,"201051344000651","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,553474.8,553474.8,780,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930952,1004962.00
09/15/2016 05:15,2,0.000,ALERT,211.03,299.67,59.954,1473930903,"274151322000088","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,779715.2,779715.2,783,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930954,1004963.00
09/15/2016 05:15,2,0.000,ALERT,211.93,298.77,59.975,1473930903,"274151322000068","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,672898.1,672898.1,804,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930956,1004964.00
09/15/2016 05:15,2,0.000,ALERT,211.25,299.67,59.970,1473930903,"201051344001135","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,549616.7,549616.7,781,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930958,1004965.00
09/15/2016 05:15,2,0.000,ALERT,211.93,302.37,59.970,1473930903,"201051344000594","219011344069620",0.00,10.00,0,299.97,304.48,0.0,0.0,0.000,560540.3,560540.3,784,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930959,1004966.00
09/15/2016 05:15,2,0.000,ALERT,211.48,299.07,59.965,1473930903,"201051344001203","219011344069620",0.00,10.00,0,297.87,303.58,0.0,0.0,0.000,557821.3,557821.3,785,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930961,1004967.00
09/15/2016 05:15,2,0.000,ALERT,211.25,300.27,59.970,1473930903,"274151322000054","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,795760.2,795760.2,779,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930963,1004968.00
09/15/2016 05:15,2,0.000,ALERT,212.38,301.77,59.970,1473930903,"201051344000867","219011344069620",0.00,10.70,0,299.67,304.78,0.0,0.0,0.000,547853.9,547853.9,786,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930965,1004969.00
09/15/2016 05:15,2,0.000,ALERT,211.48,299.67,59.954,1473930903,"201051344001093","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,554554.8,554554.8,784,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930966,1004970.00
09/15/2016 05:15,2,0.000,ALERT,212.16,302.07,59.965,1473930903,"201051344000900","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,564652.1,564652.1,787,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930968,1004971.00
09/15/2016 05:15,2,0.000,ALERT,212.61,301.77,59.975,1473930903,"201051344000648","219011344069620",0.00,9.70,0,299.67,304.48,0.0,0.0,0.000,553395.8,553395.8,784,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930970,1004972.00
09/15/2016 05:15,2,0.000,ALERT,212.38,302.68,59.965,1473930903,"201051344000569","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,564637.4,564637.4,788,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930972,1004973.00
09/15/2016 05:15,2,0.000,ALERT,212.38,302.68,59.928,1473930903,"201051344000983","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,557102.0,557102.0,792,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930974,1004974.00
09/15/2016 05:15,2,0.000,ALERT,212.38,302.07,59.928,1473930903,"201051344001158","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,548811.1,548811.1,785,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930976,1004975.00
09/15/2016 05:15,2,0.000,ALERT,212.83,302.68,60.007,1473930903,"201051344000576","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,556370.9,556370.9,789,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473930978,1004976.00
09/15/2016 05:15,2,0.000,ALERT,211.48,299.07,59.970,1473930903,"274151322000087","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,767880.9,767880.9,788,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473930980,1004977.00
09/15/2016 05:30,2,0.000,ALERT,212.38,301.17,60.007,1473931803,"201051344000645","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,555843.1,555843.1,789,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931806,1004978.00
09/15/2016 05:30,2,0.000,ALERT,211.25,299.67,59.949,1473931803,"274151322000085","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,795464.8,795464.8,784,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931808,1004979.00
09/15/2016 05:30,2,0.000,ALERT,212.38,300.57,60.007,1473931803,"201051344000633","219011344069620",0.00,10.00,0,297.87,303.58,0.0,0.0,0.000,547418.7,547418.7,788,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931809,1004980.00
09/15/2016 05:30,2,0.000,ALERT,211.93,300.57,59.996,1473931803,"201051344000469","219011344069620",0.00,9.70,0,298.47,303.58,0.0,0.0,0.000,550000.8,550000.8,792,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473931811,1004981.00
09/15/2016 05:30,2,0.000,ALERT,210.57,299.07,59.965,1473931803,"201051344000646","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,550562.8,550562.8,784,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931813,1004982.00
09/15/2016 05:30,2,0.000,ALERT,210.80,299.07,59.965,1473931803,"274151322000052","219011344069620",0.00,11.00,0,296.66,301.77,0.0,0.0,0.000,817528.3,817528.3,783,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931815,1004983.00
09/15/2016 05:30,2,0.000,ALERT,211.03,299.37,59.986,1473931803,"201051344000585","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,560467.2,560467.2,788,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931816,1004984.00
09/15/2016 05:30,2,0.000,ALERT,210.80,299.67,59.981,1473931803,"201051344001230","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,553579.0,553579.0,785,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473931818,1004985.00
09/15/2016 05:30,2,0.000,ALERT,211.25,299.67,60.002,1473931803,"201051344000582","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,546345.1,546345.1,782,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931820,1004986.00
09/15/2016 05:30,2,0.000,ALERT,210.35,299.07,59.986,1473931803,"201051344000955","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,560281.3,560281.3,783,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473931822,1004987.00
09/15/2016 05:30,2,0.000,ALERT,211.25,298.77,59.986,1473931803,"274151322000094","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,672463.8,672463.8,807,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931824,1004988.00
09/15/2016 05:30,2,0.000,ALERT,211.93,301.47,59.986,1473931803,"201051344000579","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,564326.6,564326.6,786,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931825,1004989.00
09/15/2016 05:30,2,0.000,ALERT,210.80,299.67,59.986,1473931803,"201051344000890","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,557541.7,557541.7,784,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931827,1004990.00
09/15/2016 05:30,2,0.000,ALERT,211.03,299.37,59.986,1473931803,"201051344000438","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,558990.6,558990.6,785,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473931829,1004991.00
09/15/2016 05:30,2,0.000,ALERT,211.03,298.47,59.975,1473931803,"201051344000417","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,550086.5,550086.5,785,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931831,1004992.00
09/15/2016 05:30,2,0.000,ALERT,211.03,299.67,59.981,1473931803,"274151322000083","219011344069620",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,810097.5,810097.5,782,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931833,1004993.00
09/15/2016 05:30,2,0.000,ALERT,211.70,299.37,59.981,1473931803,"274151322000076","219011344069620",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,864658.5,864658.5,788,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931834,1004994.00
09/15/2016 05:30,2,0.000,ALERT,211.70,301.77,59.986,1473931803,"201051344000868","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,548791.7,548791.7,786,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931836,1004995.00
09/15/2016 05:30,2,0.000,ALERT,211.48,300.57,59.986,1473931803,"274151322000095","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,855942.7,855942.7,788,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931838,1004996.00
09/15/2016 05:30,2,0.000,ALERT,211.70,300.87,59.944,1473931803,"201051344000988","219011344069620",0.00,10.30,0,296.96,303.58,0.0,0.0,0.000,531546.3,531546.3,785,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931840,1004997.00
09/15/2016 05:30,2,0.000,ALERT,210.80,298.77,59.928,1473931803,"201051344001025","219011344069620",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,559140.7,559140.7,785,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931842,1004998.00
09/15/2016 05:30,2,0.000,ALERT,211.70,301.17,59.970,1473931803,"201051344000458","219011344069620",0.00,11.00,0,299.37,304.48,0.0,0.0,0.000,556148.0,556148.0,793,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473931844,1004999.00
09/15/2016 05:30,2,0.000,ALERT,212.38,300.87,59.981,1473931803,"201051344000853","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,555437.8,555437.8,793,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473931845,1005000.00
09/15/2016 05:30,2,0.000,ALERT,211.25,299.07,59.981,1473931803,"201051344000685","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,558211.6,558211.6,787,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931847,1005001.00
09/15/2016 05:30,2,0.000,ALERT,211.03,298.77,59.986,1473931803,"201051344000917","219011344069620",0.00,11.00,0,295.76,300.57,0.0,0.0,0.000,555172.9,555172.9,785,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931849,1005002.00
09/15/2016 05:30,2,0.000,ALERT,211.25,299.07,59.986,1473931803,"201051344001145","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,560365.2,560365.2,785,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473931851,1005003.00
09/15/2016 05:30,2,0.000,ALERT,210.80,298.17,59.991,1473931803,"201051344000651","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,553474.8,553474.8,782,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473931852,1005004.00
09/15/2016 05:30,2,0.000,ALERT,210.57,299.37,59.986,1473931803,"274151322000088","219011344069620",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,779715.2,779715.2,785,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931854,1005005.00
09/15/2016 05:30,2,0.000,ALERT,211.70,298.17,60.028,1473931803,"274151322000068","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,672898.1,672898.1,806,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931856,1005006.00
09/15/2016 05:30,2,0.000,ALERT,211.48,300.57,59.986,1473931803,"201051344001135","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,549616.7,549616.7,783,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931858,1005007.00
09/15/2016 05:30,2,0.000,ALERT,211.70,301.77,59.991,1473931803,"201051344000594","219011344069620",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,560540.3,560540.3,786,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931860,1005008.00
09/15/2016 05:30,2,0.000,ALERT,211.70,299.97,59.991,1473931803,"201051344001203","219011344069620",0.00,10.00,0,296.96,303.28,0.0,0.0,0.000,557821.3,557821.3,787,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931861,1005009.00
09/15/2016 05:30,2,0.000,ALERT,211.25,299.97,59.975,1473931803,"274151322000054","219011344069620",0.00,11.30,0,296.66,302.07,0.0,0.0,0.000,795760.2,795760.2,781,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473931863,1005010.00
09/15/2016 05:30,2,0.000,ALERT,212.38,300.57,59.996,1473931803,"201051344000867","219011344069620",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,547853.9,547853.9,788,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931865,1005011.00
09/15/2016 05:30,2,0.000,ALERT,211.70,300.57,59.981,1473931803,"201051344001093","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,554554.8,554554.8,786,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931867,1005012.00
09/15/2016 05:30,2,0.000,ALERT,211.93,301.17,59.991,1473931803,"201051344000900","219011344069620",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,564652.1,564652.1,789,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931869,1005013.00
09/15/2016 05:30,2,0.000,ALERT,212.38,300.27,59.986,1473931803,"201051344000648","219011344069620",0.00,9.70,0,298.77,303.88,0.0,0.0,0.000,553395.8,553395.8,786,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931870,1005014.00
09/15/2016 05:30,2,0.000,ALERT,212.16,301.47,59.959,1473931803,"201051344000569","219011344069620",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,564637.4,564637.4,790,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931872,1005015.00
09/15/2016 05:30,2,0.000,ALERT,212.16,301.47,59.949,1473931803,"201051344000983","219011344069620",0.00,10.30,0,299.67,304.48,0.0,0.0,0.000,557102.0,557102.0,794,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931874,1005016.00
09/15/2016 05:30,2,0.000,ALERT,212.16,300.87,60.018,1473931803,"201051344001158","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,548811.1,548811.1,787,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473931876,1005017.00
09/15/2016 05:30,2,0.000,ALERT,212.61,301.47,60.039,1473931803,"201051344000576","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,556370.9,556370.9,791,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931878,1005018.00
09/15/2016 05:30,2,0.000,ALERT,211.70,298.77,59.991,1473931803,"274151322000087","219011344069620",0.00,11.30,0,296.06,300.87,0.0,0.0,0.000,767880.9,767880.9,790,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473931880,1005019.00
09/15/2016 05:45,2,0.000,ALERT,211.93,300.57,59.981,1473932703,"201051344000645","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,555843.1,555843.1,791,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932705,1005020.00
09/15/2016 05:45,2,0.000,ALERT,211.03,299.07,59.981,1473932703,"274151322000085","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,795464.8,795464.8,786,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932707,1005021.00
09/15/2016 05:45,2,0.000,ALERT,211.93,300.57,59.981,1473932703,"201051344000633","219011344069620",0.00,10.00,0,296.36,302.07,0.0,0.0,0.000,547418.7,547418.7,790,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932709,1005022.00
09/15/2016 05:45,2,0.000,ALERT,211.48,300.87,59.949,1473932703,"201051344000469","219011344069620",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,550000.8,550000.8,794,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473932711,1005023.00
09/15/2016 05:45,2,0.000,ALERT,211.03,299.37,59.986,1473932703,"201051344000646","219011344069620",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,550562.8,550562.8,786,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932712,1005024.00
09/15/2016 05:45,2,0.000,ALERT,210.57,298.47,59.975,1473932703,"274151322000052","219011344069620",0.00,11.00,0,296.36,301.47,0.0,0.0,0.000,817528.3,817528.3,785,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932714,1005025.00
09/15/2016 05:45,2,0.000,ALERT,211.48,299.67,59.981,1473932703,"201051344000585","219011344069620",0.00,10.30,0,296.66,301.77,0.0,0.0,0.000,560467.2,560467.2,790,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932716,1005026.00
09/15/2016 05:45,2,0.000,ALERT,211.25,299.67,60.002,1473932703,"201051344001230","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,553579.0,553579.0,787,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932718,1005027.00
09/15/2016 05:45,2,0.000,ALERT,211.70,300.27,59.986,1473932703,"201051344000582","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,546345.1,546345.1,784,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932720,1005028.00
09/15/2016 05:45,2,0.000,ALERT,210.80,299.37,59.981,1473932703,"201051344000955","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,560281.3,560281.3,785,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932722,1005029.00
09/15/2016 05:45,2,0.000,ALERT,210.80,298.47,59.959,1473932703,"274151322000094","219011344069620",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,672463.8,672463.8,809,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473932724,1005030.00
09/15/2016 05:45,2,0.000,ALERT,211.48,301.77,59.975,1473932703,"201051344000579","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,564326.6,564326.6,788,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932725,1005031.00
09/15/2016 05:45,2,0.000,ALERT,211.03,299.97,59.981,1473932703,"201051344000890","219011344069620",0.00,10.30,0,297.26,302.68,0.0,0.0,0.000,557541.7,557541.7,786,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932727,1005032.00
09/15/2016 05:45,2,0.000,ALERT,211.48,299.67,59.938,1473932703,"201051344000438","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,558990.6,558990.6,787,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932729,1005033.00
09/15/2016 05:45,2,0.000,ALERT,211.48,299.07,59.975,1473932703,"201051344000417","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,550086.5,550086.5,787,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932731,1005034.00
09/15/2016 05:45,2,0.000,ALERT,211.03,299.07,59.975,1473932703,"274151322000083","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,810097.5,810097.5,784,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473932733,1005035.00
09/15/2016 05:45,2,0.000,ALERT,211.48,299.07,60.012,1473932703,"274151322000076","219011344069620",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,864658.5,864658.5,790,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932734,1005036.00
09/15/2016 05:45,2,0.000,ALERT,211.48,301.77,59.970,1473932703,"201051344000868","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,548791.7,548791.7,788,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473932736,1005037.00
09/15/2016 05:45,2,0.000,ALERT,210.80,300.27,59.970,1473932703,"274151322000095","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,855942.7,855942.7,790,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473932738,1005038.00
09/15/2016 05:45,2,0.000,ALERT,211.25,300.57,59.991,1473932703,"201051344000988","219011344069620",0.00,10.30,0,295.46,302.37,0.0,0.0,0.000,531546.3,531546.3,787,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932740,1005039.00
09/15/2016 05:45,2,0.000,ALERT,211.25,298.77,59.996,1473932703,"201051344001025","219011344069620",0.00,9.70,0,296.66,302.07,0.0,0.0,0.000,559140.7,559140.7,787,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473932741,1005040.00
09/15/2016 05:45,2,0.000,ALERT,211.48,300.87,59.981,1473932703,"201051344000458","219011344069620",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,556148.0,556148.0,795,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932743,1005041.00
09/15/2016 05:45,2,0.000,ALERT,211.93,300.57,60.028,1473932703,"201051344000853","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,555437.8,555437.8,795,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932745,1005042.00
09/15/2016 05:45,2,0.000,ALERT,211.48,299.67,59.986,1473932703,"201051344000685","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,558211.6,558211.6,789,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932747,1005043.00
09/15/2016 05:45,2,0.000,ALERT,211.25,299.07,59.944,1473932703,"201051344000917","219011344069620",0.00,11.00,0,295.46,300.87,0.0,0.0,0.000,555172.9,555172.9,787,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473932749,1005044.00
09/15/2016 05:45,2,0.000,ALERT,211.48,299.67,59.981,1473932703,"201051344001145","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,560365.2,560365.2,787,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932751,1005045.00
09/15/2016 05:45,2,0.000,ALERT,211.48,298.77,59.965,1473932703,"201051344000651","219011344069620",0.00,9.30,0,296.06,301.17,0.0,0.0,0.000,553474.8,553474.8,784,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932752,1005046.00
09/15/2016 05:45,2,0.000,ALERT,210.35,299.07,59.965,1473932703,"274151322000088","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,779715.2,779715.2,787,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473932754,1005047.00
09/15/2016 05:45,2,0.000,ALERT,211.48,298.17,59.975,1473932703,"274151322000068","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,672898.1,672898.1,808,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932756,1005048.00
09/15/2016 05:45,2,0.000,ALERT,211.03,299.37,59.944,1473932703,"201051344001135","219011344069620",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,549616.7,549616.7,785,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932758,1005049.00
09/15/2016 05:45,2,0.000,ALERT,211.25,301.47,59.975,1473932703,"201051344000594","219011344069620",0.00,10.00,0,297.87,303.28,0.0,0.0,0.000,560540.3,560540.3,788,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932760,1005050.00
09/15/2016 05:45,2,0.000,ALERT,211.48,299.37,59.970,1473932703,"201051344001203","219011344069620",0.00,10.00,0,296.96,303.58,0.0,0.0,0.000,557821.3,557821.3,789,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932762,1005051.00
09/15/2016 05:45,2,0.000,ALERT,210.57,298.77,59.970,1473932703,"274151322000054","219011344069620",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,795760.2,795760.2,783,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473932764,1005052.00
09/15/2016 05:45,2,0.000,ALERT,211.70,300.87,59.970,1473932703,"201051344000867","219011344069620",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,547853.9,547853.9,790,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932766,1005053.00
09/15/2016 05:45,2,0.000,ALERT,211.25,299.67,59.944,1473932703,"201051344001093","219011344069620",0.00,10.70,0,296.96,302.07,0.0,0.0,0.000,554554.8,554554.8,788,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932767,1005054.00
09/15/2016 05:45,2,0.000,ALERT,211.25,300.87,59.981,1473932703,"201051344000900","219011344069620",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,564652.1,564652.1,791,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932769,1005055.00
09/15/2016 05:45,2,0.000,ALERT,211.70,300.27,60.007,1473932703,"201051344000648","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,553395.8,553395.8,788,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932771,1005056.00
09/15/2016 05:45,2,0.000,ALERT,211.70,301.47,60.002,1473932703,"201051344000569","219011344069620",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,564637.4,564637.4,792,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932773,1005057.00
09/15/2016 05:45,2,0.000,ALERT,211.48,301.17,59.996,1473932703,"201051344000983","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,557102.0,557102.0,796,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473932775,1005058.00
09/15/2016 05:45,2,0.000,ALERT,211.70,300.87,59.933,1473932703,"201051344001158","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,548811.1,548811.1,789,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932776,1005059.00
09/15/2016 05:45,2,0.000,ALERT,211.93,301.47,59.991,1473932703,"201051344000576","219011344069620",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,556370.9,556370.9,793,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473932778,1005060.00
09/15/2016 05:45,2,0.000,ALERT,211.03,298.47,59.954,1473932703,"274151322000087","219011344069620",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,767880.9,767880.9,792,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473932780,1005061.00
09/15/2016 06:00,2,0.000,ALERT,212.16,299.97,59.970,1473933603,"201051344000645","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,555843.1,555843.1,793,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933605,1005062.00
09/15/2016 06:00,2,0.000,ALERT,210.80,298.77,59.954,1473933603,"274151322000085","219011344069620",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,795464.8,795464.8,788,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933606,1005063.00
09/15/2016 06:00,2,0.000,ALERT,212.16,300.27,59.970,1473933603,"201051344000633","219011344069620",0.00,10.00,0,296.96,302.37,0.0,0.0,0.000,547418.7,547418.7,792,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473933609,1005064.00
09/15/2016 06:00,2,0.000,ALERT,211.70,300.27,59.970,1473933603,"201051344000469","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,550000.8,550000.8,796,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933610,1005065.00
09/15/2016 06:00,2,0.000,ALERT,210.57,298.77,59.965,1473933603,"201051344000646","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,550562.8,550562.8,788,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933612,1005066.00
09/15/2016 06:00,2,0.000,ALERT,210.57,298.77,59.970,1473933603,"274151322000052","219011344069620",0.00,11.00,0,296.06,301.47,0.0,0.0,0.000,817528.3,817528.3,787,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933614,1005067.00
09/15/2016 06:00,2,0.000,ALERT,211.25,299.37,59.965,1473933603,"201051344000585","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,560467.2,560467.2,792,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933616,1005068.00
09/15/2016 06:00,2,0.000,ALERT,211.03,299.37,59.970,1473933603,"201051344001230","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,553579.0,553579.0,789,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933618,1005069.00
