ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 06:00,2,0.000,ALERT,211.48,299.67,59.965,1473933603,"201051344000582","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,546345.1,546345.1,786,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933620,1005070.00
09/15/2016 06:00,2,0.000,ALERT,210.57,299.07,59.959,1473933603,"201051344000955","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,560281.3,560281.3,787,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933621,1005071.00
09/15/2016 06:00,2,0.000,ALERT,210.80,297.87,59.922,1473933603,"274151322000094","219011344069620",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,672463.8,672463.8,811,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933623,1005072.00
09/15/2016 06:00,2,0.000,ALERT,211.48,300.87,59.922,1473933603,"201051344000579","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,564326.6,564326.6,790,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933625,1005073.00
09/15/2016 06:00,2,0.000,ALERT,210.80,299.37,59.996,1473933603,"201051344000890","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,557541.7,557541.7,788,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933627,1005074.00
09/15/2016 06:00,2,0.000,ALERT,211.03,299.07,59.959,1473933603,"201051344000438","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,558990.6,558990.6,789,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933628,1005075.00
09/15/2016 06:00,2,0.000,ALERT,211.25,298.47,59.965,1473933603,"201051344000417","219011344069620",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,550086.5,550086.5,789,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933630,1005076.00
09/15/2016 06:00,2,0.000,ALERT,211.03,299.37,59.959,1473933603,"274151322000083","219011344069620",0.00,10.70,0,296.36,301.47,0.0,0.0,0.000,810097.5,810097.5,786,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473933632,1005077.00
09/15/2016 06:00,2,0.000,ALERT,211.48,299.07,59.938,1473933603,"274151322000076","219011344069620",0.00,11.00,0,296.36,301.47,0.0,0.0,0.000,864658.5,864658.5,792,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933634,1005078.00
09/15/2016 06:00,2,0.000,ALERT,211.48,300.87,59.959,1473933603,"201051344000868","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,548791.7,548791.7,790,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933636,1005079.00
09/15/2016 06:00,2,0.000,ALERT,210.80,299.67,59.922,1473933603,"274151322000095","219011344069620",0.00,10.30,0,297.26,302.68,0.0,0.0,0.000,855942.7,855942.7,792,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473933638,1005080.00
09/15/2016 06:00,2,0.000,ALERT,211.48,300.27,59.959,1473933603,"201051344000988","219011344069620",0.00,10.30,0,296.66,302.68,0.0,0.0,0.000,531546.3,531546.3,789,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933640,1005081.00
09/15/2016 06:00,2,0.000,ALERT,211.03,298.17,59.996,1473933603,"201051344001025","219011344069620",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,559140.7,559140.7,789,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473933641,1005082.00
09/15/2016 06:00,2,0.000,ALERT,211.48,300.27,59.965,1473933603,"201051344000458","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,556148.0,556148.0,797,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933643,1005083.00
09/15/2016 06:00,2,0.000,ALERT,211.93,300.27,59.912,1473933603,"201051344000853","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,555437.8,555437.8,797,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473933645,1005084.00
09/15/2016 06:00,2,0.000,ALERT,211.48,299.07,59.954,1473933603,"201051344000685","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,558211.6,558211.6,791,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473933647,1005085.00
09/15/2016 06:00,2,0.000,ALERT,211.03,298.47,59.954,1473933603,"201051344000917","219011344069620",0.00,11.30,0,296.06,300.87,0.0,0.0,0.000,555172.9,555172.9,789,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933648,1005086.00
09/15/2016 06:00,2,0.000,ALERT,211.48,299.37,59.954,1473933603,"201051344001145","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,560365.2,560365.2,789,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933650,1005087.00
09/15/2016 06:00,2,0.000,ALERT,211.25,298.47,59.938,1473933603,"201051344000651","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,553474.8,553474.8,786,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473933652,1005088.00
09/15/2016 06:00,2,0.000,ALERT,210.35,298.17,59.944,1473933603,"274151322000088","219011344069620",0.00,11.30,0,296.06,301.17,0.0,0.0,0.000,779715.2,779715.2,789,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473933654,1005089.00
09/15/2016 06:00,2,0.000,ALERT,211.25,297.26,59.944,1473933603,"274151322000068","219011344069620",0.00,11.70,0,295.46,300.57,0.0,0.0,0.000,672898.1,672898.1,810,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933656,1005090.00
09/15/2016 06:00,2,0.000,ALERT,210.80,299.07,59.949,1473933603,"201051344001135","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,549616.7,549616.7,787,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933657,1005091.00
09/15/2016 06:00,2,0.000,ALERT,211.25,300.87,59.944,1473933603,"201051344000594","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,560540.3,560540.3,790,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933659,1005092.00
09/15/2016 06:00,2,0.000,ALERT,211.03,298.77,59.938,1473933603,"201051344001203","219011344069620",0.00,10.00,0,297.26,302.98,0.0,0.0,0.000,557821.3,557821.3,791,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933661,1005093.00
09/15/2016 06:00,2,0.000,ALERT,210.57,298.77,59.938,1473933603,"274151322000054","219011344069620",0.00,11.30,0,296.36,302.07,0.0,0.0,0.000,795760.2,795760.2,785,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933663,1005094.00
09/15/2016 06:00,2,0.000,ALERT,211.48,299.37,59.944,1473933603,"201051344000867","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,547853.9,547853.9,792,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933664,1005095.00
09/15/2016 06:00,2,0.000,ALERT,211.03,299.07,59.933,1473933603,"201051344001093","219011344069620",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,554554.8,554554.8,790,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933666,1005096.00
09/15/2016 06:00,2,0.000,ALERT,211.25,300.27,59.922,1473933603,"201051344000900","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,564652.1,564652.1,793,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933668,1005097.00
09/15/2016 06:00,2,0.000,ALERT,211.70,299.37,59.944,1473933603,"201051344000648","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,553395.8,553395.8,790,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933670,1005098.00
09/15/2016 06:00,2,0.000,ALERT,211.48,300.57,59.938,1473933603,"201051344000569","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,564637.4,564637.4,794,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933672,1005099.00
09/15/2016 06:00,2,0.000,ALERT,211.48,300.27,59.938,1473933603,"201051344000983","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,557102.0,557102.0,798,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933674,1005100.00
09/15/2016 06:00,2,0.000,ALERT,211.48,299.67,59.938,1473933603,"201051344001158","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,548811.1,548811.1,791,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933675,1005101.00
09/15/2016 06:00,2,0.000,ALERT,211.70,300.27,59.944,1473933603,"201051344000576","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,556370.9,556370.9,795,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933677,1005102.00
09/15/2016 06:00,2,0.000,ALERT,210.80,297.26,59.933,1473933603,"274151322000087","219011344069620",0.00,11.30,0,295.46,300.87,0.0,0.0,0.000,767880.9,767880.9,794,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473933679,1005103.00
09/15/2016 06:15,2,0.000,ALERT,211.70,299.97,60.002,1473934503,"201051344000645","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,555843.1,555843.1,795,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934505,1005104.00
09/15/2016 06:15,2,0.000,ALERT,210.57,298.47,59.991,1473934503,"274151322000085","219011344069620",0.00,10.70,0,296.66,302.07,0.0,0.0,0.000,795464.8,795464.8,790,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934507,1005105.00
09/15/2016 06:15,2,0.000,ALERT,211.93,299.97,60.007,1473934503,"201051344000633","219011344069620",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,547418.7,547418.7,794,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934509,1005106.00
09/15/2016 06:15,2,0.000,ALERT,211.70,300.27,59.928,1473934503,"201051344000469","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,550000.8,550000.8,798,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934511,1005107.00
09/15/2016 06:15,2,0.000,ALERT,211.03,298.47,59.965,1473934503,"201051344000646","219011344069620",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,550562.8,550562.8,790,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934512,1005108.00
09/15/2016 06:15,2,0.000,ALERT,210.35,299.07,59.959,1473934503,"274151322000052","219011344069620",0.00,11.00,0,296.36,302.07,0.0,0.0,0.000,817528.3,817528.3,789,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934514,1005109.00
09/15/2016 06:15,2,0.000,ALERT,211.25,299.07,59.981,1473934503,"201051344000585","219011344069620",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,560467.2,560467.2,794,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934516,1005110.00
09/15/2016 06:15,2,0.000,ALERT,211.25,299.07,59.970,1473934503,"201051344001230","219011344069620",0.00,10.30,0,297.26,300.57,0.0,0.0,0.000,553579.0,553579.0,791,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934518,1005111.00
09/15/2016 06:15,2,0.000,ALERT,211.48,299.37,59.965,1473934503,"201051344000582","219011344069620",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,546345.1,546345.1,788,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934519,1005112.00
09/15/2016 06:15,2,0.000,ALERT,210.80,298.77,59.965,1473934503,"201051344000955","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,560281.3,560281.3,789,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934521,1005113.00
09/15/2016 06:15,2,0.000,ALERT,210.57,297.57,59.986,1473934503,"274151322000094","219011344069620",0.00,10.30,0,296.06,301.47,0.0,0.0,0.000,672463.8,672463.8,813,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934523,1005114.00
09/15/2016 06:15,2,0.000,ALERT,211.48,300.57,59.975,1473934503,"201051344000579","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,564326.6,564326.6,792,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934525,1005115.00
09/15/2016 06:15,2,0.000,ALERT,211.03,299.37,59.975,1473934503,"201051344000890","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,557541.7,557541.7,790,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473934527,1005116.00
09/15/2016 06:15,2,0.000,ALERT,211.25,298.77,59.970,1473934503,"201051344000438","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,558990.6,558990.6,791,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934528,1005117.00
09/15/2016 06:15,2,0.000,ALERT,211.25,297.87,59.944,1473934503,"201051344000417","219011344069620",0.00,10.70,0,296.36,299.97,0.0,0.0,0.000,550086.5,550086.5,791,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934530,1005118.00
09/15/2016 06:15,2,0.000,ALERT,210.57,298.77,59.965,1473934503,"274151322000083","219011344069620",0.00,10.30,0,296.66,302.07,0.0,0.0,0.000,810097.5,810097.5,788,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934532,1005119.00
09/15/2016 06:15,2,0.000,ALERT,211.25,297.57,59.986,1473934503,"274151322000076","219011344069620",0.00,11.00,0,296.36,302.37,0.0,0.0,0.000,864658.5,864658.5,794,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473934534,1005120.00
09/15/2016 06:15,2,0.000,ALERT,211.25,300.57,59.970,1473934503,"201051344000868","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,548791.7,548791.7,792,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473934536,1005121.00
09/15/2016 06:15,2,0.000,ALERT,210.57,299.07,59.975,1473934503,"274151322000095","219011344069620",0.00,10.00,0,297.57,300.87,0.0,0.0,0.000,855942.7,855942.7,794,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934538,1005122.00
09/15/2016 06:15,2,0.000,ALERT,211.25,299.97,60.007,1473934503,"201051344000988","219011344069620",0.00,10.30,0,295.76,301.77,0.0,0.0,0.000,531546.3,531546.3,791,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934540,1005123.00
09/15/2016 06:15,2,0.000,ALERT,211.03,297.87,59.975,1473934503,"201051344001025","219011344069620",0.00,9.70,0,296.36,301.17,0.0,0.0,0.000,559140.7,559140.7,791,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934542,1005124.00
09/15/2016 06:15,2,0.000,ALERT,211.25,299.97,59.959,1473934503,"201051344000458","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,556148.0,556148.0,799,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934544,1005125.00
09/15/2016 06:15,2,0.000,ALERT,211.93,299.97,59.975,1473934503,"201051344000853","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,555437.8,555437.8,799,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473934545,1005126.00
09/15/2016 06:15,2,0.000,ALERT,211.70,298.77,59.981,1473934503,"201051344000685","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,558211.6,558211.6,793,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934547,1005127.00
09/15/2016 06:15,2,0.000,ALERT,211.25,298.17,59.970,1473934503,"201051344000917","219011344069620",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,555172.9,555172.9,791,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934549,1005128.00
09/15/2016 06:15,2,0.000,ALERT,211.48,298.77,59.938,1473934503,"201051344001145","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,560365.2,560365.2,791,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934551,1005129.00
09/15/2016 06:15,2,0.000,ALERT,211.25,297.87,59.975,1473934503,"201051344000651","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,553474.8,553474.8,788,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473934552,1005130.00
09/15/2016 06:15,2,0.000,ALERT,210.12,298.17,59.970,1473934503,"274151322000088","219011344069620",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,779715.2,779715.2,791,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473934554,1005131.00
09/15/2016 06:15,2,0.000,ALERT,211.03,297.26,59.981,1473934503,"274151322000068","219011344069620",0.00,11.70,0,295.76,299.07,0.0,0.0,0.000,672898.1,672898.1,812,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473934556,1005132.00
09/15/2016 06:15,2,0.000,ALERT,210.80,298.17,59.970,1473934503,"201051344001135","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,549616.7,549616.7,789,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934558,1005133.00
09/15/2016 06:15,2,0.000,ALERT,211.03,300.57,60.018,1473934503,"201051344000594","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,560540.3,560540.3,792,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473934560,1005134.00
09/15/2016 06:15,2,0.000,ALERT,211.25,298.47,60.012,1473934503,"201051344001203","219011344069620",0.00,10.00,0,296.66,302.37,0.0,0.0,0.000,557821.3,557821.3,793,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934561,1005135.00
09/15/2016 06:15,2,0.000,ALERT,210.35,298.77,59.981,1473934503,"274151322000054","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,795760.2,795760.2,787,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934563,1005136.00
09/15/2016 06:15,2,0.000,ALERT,211.70,299.67,60.023,1473934503,"201051344000867","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,547853.9,547853.9,794,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934565,1005137.00
09/15/2016 06:15,2,0.000,ALERT,211.03,298.77,59.933,1473934503,"201051344001093","219011344069620",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,554554.8,554554.8,792,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473934567,1005138.00
09/15/2016 06:15,2,0.000,ALERT,211.25,299.67,59.981,1473934503,"201051344000900","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,564652.1,564652.1,795,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934569,1005139.00
09/15/2016 06:15,2,0.000,ALERT,211.25,298.77,59.975,1473934503,"201051344000648","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,553395.8,553395.8,792,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473934571,1005140.00
09/15/2016 06:15,2,0.000,ALERT,211.48,300.27,59.975,1473934503,"201051344000569","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,564637.4,564637.4,796,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934572,1005141.00
09/15/2016 06:15,2,0.000,ALERT,211.25,299.67,59.986,1473934503,"201051344000983","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,557102.0,557102.0,800,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934574,1005142.00
09/15/2016 06:15,2,0.000,ALERT,211.48,299.67,59.981,1473934503,"201051344001158","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,548811.1,548811.1,793,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473934576,1005143.00
09/15/2016 06:15,2,0.000,ALERT,211.70,299.97,59.981,1473934503,"201051344000576","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,556370.9,556370.9,797,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934578,1005144.00
09/15/2016 06:15,2,0.000,ALERT,210.57,297.26,59.975,1473934503,"274151322000087","219011344069620",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,767880.9,767880.9,796,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473934579,1005145.00
09/15/2016 06:30,2,0.000,ALERT,211.93,300.27,60.007,1473935403,"201051344000645","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,555843.1,555843.1,797,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473935405,1005146.00
09/15/2016 06:30,2,0.000,ALERT,210.80,299.07,60.002,1473935403,"274151322000085","219011344069620",0.00,10.70,0,295.76,301.47,0.0,0.0,0.000,795464.8,795464.8,792,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935407,1005147.00
09/15/2016 06:30,2,0.000,ALERT,212.16,300.27,60.002,1473935403,"201051344000633","219011344069620",0.00,9.70,0,296.36,301.77,0.0,0.0,0.000,547418.7,547418.7,796,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935408,1005148.00
09/15/2016 06:30,2,0.000,ALERT,212.16,301.17,60.023,1473935403,"201051344000469","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,550000.8,550000.8,800,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935410,1005149.00
09/15/2016 06:30,2,0.000,ALERT,211.70,299.97,60.007,1473935403,"201051344000646","219011344069620",0.00,10.30,0,295.46,301.77,0.0,0.0,0.000,550562.8,550562.8,792,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935412,1005150.00
09/15/2016 06:30,2,0.000,ALERT,211.03,299.97,59.991,1473935403,"274151322000052","219011344069620",0.00,11.00,0,295.16,301.77,0.0,0.0,0.000,817528.3,817528.3,791,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935414,1005151.00
09/15/2016 06:30,2,0.000,ALERT,211.93,300.27,60.002,1473935403,"201051344000585","219011344069620",0.00,10.70,0,296.06,302.37,0.0,0.0,0.000,560467.2,560467.2,796,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935415,1005152.00
09/15/2016 06:30,2,0.000,ALERT,211.70,300.27,60.007,1473935403,"201051344001230","219011344069620",0.00,10.30,0,296.36,302.37,0.0,0.0,0.000,553579.0,553579.0,793,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473935417,1005153.00
09/15/2016 06:30,2,0.000,ALERT,212.16,300.57,60.039,1473935403,"201051344000582","219011344069620",0.00,9.70,0,296.96,302.68,0.0,0.0,0.000,546345.1,546345.1,790,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935419,1005154.00
09/15/2016 06:30,2,0.000,ALERT,211.25,299.67,60.007,1473935403,"201051344000955","219011344069620",0.00,10.70,0,296.06,301.77,0.0,0.0,0.000,560281.3,560281.3,791,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935421,1005155.00
09/15/2016 06:30,2,0.000,ALERT,211.25,299.37,60.012,1473935403,"274151322000094","219011344069620",0.00,10.30,0,294.86,301.17,0.0,0.0,0.000,672463.8,672463.8,815,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935423,1005156.00
09/15/2016 06:30,2,0.000,ACTIVE_NO_POWER,212.16,301.77,60.018,1473935403,"201051344000579","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,564326.6,564326.6,794,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473935425,1005157.00
09/15/2016 06:30,2,0.000,ALERT,211.70,300.57,60.002,1473935403,"201051344000890","219011344069620",0.00,10.70,0,296.66,302.37,0.0,0.0,0.000,557541.7,557541.7,792,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473935426,1005158.00
09/15/2016 06:30,2,0.000,ALERT,211.93,299.97,59.991,1473935403,"201051344000438","219011344069620",0.00,10.00,0,296.36,302.07,0.0,0.0,0.000,558990.6,558990.6,793,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473935428,1005159.00
09/15/2016 06:30,2,0.000,ALERT,211.93,299.37,59.970,1473935403,"201051344000417","219011344069620",0.00,10.70,0,295.76,301.17,0.0,0.0,0.000,550086.5,550086.5,793,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935430,1005160.00
09/15/2016 06:30,2,0.000,ALERT,211.48,300.27,59.991,1473935403,"274151322000083","219011344069620",0.00,10.30,0,295.76,301.77,0.0,0.0,0.000,810097.5,810097.5,790,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935432,1005161.00
09/15/2016 06:30,2,0.000,ALERT,211.93,299.67,59.991,1473935403,"274151322000076","219011344069620",0.00,11.00,0,295.46,301.77,0.0,0.0,0.000,864658.5,864658.5,796,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935434,1005162.00
09/15/2016 06:30,2,0.000,ALERT,212.16,302.07,59.991,1473935403,"201051344000868","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,548791.7,548791.7,794,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935435,1005163.00
09/15/2016 06:30,2,0.000,ALERT,211.25,300.57,59.959,1473935403,"274151322000095","219011344069620",0.00,10.00,0,296.66,302.37,0.0,0.0,0.000,855942.7,855942.7,796,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935437,1005164.00
09/15/2016 06:30,2,0.000,ALERT,211.93,301.17,59.996,1473935403,"201051344000988","219011344069620",0.00,10.30,0,295.46,302.37,0.0,0.0,0.000,531546.3,531546.3,793,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935439,1005165.00
09/15/2016 06:30,2,0.000,ALERT,211.70,299.37,59.970,1473935403,"201051344001025","219011344069620",0.00,9.70,0,295.76,301.77,0.0,0.0,0.000,559140.7,559140.7,793,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935441,1005166.00
09/15/2016 06:30,2,0.000,ALERT,212.16,301.47,59.949,1473935403,"201051344000458","219011344069620",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,556148.0,556148.0,801,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473935443,1005167.00
09/15/2016 06:30,2,0.000,ALERT,212.83,301.47,59.991,1473935403,"201051344000853","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,555437.8,555437.8,801,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935445,1005168.00
09/15/2016 06:30,2,0.000,ALERT,212.16,299.97,60.023,1473935403,"201051344000685","219011344069620",0.00,10.70,0,296.36,302.07,0.0,0.0,0.000,558211.6,558211.6,795,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935446,1005169.00
09/15/2016 06:30,2,0.000,ALERT,212.16,299.67,59.996,1473935403,"201051344000917","219011344069620",0.00,11.00,0,294.86,301.47,0.0,0.0,0.000,555172.9,555172.9,793,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935448,1005170.00
09/15/2016 06:30,2,0.000,ALERT,212.38,300.57,59.981,1473935403,"201051344001145","219011344069620",0.00,10.00,0,296.66,302.07,0.0,0.0,0.000,560365.2,560365.2,793,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935450,1005171.00
09/15/2016 06:30,2,0.000,ALERT,212.16,299.37,59.981,1473935403,"201051344000651","219011344069620",0.00,9.30,0,295.76,301.47,0.0,0.0,0.000,553474.8,553474.8,790,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935452,1005172.00
09/15/2016 06:30,2,0.000,ALERT,211.25,299.97,59.970,1473935403,"274151322000088","219011344069620",0.00,11.30,0,295.16,301.17,0.0,0.0,0.000,779715.2,779715.2,793,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935454,1005173.00
09/15/2016 06:30,2,0.000,ALERT,211.93,299.07,59.996,1473935403,"274151322000068","219011344069620",0.00,11.70,0,294.86,300.27,0.0,0.0,0.000,672898.1,672898.1,814,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935455,1005174.00
09/15/2016 06:30,2,0.000,ALERT,211.48,300.27,59.991,1473935403,"201051344001135","219011344069620",0.00,10.00,0,296.36,301.77,0.0,0.0,0.000,549616.7,549616.7,791,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935458,1005175.00
09/15/2016 06:30,2,0.000,ALERT,211.93,302.37,59.975,1473935403,"201051344000594","219011344069620",0.00,10.00,0,297.57,303.28,0.0,0.0,0.000,560540.3,560540.3,794,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473935460,1005176.00
09/15/2016 06:30,2,0.000,ALERT,211.70,299.67,59.986,1473935403,"201051344001203","219011344069620",0.00,10.00,0,296.06,302.98,0.0,0.0,0.000,557821.3,557821.3,795,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473935461,1005177.00
09/15/2016 06:30,2,0.000,ALERT,211.25,299.97,59.970,1473935403,"274151322000054","219011344069620",0.00,11.70,0,295.46,301.77,0.0,0.0,0.000,795760.2,795760.2,789,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935463,1005178.00
09/15/2016 06:30,2,0.000,ALERT,212.38,301.17,59.986,1473935403,"201051344000867","219011344069620",0.00,10.70,0,297.26,303.28,0.0,0.0,0.000,547853.9,547853.9,796,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935465,1005179.00
09/15/2016 06:30,2,0.000,ALERT,211.93,300.27,60.023,1473935403,"201051344001093","219011344069620",0.00,11.00,0,296.06,302.07,0.0,0.0,0.000,554554.8,554554.8,794,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935467,1005180.00
09/15/2016 06:30,2,0.000,ALERT,212.16,301.77,59.986,1473935403,"201051344000900","219011344069620",0.00,10.00,0,297.57,302.68,0.0,0.0,0.000,564652.1,564652.1,797,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935469,1005181.00
09/15/2016 06:30,2,0.000,ALERT,212.38,301.17,59.981,1473935403,"201051344000648","219011344069620",0.00,9.70,0,297.26,302.98,0.0,0.0,0.000,553395.8,553395.8,794,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473935470,1005182.00
09/15/2016 06:30,2,0.000,ALERT,212.38,302.37,59.996,1473935403,"201051344000569","219011344069620",0.00,10.30,0,298.47,303.88,0.0,0.0,0.000,564637.4,564637.4,798,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935472,1005183.00
09/15/2016 06:30,2,0.000,ALERT,212.38,301.77,59.944,1473935403,"201051344000983","219011344069620",0.00,10.30,0,297.87,303.58,0.0,0.0,0.000,557102.0,557102.0,802,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935474,1005184.00
09/15/2016 06:30,2,0.000,ALERT,212.38,301.47,59.986,1473935403,"201051344001158","219011344069620",0.00,9.30,0,297.26,302.68,0.0,0.0,0.000,548811.1,548811.1,795,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935476,1005185.00
09/15/2016 06:30,2,0.000,ALERT,212.83,302.07,60.023,1473935403,"201051344000576","219011344069620",0.00,10.00,0,297.87,303.28,0.0,0.0,0.000,556370.9,556370.9,799,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935478,1005186.00
09/15/2016 06:30,2,0.000,ALERT,211.48,299.37,59.981,1473935403,"274151322000087","219011344069620",0.00,11.30,0,294.86,300.87,0.0,0.0,0.000,767880.9,767880.9,798,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473935479,1005187.00
09/15/2016 06:45,2,0.000,ALERT,211.93,299.97,59.965,1473936303,"201051344000645","219011344069620",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,555843.1,555843.1,799,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473936305,1005188.00
09/15/2016 06:45,2,0.000,ALERT,210.80,298.47,59.970,1473936303,"274151322000085","219011344069620",0.00,10.70,0,296.66,301.77,0.0,0.0,0.000,795464.8,795464.8,794,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473936307,1005189.00
09/15/2016 06:45,2,0.000,ALERT,212.16,299.97,59.949,1473936303,"201051344000633","219011344069620",0.00,9.70,0,296.96,302.98,0.0,0.0,0.000,547418.7,547418.7,798,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936309,1005190.00
09/15/2016 06:45,2,0.000,ALERT,211.48,299.97,59.975,1473936303,"201051344000469","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,550000.8,550000.8,802,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936311,1005191.00
09/15/2016 06:45,2,0.000,ALERT,211.03,298.47,60.002,1473936303,"201051344000646","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,550562.8,550562.8,794,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936312,1005192.00
09/15/2016 06:45,2,0.000,ALERT,210.57,298.77,59.975,1473936303,"274151322000052","219011344069620",0.00,11.00,0,296.06,302.07,0.0,0.0,0.000,817528.3,817528.3,793,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936314,1005193.00
09/15/2016 06:45,2,0.000,ALERT,211.48,299.07,59.981,1473936303,"201051344000585","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,560467.2,560467.2,798,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473936316,1005194.00
09/15/2016 06:45,2,0.000,ALERT,211.25,299.07,59.954,1473936303,"201051344001230","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,553579.0,553579.0,795,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473936318,1005195.00
09/15/2016 06:45,2,0.000,ALERT,211.93,299.67,59.986,1473936303,"201051344000582","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,546345.1,546345.1,792,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936320,1005196.00
09/15/2016 06:45,2,0.000,ALERT,210.80,298.47,59.954,1473936303,"201051344000955","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,560281.3,560281.3,793,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936322,1005197.00
09/15/2016 06:45,2,0.000,ALERT,210.57,297.57,59.975,1473936303,"274151322000094","219011344069620",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,672463.8,672463.8,817,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936324,1005198.00
09/15/2016 06:45,2,0.000,ALERT,211.48,300.27,59.996,1473936303,"201051344000579","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,564326.6,564326.6,795,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936325,1005199.00
09/15/2016 06:45,2,0.000,ALERT,211.25,299.07,59.981,1473936303,"201051344000890","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,557541.7,557541.7,794,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936327,1005200.00
09/15/2016 06:45,2,0.000,ALERT,211.48,298.47,59.975,1473936303,"201051344000438","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,558990.6,558990.6,795,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936329,1005201.00
09/15/2016 06:45,2,0.000,ALERT,211.25,297.87,59.975,1473936303,"201051344000417","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,550086.5,550086.5,795,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936331,1005202.00
09/15/2016 06:45,2,0.000,ALERT,210.57,298.17,59.970,1473936303,"274151322000083","219011344069620",0.00,10.30,0,296.66,302.07,0.0,0.0,0.000,810097.5,810097.5,792,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936333,1005203.00
09/15/2016 06:45,2,0.000,ALERT,210.80,297.26,59.975,1473936303,"274151322000076","219011344069620",0.00,11.00,0,296.36,302.07,0.0,0.0,0.000,864658.5,864658.5,798,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473936334,1005204.00
09/15/2016 06:45,2,0.000,ALERT,211.25,300.57,59.975,1473936303,"201051344000868","219011344069620",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,548791.7,548791.7,796,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936336,1005205.00
09/15/2016 06:45,2,0.000,ALERT,210.57,298.77,59.970,1473936303,"274151322000095","219011344069620",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,855942.7,855942.7,798,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936338,1005206.00
09/15/2016 06:45,2,0.000,ALERT,211.25,299.67,59.975,1473936303,"201051344000988","219011344069620",0.00,10.30,0,296.06,302.98,0.0,0.0,0.000,531546.3,531546.3,795,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936340,1005207.00
09/15/2016 06:45,2,0.000,ALERT,211.25,298.17,59.975,1473936303,"201051344001025","219011344069620",0.00,9.70,0,296.66,302.68,0.0,0.0,0.000,559140.7,559140.7,795,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473936342,1005208.00
09/15/2016 06:45,2,0.000,ALERT,211.48,300.27,59.975,1473936303,"201051344000458","219011344069620",0.00,11.00,0,298.77,303.88,0.0,0.0,0.000,556148.0,556148.0,803,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936343,1005209.00
09/15/2016 06:45,2,0.000,ALERT,212.16,299.97,59.959,1473936303,"201051344000853","219011344069620",0.00,9.70,0,298.47,303.58,0.0,0.0,0.000,555437.8,555437.8,803,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473936345,1005210.00
09/15/2016 06:45,2,0.000,ALERT,211.70,298.77,59.986,1473936303,"201051344000685","219011344069620",0.00,10.30,0,297.26,302.98,0.0,0.0,0.000,558211.6,558211.6,797,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473936347,1005211.00
09/15/2016 06:45,2,0.000,ALERT,211.70,298.17,59.975,1473936303,"201051344000917","219011344069620",0.00,11.00,0,296.06,302.07,0.0,0.0,0.000,555172.9,555172.9,795,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473936349,1005212.00
09/15/2016 06:45,2,0.000,ALERT,211.70,298.77,59.959,1473936303,"201051344001145","219011344069620",0.00,10.30,0,297.57,303.28,0.0,0.0,0.000,560365.2,560365.2,795,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473936351,1005213.00
09/15/2016 06:45,2,0.000,ALERT,211.48,297.87,59.981,1473936303,"201051344000651","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,553474.8,553474.8,792,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936353,1005214.00
