ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 06:45,2,0.000,ALERT,210.35,298.47,59.970,1473936303,"274151322000088","219011344069620",0.00,11.30,0,296.06,301.47,0.0,0.0,0.000,779715.2,779715.2,795,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936355,1005215.00
09/15/2016 06:45,2,0.000,ALERT,211.48,297.57,59.970,1473936303,"274151322000068","219011344069620",0.00,11.70,0,295.46,300.57,0.0,0.0,0.000,672898.1,672898.1,816,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936356,1005216.00
09/15/2016 06:45,2,0.000,ALERT,211.03,298.47,59.975,1473936303,"201051344001135","219011344069620",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,549616.7,549616.7,793,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473936358,1005217.00
09/15/2016 06:45,2,0.000,ALERT,211.25,300.57,59.975,1473936303,"201051344000594","219011344069620",0.00,10.00,0,298.47,303.58,0.0,0.0,0.000,560540.3,560540.3,796,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936360,1005218.00
09/15/2016 06:45,2,0.000,ALERT,211.70,298.47,59.975,1473936303,"201051344001203","219011344069620",0.00,10.00,0,296.96,303.58,0.0,0.0,0.000,557821.3,557821.3,797,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473936362,1005219.00
09/15/2016 06:45,2,0.000,ALERT,210.80,298.77,59.970,1473936303,"274151322000054","219011344069620",0.00,11.30,0,296.66,302.07,0.0,0.0,0.000,795760.2,795760.2,791,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936364,1005220.00
09/15/2016 06:45,2,0.000,ALERT,211.93,299.97,59.986,1473936303,"201051344000867","219011344069620",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,547853.9,547853.9,798,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936365,1005221.00
09/15/2016 06:45,2,0.000,ALERT,211.48,298.47,59.970,1473936303,"201051344001093","219011344069620",0.00,11.00,0,297.26,302.37,0.0,0.0,0.000,554554.8,554554.8,796,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936367,1005222.00
09/15/2016 06:45,2,0.000,ALERT,211.48,300.27,59.986,1473936303,"201051344000900","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,564652.1,564652.1,799,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936369,1005223.00
09/15/2016 06:45,2,0.000,ALERT,211.70,299.07,60.018,1473936303,"201051344000648","219011344069620",0.00,9.30,0,297.87,303.28,0.0,0.0,0.000,553395.8,553395.8,796,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936371,1005224.00
09/15/2016 06:45,2,0.000,ALERT,211.70,300.87,59.938,1473936303,"201051344000569","219011344069620",0.00,10.30,0,299.07,304.18,0.0,0.0,0.000,564637.4,564637.4,800,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473936373,1005225.00
09/15/2016 06:45,2,0.000,ALERT,211.70,300.27,59.986,1473936303,"201051344000983","219011344069620",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,557102.0,557102.0,804,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473936374,1005226.00
09/15/2016 06:45,2,0.000,ALERT,211.93,300.27,59.991,1473936303,"201051344001158","219011344069620",0.00,9.70,0,297.87,302.98,0.0,0.0,0.000,548811.1,548811.1,797,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936376,1005227.00
09/15/2016 06:45,2,0.000,ALERT,212.16,300.87,59.991,1473936303,"201051344000576","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,556370.9,556370.9,801,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936378,1005228.00
09/15/2016 06:45,2,0.000,ALERT,211.03,297.87,59.986,1473936303,"274151322000087","219011344069620",0.00,11.30,0,295.46,301.17,0.0,0.0,0.000,767880.9,767880.9,800,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473936380,1005229.00
09/15/2016 07:00,2,0.000,ALERT,211.70,299.67,60.007,1473937203,"201051344000645","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,555843.1,555843.1,801,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473937205,1005230.00
09/15/2016 07:00,2,0.000,ALERT,210.35,297.26,60.028,1473937203,"274151322000085","219011344069620",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,795464.8,795464.8,796,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937207,1005231.00
09/15/2016 07:00,2,0.000,ALERT,211.70,299.37,59.991,1473937203,"201051344000633","219011344069620",0.00,9.70,0,296.66,302.68,0.0,0.0,0.000,547418.7,547418.7,800,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937209,1005232.00
09/15/2016 07:00,2,0.000,ALERT,211.48,299.67,59.996,1473937203,"201051344000469","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,550000.8,550000.8,804,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937211,1005233.00
09/15/2016 07:00,2,0.000,ALERT,210.57,297.87,60.002,1473937203,"201051344000646","219011344069620",0.00,10.00,0,296.36,302.68,0.0,0.0,0.000,550562.8,550562.8,796,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473937212,1005234.00
09/15/2016 07:00,2,0.000,ALERT,210.12,297.26,59.996,1473937203,"274151322000052","219011344069620",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,817528.3,817528.3,795,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473937214,1005235.00
09/15/2016 07:00,2,0.000,ALERT,211.03,298.17,59.991,1473937203,"201051344000585","219011344069620",0.00,10.70,0,296.36,302.68,0.0,0.0,0.000,560467.2,560467.2,800,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937216,1005236.00
09/15/2016 07:00,2,0.000,ALERT,211.03,298.47,59.959,1473937203,"201051344001230","219011344069620",0.00,10.00,0,297.26,303.28,0.0,0.0,0.000,553579.0,553579.0,797,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473937218,1005237.00
09/15/2016 07:00,2,0.000,ALERT,211.48,298.77,59.970,1473937203,"201051344000582","219011344069620",0.00,9.70,0,297.57,303.28,0.0,0.0,0.000,546345.1,546345.1,794,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937220,1005238.00
09/15/2016 07:00,2,0.000,ALERT,210.12,297.57,59.991,1473937203,"201051344000955","219011344069620",0.00,10.30,0,296.36,302.37,0.0,0.0,0.000,560281.3,560281.3,795,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937221,1005239.00
09/15/2016 07:00,2,0.000,ALERT,210.35,297.26,59.986,1473937203,"274151322000094","219011344069620",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,672463.8,672463.8,819,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937223,1005240.00
09/15/2016 07:00,2,0.000,ALERT,211.25,299.97,59.986,1473937203,"201051344000579","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,564326.6,564326.6,797,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937225,1005241.00
09/15/2016 07:00,2,0.000,ALERT,210.80,298.47,59.996,1473937203,"201051344000890","219011344069620",0.00,10.30,0,297.26,303.28,0.0,0.0,0.000,557541.7,557541.7,796,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473937227,1005242.00
09/15/2016 07:00,2,0.000,ALERT,211.03,297.87,59.975,1473937203,"201051344000438","219011344069620",0.00,10.00,0,296.66,302.68,0.0,0.0,0.000,558990.6,558990.6,797,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937229,1005243.00
09/15/2016 07:00,2,0.000,ALERT,211.03,297.26,60.002,1473937203,"201051344000417","219011344069620",0.00,10.30,0,295.76,302.07,0.0,0.0,0.000,550086.5,550086.5,797,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937230,1005244.00
09/15/2016 07:00,2,0.000,ALERT,210.35,297.57,59.975,1473937203,"274151322000083","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,810097.5,810097.5,794,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937232,1005245.00
09/15/2016 07:00,2,0.000,ALERT,211.03,297.57,59.975,1473937203,"274151322000076","219011344069620",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,864658.5,864658.5,800,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937234,1005246.00
09/15/2016 07:00,2,0.000,ALERT,211.25,300.27,59.981,1473937203,"201051344000868","219011344069620",0.00,10.30,0,298.47,303.88,0.0,0.0,0.000,548791.7,548791.7,798,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937236,1005247.00
09/15/2016 07:00,2,0.000,ALERT,210.35,298.77,59.938,1473937203,"274151322000095","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,855942.7,855942.7,800,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473937238,1005248.00
09/15/2016 07:00,2,0.000,ALERT,211.25,299.67,59.996,1473937203,"201051344000988","219011344069620",0.00,10.30,0,295.76,301.17,0.0,0.0,0.000,531546.3,531546.3,797,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473937239,1005249.00
09/15/2016 07:00,2,0.000,ALERT,211.03,297.87,59.938,1473937203,"201051344001025","219011344069620",0.00,9.70,0,296.06,305.08,0.0,0.0,0.000,559140.7,559140.7,797,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937241,1005250.00
09/15/2016 07:00,2,0.000,ALERT,211.25,299.97,59.975,1473937203,"201051344000458","219011344069620",0.00,11.00,0,298.47,306.28,0.0,0.0,0.000,556148.0,556148.0,805,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473937243,1005251.00
09/15/2016 07:00,2,0.000,ALERT,211.93,299.97,59.965,1473937203,"201051344000853","219011344069620",0.00,9.70,0,298.17,305.98,0.0,0.0,0.000,555437.8,555437.8,805,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937245,1005252.00
09/15/2016 07:00,2,0.000,ALERT,211.25,298.47,59.981,1473937203,"201051344000685","219011344069620",0.00,10.30,0,296.96,305.38,0.0,0.0,0.000,558211.6,558211.6,799,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937247,1005253.00
09/15/2016 07:00,2,0.000,ALERT,211.25,297.87,59.991,1473937203,"201051344000917","219011344069620",0.00,11.00,0,295.16,304.78,0.0,0.0,0.000,555172.9,555172.9,797,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937249,1005254.00
09/15/2016 07:00,2,0.000,ALERT,211.48,298.77,59.981,1473937203,"201051344001145","219011344069620",0.00,10.00,0,296.96,305.38,0.0,0.0,0.000,560365.2,560365.2,797,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473937250,1005255.00
09/15/2016 07:00,2,0.000,ALERT,211.25,297.87,60.018,1473937203,"201051344000651","219011344069620",0.00,9.30,0,295.76,304.48,0.0,0.0,0.000,553474.8,553474.8,794,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937252,1005256.00
09/15/2016 07:00,2,0.000,ALERT,210.12,297.57,59.975,1473937203,"274151322000088","219011344069620",0.00,11.00,0,296.06,304.18,0.0,0.0,0.000,779715.2,779715.2,797,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473937254,1005257.00
09/15/2016 07:00,2,0.000,ALERT,211.03,297.26,59.981,1473937203,"274151322000068","219011344069620",0.00,11.30,0,295.46,303.28,0.0,0.0,0.000,672898.1,672898.1,818,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937256,1005258.00
09/15/2016 07:00,2,0.000,ALERT,210.80,298.47,59.954,1473937203,"201051344001135","219011344069620",0.00,10.00,0,296.66,305.08,0.0,0.0,0.000,549616.7,549616.7,795,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937258,1005259.00
09/15/2016 07:00,2,0.000,ALERT,211.03,300.57,60.018,1473937203,"201051344000594","219011344069620",0.00,10.00,0,297.87,306.28,0.0,0.0,0.000,560540.3,560540.3,798,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473937259,1005260.00
09/15/2016 07:00,2,0.000,ALERT,211.03,298.17,59.981,1473937203,"201051344001203","219011344069620",0.00,10.00,0,296.66,305.98,0.0,0.0,0.000,557821.3,557821.3,799,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937261,1005261.00
09/15/2016 07:00,2,0.000,ALERT,210.35,298.47,59.981,1473937203,"274151322000054","219011344069620",0.00,11.30,0,296.06,304.78,0.0,0.0,0.000,795760.2,795760.2,793,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473937263,1005262.00
09/15/2016 07:00,2,0.000,ALERT,211.70,299.67,59.959,1473937203,"201051344000867","219011344069620",0.00,10.70,0,297.87,306.58,0.0,0.0,0.000,547853.9,547853.9,800,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473937265,1005263.00
09/15/2016 07:00,2,0.000,ALERT,211.03,298.47,59.975,1473937203,"201051344001093","219011344069620",0.00,11.00,0,296.66,305.08,0.0,0.0,0.000,554554.8,554554.8,798,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937267,1005264.00
09/15/2016 07:00,2,0.000,ALERT,211.25,299.97,60.012,1473937203,"201051344000900","219011344069620",0.00,10.00,0,297.57,305.08,0.0,0.0,0.000,564652.1,564652.1,801,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937268,1005265.00
09/15/2016 07:00,2,0.000,ALERT,211.70,299.37,59.970,1473937203,"201051344000648","219011344069620",0.00,9.70,0,296.96,305.98,0.0,0.0,0.000,553395.8,553395.8,798,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473937270,1005266.00
09/15/2016 07:00,2,0.000,ALERT,211.48,300.57,60.002,1473937203,"201051344000569","219011344069620",0.00,10.30,0,299.07,306.58,0.0,0.0,0.000,564637.4,564637.4,802,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473937272,1005267.00
09/15/2016 07:00,2,0.000,ALERT,211.48,299.97,59.965,1473937203,"201051344000983","219011344069620",0.00,10.00,0,298.77,306.28,0.0,0.0,0.000,557102.0,557102.0,806,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473937274,1005268.00
09/15/2016 07:00,2,0.000,ALERT,211.48,299.67,59.975,1473937203,"201051344001158","219011344069620",0.00,9.70,0,297.87,304.78,0.0,0.0,0.000,548811.1,548811.1,799,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937276,1005269.00
09/15/2016 07:00,2,0.000,ALERT,211.93,300.27,60.002,1473937203,"201051344000576","219011344069620",0.00,10.00,0,298.47,305.68,0.0,0.0,0.000,556370.9,556370.9,803,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937278,1005270.00
09/15/2016 07:00,2,0.000,ALERT,210.57,297.26,59.959,1473937203,"274151322000087","219011344069620",0.00,11.00,0,295.46,304.18,0.0,0.0,0.000,767880.9,767880.9,802,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473937279,1005271.00
09/15/2016 07:15,2,0.000,ALERT,211.48,298.77,59.975,1473938104,"201051344000645","219011344069620",0.00,10.70,0,297.26,305.98,0.0,0.0,0.000,555843.1,555843.1,803,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938106,1005272.00
09/15/2016 07:15,2,0.000,ALERT,210.35,298.17,59.975,1473938104,"274151322000085","219011344069620",0.00,10.30,0,294.86,304.18,0.0,0.0,0.000,795464.8,795464.8,798,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938107,1005273.00
09/15/2016 07:15,2,0.000,ALERT,211.48,298.47,59.975,1473938104,"201051344000633","219011344069620",0.00,9.70,0,295.76,305.38,0.0,0.0,0.000,547418.7,547418.7,802,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938109,1005274.00
09/15/2016 07:15,2,0.000,ALERT,211.25,298.77,59.928,1473938104,"201051344000469","219011344069620",0.00,9.30,0,296.66,304.78,0.0,0.0,0.000,550000.8,550000.8,806,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938111,1005275.00
09/15/2016 07:15,2,0.000,ALERT,209.67,295.76,59.975,1473938104,"201051344000646","219011344069620",0.00,10.00,0,294.56,305.08,0.0,0.0,0.000,550562.8,550562.8,798,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938113,1005276.00
09/15/2016 07:15,2,0.000,ALERT,210.12,298.17,59.965,1473938104,"274151322000052","219011344069620",0.00,10.70,0,294.26,304.78,0.0,0.0,0.000,817528.3,817528.3,797,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473938114,1005277.00
09/15/2016 07:15,2,0.000,ALERT,210.12,296.06,59.965,1473938104,"201051344000585","219011344069620",0.00,10.70,0,294.56,305.38,0.0,0.0,0.000,560467.2,560467.2,802,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473938116,1005278.00
09/15/2016 07:15,2,0.000,ALERT,209.90,296.36,59.970,1473938104,"201051344001230","219011344069620",0.00,10.30,0,295.46,305.68,0.0,0.0,0.000,553579.0,553579.0,799,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473938118,1005279.00
09/15/2016 07:15,2,0.000,ALERT,210.57,296.96,59.970,1473938104,"201051344000582","219011344069620",0.00,9.70,0,295.76,305.98,0.0,0.0,0.000,546345.1,546345.1,796,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938120,1005280.00
09/15/2016 07:15,2,0.000,ALERT,209.44,296.06,59.965,1473938104,"201051344000955","219011344069620",0.00,10.30,0,294.86,305.08,0.0,0.0,0.000,560281.3,560281.3,797,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938122,1005281.00
09/15/2016 07:15,2,0.000,ALERT,209.90,296.96,59.949,1473938104,"274151322000094","219011344069620",0.00,10.00,0,294.26,303.88,0.0,0.0,0.000,672463.8,672463.8,821,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938124,1005282.00
09/15/2016 07:15,2,0.000,ALERT,211.03,299.67,59.965,1473938104,"201051344000579","219011344069620",0.00,10.30,0,297.87,306.28,0.0,0.0,0.000,564326.6,564326.6,799,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938125,1005283.00
09/15/2016 07:15,2,0.000,ALERT,209.90,296.36,59.965,1473938104,"201051344000890","219011344069620",0.00,10.30,0,295.46,305.68,0.0,0.0,0.000,557541.7,557541.7,798,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938127,1005284.00
09/15/2016 07:15,2,0.000,ALERT,210.12,296.06,59.954,1473938104,"201051344000438","219011344069620",0.00,10.00,0,294.86,305.38,0.0,0.0,0.000,558990.6,558990.6,799,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473938129,1005285.00
09/15/2016 07:15,2,0.000,ALERT,210.12,295.46,59.965,1473938104,"201051344000417","219011344069620",0.00,10.30,0,293.96,304.48,0.0,0.0,0.000,550086.5,550086.5,799,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938131,1005286.00
09/15/2016 07:15,2,0.000,ALERT,210.35,298.47,59.959,1473938104,"274151322000083","219011344069620",0.00,10.00,0,294.86,305.08,0.0,0.0,0.000,810097.5,810097.5,796,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938133,1005287.00
09/15/2016 07:15,2,0.000,ALERT,211.03,297.87,59.986,1473938104,"274151322000076","219011344069620",0.00,10.70,0,294.86,304.18,0.0,0.0,0.000,864658.5,864658.5,802,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938134,1005288.00
09/15/2016 07:15,2,0.000,ALERT,210.80,299.37,59.965,1473938104,"201051344000868","219011344069620",0.00,10.00,0,298.17,306.88,0.0,0.0,0.000,548791.7,548791.7,800,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473938136,1005289.00
09/15/2016 07:15,2,0.000,ALERT,210.12,298.17,59.965,1473938104,"274151322000095","219011344069620",0.00,9.70,0,295.76,305.38,0.0,0.0,0.000,855942.7,855942.7,802,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938138,1005290.00
09/15/2016 07:15,2,0.000,ALERT,211.03,298.77,59.965,1473938104,"201051344000988","219011344069620",0.00,10.30,0,295.16,304.18,0.0,0.0,0.000,531546.3,531546.3,799,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938140,1005291.00
09/15/2016 07:15,2,0.000,ALERT,209.67,295.16,59.965,1473938104,"201051344001025","219011344069620",0.00,9.70,0,294.26,300.27,0.0,0.0,0.000,559140.7,559140.7,799,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938142,1005292.00
09/15/2016 07:15,2,0.000,ALERT,211.03,299.07,59.959,1473938104,"201051344000458","219011344069620",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,556148.0,556148.0,807,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473938143,1005293.00
09/15/2016 07:15,2,0.000,ALERT,211.70,298.77,59.965,1473938104,"201051344000853","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,555437.8,555437.8,807,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473938145,1005294.00
09/15/2016 07:15,2,0.000,ALERT,210.57,296.36,59.986,1473938104,"201051344000685","219011344069620",0.00,10.30,0,294.56,300.27,0.0,0.0,0.000,558211.6,558211.6,801,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473938147,1005295.00
09/15/2016 07:15,2,0.000,ALERT,210.12,295.76,59.991,1473938104,"201051344000917","219011344069620",0.00,11.00,0,293.06,299.37,0.0,0.0,0.000,555172.9,555172.9,799,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938149,1005296.00
09/15/2016 07:15,2,0.000,ALERT,210.35,296.06,59.922,1473938104,"201051344001145","219011344069620",0.00,10.00,0,295.16,300.57,0.0,0.0,0.000,560365.2,560365.2,799,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938151,1005297.00
09/15/2016 07:15,2,0.000,ALERT,210.12,295.76,59.944,1473938104,"201051344000651","219011344069620",0.00,9.30,0,293.96,299.37,0.0,0.0,0.000,553474.8,553474.8,796,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938152,1005298.00
09/15/2016 07:15,2,0.000,ALERT,209.90,297.87,59.944,1473938104,"274151322000088","219011344069620",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,779715.2,779715.2,799,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938154,1005299.00
09/15/2016 07:15,2,0.000,ALERT,210.80,296.66,59.944,1473938104,"274151322000068","219011344069620",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,672898.1,672898.1,820,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938156,1005300.00
09/15/2016 07:15,2,0.000,ALERT,209.67,296.06,59.975,1473938104,"201051344001135","219011344069620",0.00,10.00,0,294.86,300.27,0.0,0.0,0.000,549616.7,549616.7,797,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938158,1005301.00
09/15/2016 07:15,2,0.000,ALERT,210.80,299.67,60.023,1473938104,"201051344000594","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,560540.3,560540.3,800,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938160,1005302.00
09/15/2016 07:15,2,0.000,ALERT,210.12,295.76,59.986,1473938104,"201051344001203","219011344069620",0.00,10.00,0,294.56,301.47,0.0,0.0,0.000,557821.3,557821.3,801,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938161,1005303.00
09/15/2016 07:15,2,0.000,ALERT,210.35,298.17,59.986,1473938104,"274151322000054","219011344069620",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,795760.2,795760.2,795,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473938163,1005304.00
09/15/2016 07:15,2,0.000,ALERT,211.25,298.77,60.018,1473938104,"201051344000867","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,547853.9,547853.9,802,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938165,1005305.00
09/15/2016 07:15,2,0.000,ALERT,209.90,296.06,59.991,1473938104,"201051344001093","219011344069620",0.00,11.00,0,294.56,299.97,0.0,0.0,0.000,554554.8,554554.8,800,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938167,1005306.00
09/15/2016 07:15,2,0.000,ALERT,211.03,298.77,59.991,1473938104,"201051344000900","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,564652.1,564652.1,803,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473938169,1005307.00
09/15/2016 07:15,2,0.000,ALERT,211.25,298.17,59.991,1473938104,"201051344000648","219011344069620",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,553395.8,553395.8,800,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938171,1005308.00
09/15/2016 07:15,2,0.000,ALERT,211.25,299.67,59.996,1473938104,"201051344000569","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,564637.4,564637.4,804,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473938172,1005309.00
09/15/2016 07:15,2,0.000,ALERT,211.25,299.37,59.991,1473938104,"201051344000983","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,557102.0,557102.0,808,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938174,1005310.00
09/15/2016 07:15,2,0.000,ALERT,211.25,298.77,59.996,1473938104,"201051344001158","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,548811.1,548811.1,801,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938176,1005311.00
09/15/2016 07:15,2,0.000,ALERT,211.70,299.67,59.991,1473938104,"201051344000576","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,556370.9,556370.9,805,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938178,1005312.00
09/15/2016 07:15,2,0.000,ALERT,210.35,296.96,59.975,1473938104,"274151322000087","219011344069620",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,767880.9,767880.9,804,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473938179,1005313.00
09/15/2016 07:30,2,0.000,ALERT,211.48,298.77,60.007,1473939004,"201051344000645","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,555843.1,555843.1,805,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473939006,1005314.00
09/15/2016 07:30,2,0.018,ALERT,210.12,297.26,60.012,1473939004,"274151322000085","219011344069620",28.69,10.30,0,295.16,299.37,0.0,0.0,0.000,795464.8,795464.8,800,0,0,0,L,1151911521,0,121.10,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1473939008,1005315.00
09/15/2016 07:30,2,0.068,ALERT,211.48,298.47,60.002,1473939004,"201051344000633","219011344069620",29.36,10.00,0,295.46,300.57,2.1,0.1,0.000,547418.7,547418.7,804,0,0,0,L,1122011218,0,120.88,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1473939010,1005316.00
09/15/2016 07:30,2,0.146,ALERT,211.03,298.77,60.012,1473939004,"201051344000469","219011344069620",14.09,9.70,0,295.76,300.57,2.1,0.1,0.000,550000.8,550000.8,808,0,0,0,L,1122011218,0,119.97,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1473939012,1005317.00
09/15/2016 07:30,2,0.064,ALERT,210.57,298.47,60.007,1473939004,"201051344000646","219011344069620",29.08,10.30,0,293.36,299.37,1.9,0.0,0.000,550562.8,550562.8,800,0,0,0,L,1122011218,0,121.10,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1473939013,1005318.00
09/15/2016 07:30,2,0.041,ALERT,209.90,296.66,59.996,1473939004,"274151322000052","219011344069620",28.71,10.70,0,294.86,299.37,0.0,0.0,0.000,817528.3,817528.3,799,0,0,0,L,1151911521,0,120.20,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1473939015,1005319.00
09/15/2016 07:30,2,0.072,ALERT,210.80,298.17,60.018,1473939004,"201051344000585","219011344069620",29.32,10.70,0,293.66,299.37,2.2,0.2,0.000,560467.2,560467.2,804,0,0,0,L,1122011218,0,120.42,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1473939017,1005320.00
09/15/2016 07:30,2,0.000,ALERT,210.35,298.77,59.996,1473939004,"201051344001230","219011344069620",0.00,10.30,0,294.26,299.67,0.0,0.0,0.000,553579.0,553579.0,801,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473939019,1005321.00
09/15/2016 07:30,2,0.074,ALERT,211.03,299.07,59.996,1473939004,"201051344000582","219011344069620",29.16,9.70,0,294.86,299.97,2.2,0.2,0.000,546345.1,546345.1,798,0,0,0,L,1122011218,0,120.88,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1473939021,1005322.00
09/15/2016 07:30,2,0.146,ALERT,210.12,297.87,60.012,1473939004,"201051344000955","219011344069620",13.68,10.70,0,293.66,299.07,2.0,0.0,0.000,560281.3,560281.3,799,0,0,0,L,1122011218,0,120.20,120.42,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1473939022,1005323.00
09/15/2016 07:30,2,0.000,ALERT,210.35,296.66,60.002,1473939004,"274151322000094","219011344069620",39.08,10.00,0,294.56,374.51,0.0,0.0,0.000,672463.8,672463.8,823,0,0,0,L,1151911521,0,120.42,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1473939024,1005324.00
09/15/2016 07:30,2,0.150,ALERT,211.03,299.37,60.028,1473939004,"201051344000579","219011344069620",14.55,10.30,0,297.57,301.47,2.2,0.2,0.000,564326.6,564326.6,801,0,0,0,L,1122011218,0,120.42,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1473939026,1005325.00
09/15/2016 07:30,2,0.000,ALERT,210.35,298.77,60.023,1473939004,"201051344000890","219011344069620",0.00,10.70,0,294.56,300.27,0.0,0.0,0.000,557541.7,557541.7,800,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473939028,1005326.00
09/15/2016 07:30,2,0.086,ALERT,210.57,297.87,60.007,1473939004,"201051344000438","219011344069620",29.60,10.00,0,294.26,299.67,2.6,0.6,0.000,558990.6,558990.6,801,0,0,0,L,1122011218,0,121.10,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1473939030,1005327.00
09/15/2016 07:30,2,0.174,ALERT,210.80,297.26,60.018,1473939004,"201051344000417","219011344069620",13.78,10.30,0,293.66,298.77,2.4,0.4,0.000,550086.5,550086.5,801,0,0,0,L,1122011218,0,120.65,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1473939032,1005328.00
09/15/2016 07:30,2,0.049,ALERT,210.57,297.57,60.007,1473939004,"274151322000083","219011344069620",15.92,10.00,0,295.46,299.37,0.7,0.0,0.000,810097.5,810097.5,798,0,0,0,L,1151911521,0,120.42,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1473939033,1005329.00
09/15/2016 07:30,2,0.051,ALERT,211.03,297.26,60.044,1473939004,"274151322000076","219011344069620",16.58,10.70,0,295.16,299.67,0.8,0.0,0.000,864658.5,864658.5,804,0,0,0,L,1151911521,0,120.88,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1473939035,1005330.00
09/15/2016 07:30,2,0.121,ALERT,210.80,299.67,59.981,1473939004,"201051344000868","219011344069620",14.31,10.00,0,297.57,301.77,1.8,0.0,0.000,548791.7,548791.7,802,0,0,0,L,1122011218,0,119.97,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1473939037,1005331.00
09/15/2016 07:30,2,0.043,ALERT,210.12,297.87,60.007,1473939004,"274151322000095","219011344069620",15.51,9.70,0,296.06,299.97,0.7,0.0,0.000,855942.7,855942.7,804,0,0,0,L,1151911521,0,120.65,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1473939039,1005332.00
09/15/2016 07:30,2,0.000,ALERT,211.03,299.37,60.007,1473939004,"201051344000988","219011344069620",0.00,10.30,0,294.26,300.57,0.0,0.0,0.000,531546.3,531546.3,801,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473939041,1005333.00
09/15/2016 07:30,2,0.113,ALERT,210.35,297.57,60.007,1473939004,"201051344001025","219011344069620",15.94,10.00,0,293.66,299.97,1.8,0.0,0.000,559140.7,559140.7,801,0,0,0,L,1122011218,0,120.42,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1473939042,1005334.00
09/15/2016 07:30,2,0.125,ALERT,211.03,299.37,60.002,1473939004,"201051344000458","219011344069620",16.16,11.00,0,297.26,301.77,2.0,0.1,0.000,556148.0,556148.0,809,0,0,0,L,1122011218,0,120.65,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1473939044,1005335.00
09/15/2016 07:30,2,0.064,ALERT,211.70,299.07,60.007,1473939004,"201051344000853","219011344069620",29.76,9.70,0,297.26,301.17,2.0,0.0,0.000,555437.8,555437.8,809,0,0,0,L,1122011218,0,120.88,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1473939046,1005336.00
09/15/2016 07:30,2,0.057,ALERT,211.25,298.77,59.991,1473939004,"201051344000685","219011344069620",29.38,10.30,0,293.96,299.37,1.7,0.0,0.000,558211.6,558211.6,803,0,0,0,L,1122011218,0,121.78,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1473939048,1005337.00
09/15/2016 07:30,2,0.000,ALERT,210.80,297.57,60.007,1473939004,"201051344000917","219011344069620",0.00,11.00,0,292.76,298.77,0.0,0.0,0.000,555172.9,555172.9,801,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473939050,1005338.00
09/15/2016 07:30,2,0.000,ALERT,211.03,298.77,60.002,1473939004,"201051344001145","219011344069620",0.00,10.00,0,294.26,300.27,0.0,0.0,0.000,560365.2,560365.2,801,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473939051,1005339.00
09/15/2016 07:30,2,0.137,ALERT,210.80,297.57,59.991,1473939004,"201051344000651","219011344069620",15.90,9.30,0,293.66,299.07,2.2,0.2,0.000,553474.8,553474.8,798,0,0,0,L,1122011218,0,121.33,120.42,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1473939053,1005340.00
09/15/2016 07:30,2,0.039,ALERT,209.90,297.26,59.996,1473939004,"274151322000088","219011344069620",16.24,11.30,0,294.86,298.77,0.7,0.0,0.000,779715.2,779715.2,801,0,0,0,L,1151911521,0,121.10,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1473939055,1005341.00
09/15/2016 07:30,2,0.008,ALERT,210.80,296.96,59.991,1473939004,"274151322000068","219011344069620",39.68,11.70,0,294.56,380.22,0.0,0.0,0.000,672898.1,672898.1,822,0,0,0,L,1151911521,0,121.10,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1473939057,1005342.00
09/15/2016 07:30,2,0.125,ALERT,210.35,298.47,59.991,1473939004,"201051344001135","219011344069620",16.88,10.30,0,294.26,299.97,2.1,0.1,0.000,549616.7,549616.7,799,0,0,0,L,1122011218,0,120.65,120.42,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473939059,1005343.00
09/15/2016 07:30,2,0.127,ALERT,210.80,299.97,59.991,1473939004,"201051344000594","219011344069620",16.54,10.00,0,296.66,301.47,2.1,0.2,0.000,560540.3,560540.3,802,0,0,0,L,1122011218,0,120.42,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1473939060,1005344.00
09/15/2016 07:30,2,0.127,ALERT,210.80,298.17,60.002,1473939004,"201051344001203","219011344069620",14.07,10.00,0,294.26,301.17,1.8,0.0,0.000,557821.3,557821.3,803,0,0,0,L,1122011218,0,121.33,120.42,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1473939062,1005345.00
09/15/2016 07:30,2,0.049,ALERT,210.12,297.57,59.991,1473939004,"274151322000054","219011344069620",17.14,11.00,0,295.16,299.37,0.8,0.0,0.000,795760.2,795760.2,797,0,0,0,L,1151911521,0,120.88,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1473939064,1005346.00
09/15/2016 07:30,2,0.121,ALERT,211.48,299.37,60.002,1473939004,"201051344000867","219011344069620",16.50,10.70,0,296.36,301.47,2.0,0.0,0.000,547853.9,547853.9,804,0,0,0,L,1122011218,0,120.88,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1473939066,1005347.00
09/15/2016 07:30,2,0.113,ALERT,210.57,298.17,60.002,1473939004,"201051344001093","219011344069620",29.02,11.00,0,294.26,299.37,3.4,1.3,0.000,554554.8,554554.8,802,0,0,0,L,1122011218,0,120.65,120.65,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1473939068,1005348.00
09/15/2016 07:30,2,0.072,ALERT,211.03,299.37,59.996,1473939004,"201051344000900","219011344069620",15.59,10.00,0,296.66,300.87,1.2,0.0,0.000,564652.1,564652.1,805,0,0,0,L,1122011218,0,120.65,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1473939069,1005349.00
09/15/2016 07:30,2,0.133,ALERT,211.48,299.07,59.986,1473939004,"201051344000648","219011344069620",16.94,9.70,0,296.36,300.87,2.3,0.3,0.000,553395.8,553395.8,802,0,0,0,L,1122011218,0,120.20,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1473939071,1005350.00
09/15/2016 07:30,2,0.129,ALERT,211.48,300.27,59.996,1473939004,"201051344000569","219011344069620",17.14,10.00,0,297.57,301.77,2.2,0.2,0.000,564637.4,564637.4,806,0,0,0,L,1122011218,0,120.20,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1473939073,1005351.00
09/15/2016 07:30,2,0.131,ALERT,211.25,299.37,59.996,1473939004,"201051344000983","219011344069620",16.90,10.00,0,297.57,301.47,2.3,0.3,0.000,557102.0,557102.0,810,0,0,0,L,1122011218,0,120.65,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1473939075,1005352.00
09/15/2016 07:30,2,0.115,ALERT,211.48,299.07,59.991,1473939004,"201051344001158","219011344069620",16.94,9.70,0,296.66,300.57,2.0,0.0,0.000,548811.1,548811.1,803,0,0,0,L,1122011218,0,120.42,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1473939077,1005353.00
09/15/2016 07:30,2,0.000,ALERT,211.70,299.97,59.986,1473939004,"201051344000576","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,556370.9,556370.9,807,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473939079,1005354.00
09/15/2016 07:30,2,0.062,ALERT,210.35,296.06,59.991,1473939004,"274151322000087","219011344069620",15.33,11.00,0,294.26,298.47,1.0,0.0,0.000,767880.9,767880.9,806,0,0,0,L,1151911521,0,120.65,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1473939081,1005355.00
09/15/2016 07:45,2,0.219,ALERT,212.16,338.14,59.996,1473939903,"201051344000645","219011344069620",28.82,11.30,0,296.66,351.07,6.4,4.3,0.018,555843.5,555843.5,807,0,0,0,L,1122011218,0,121.33,121.78,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473939905,1005356.00
09/15/2016 07:45,2,0.143,ALERT,210.80,337.54,59.986,1473939903,"274151322000085","219011344069620",27.41,11.30,0,295.16,344.45,4.0,1.9,0.009,795464.8,795464.8,802,0,0,0,L,1151911521,0,121.55,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1473939907,1005357.00
09/15/2016 07:45,2,0.234,ALERT,212.38,339.34,59.991,1473939903,"201051344000633","219011344069620",26.46,10.70,0,295.16,353.77,6.3,4.2,0.013,547419.2,547419.2,806,0,0,0,L,1122011218,0,121.33,122.01,0100,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1473939909,1005358.00
09/15/2016 07:45,2,0.242,ACTIVE,211.93,337.54,59.981,1473939903,"201051344000469","219011344069620",30.85,10.30,0,296.06,344.45,7.6,5.4,0.018,550001.4,550001.4,810,0,0,0,L,1122011218,0,120.42,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939910,1005359.00
