ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 07:45,2,0.275,ALERT,211.25,336.94,59.996,1473939903,"201051344000646","219011344069620",28.57,11.00,0,295.76,354.67,8.0,5.8,0.027,550563.4,550563.4,802,0,0,0,L,1122011218,0,121.55,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1473939911,1005360.00
09/15/2016 07:45,2,0.197,ALERT,210.35,336.94,59.981,1473939903,"274151322000052","219011344069620",27.85,12.00,0,294.86,347.76,5.6,3.5,0.027,817528.5,817528.5,801,0,0,0,L,1151911521,0,120.65,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1473939913,1005361.00
09/15/2016 07:45,2,0.260,ALERT,211.70,337.24,59.986,1473939903,"201051344000585","219011344069620",28.59,11.30,0,296.06,352.27,7.6,5.4,0.018,560467.7,560467.7,806,0,0,0,L,1122011218,0,121.10,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1473939915,1005362.00
09/15/2016 07:45,2,0.211,ALERT,211.25,336.34,59.986,1473939903,"201051344001230","219011344069620",23.16,11.00,0,296.66,348.96,5.0,2.9,0.004,553579.3,553579.3,803,0,0,0,L,1122011218,0,121.55,120.42,0100,8,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1473939917,1005363.00
09/15/2016 07:45,2,0.234,ALERT,211.93,337.24,59.938,1473939903,"201051344000582","219011344069620",27.59,10.70,0,296.96,355.58,6.6,4.4,0.013,546345.5,546345.5,800,0,0,0,L,1122011218,0,121.55,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1473939919,1005364.00
09/15/2016 07:45,2,0.320,ACTIVE,211.25,336.94,59.981,1473939903,"201051344000955","219011344069620",28.57,11.70,0,296.06,343.85,9.3,7.0,0.035,560282.1,560282.1,801,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939919,1005365.00
09/15/2016 07:45,2,0.090,ALERT,211.03,336.04,60.007,1473939903,"274151322000094","219011344069620",29.64,10.70,0,294.86,400.06,2.7,0.7,0.004,672463.8,672463.8,825,0,0,0,L,1151911521,0,120.65,121.78,0002,7,0,0,0,0,0,0,188,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1473939921,1005366.00
09/15/2016 07:45,2,0.301,ACTIVE,211.70,337.24,59.975,1473939903,"201051344000579","219011344069620",28.75,11.30,0,297.26,348.36,8.8,6.5,0.027,564327.3,564327.3,803,0,0,0,L,1122011218,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939922,1005367.00
09/15/2016 07:45,2,0.234,ALERT,211.48,336.04,59.981,1473939903,"201051344000890","219011344069620",30.24,11.30,0,296.66,344.15,7.2,5.0,0.018,557542.3,557542.3,802,0,0,0,L,1122011218,0,121.55,120.20,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473939924,1005368.00
09/15/2016 07:45,2,0.295,ALERT,211.70,337.54,59.975,1473939903,"201051344000438","219011344069620",28.86,11.00,0,296.36,343.85,8.6,6.4,0.027,558991.3,558991.3,803,0,0,0,L,1122011218,0,121.78,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473939926,1005369.00
09/15/2016 07:45,2,0.143,ALERT,210.57,336.64,59.981,1473939903,"274151322000083","219011344069620",27.93,11.30,0,295.46,345.06,4.0,2.0,0.013,810097.6,810097.6,800,0,0,0,L,1151911521,0,120.88,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1473939929,1005370.00
09/15/2016 07:45,2,0.193,ACTIVE,211.25,336.94,59.975,1473939903,"274151322000076","219011344069620",28.53,12.00,0,294.56,351.37,5.7,3.5,0.027,864658.6,864658.6,806,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939930,1005371.00
09/15/2016 07:45,2,0.242,ACTIVE,211.70,337.54,59.959,1473939903,"201051344000868","219011344069620",29.10,11.00,0,297.26,347.16,7.2,5.0,0.018,548792.1,548792.1,804,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939931,1005372.00
09/15/2016 07:45,2,0.141,ACTIVE,210.57,337.24,59.954,1473939903,"274151322000095","219011344069620",27.89,11.00,0,296.06,343.85,4.0,1.9,0.022,855942.7,855942.7,806,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939932,1005373.00
09/15/2016 07:45,2,0.256,ALERT,211.70,338.74,59.975,1473939903,"201051344000988","219011344069620",27.69,11.30,0,294.86,349.56,7.2,5.0,0.035,531546.7,531546.7,803,0,0,0,L,1122011218,0,120.65,121.78,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473939933,1005374.00
09/15/2016 07:45,2,0.262,ACTIVE,211.25,335.74,59.981,1473939903,"201051344001025","219011344069620",28.55,10.70,0,296.06,347.46,7.6,5.4,0.022,559141.2,559141.2,803,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939934,1005375.00
09/15/2016 07:45,2,0.281,ACTIVE,211.70,337.54,59.981,1473939903,"201051344000458","219011344069620",28.55,11.70,0,297.26,357.08,8.1,5.9,0.027,556148.6,556148.6,811,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939935,1005376.00
09/15/2016 07:45,2,0.277,ALERT,212.38,339.04,59.981,1473939903,"201051344000853","219011344069620",28.57,10.70,0,297.57,347.46,8.1,5.9,0.027,555438.4,555438.4,811,0,0,0,L,1122011218,0,121.33,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1473939938,1005377.00
09/15/2016 07:45,2,0.234,ALERT,211.70,337.54,59.975,1473939903,"201051344000685","219011344069620",28.43,11.00,0,296.06,358.28,6.8,4.6,0.018,558212.1,558212.1,805,0,0,0,L,1122011218,0,122.23,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473939939,1005378.00
09/15/2016 07:45,2,0.197,ALERT,211.70,337.54,59.975,1473939903,"201051344000917","219011344069620",24.85,11.70,0,294.86,354.37,5.0,2.9,0.000,555173.2,555173.2,803,0,0,0,L,1122011218,0,121.33,121.10,0100,8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1473939941,1005379.00
09/15/2016 07:45,2,0.193,ALERT,211.93,336.94,60.012,1473939903,"201051344001145","219011344069620",24.69,11.00,0,296.66,355.28,4.8,2.8,0.004,560365.6,560365.6,803,0,0,0,L,1122011218,0,121.55,120.88,0100,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1473939943,1005380.00
09/15/2016 07:45,2,0.283,ACTIVE,211.48,336.64,60.007,1473939903,"201051344000651","219011344069620",27.59,10.30,0,295.76,345.96,7.9,5.7,0.031,553475.4,553475.4,800,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939944,1005381.00
09/15/2016 07:45,2,0.191,ACTIVE,210.35,336.64,59.981,1473939903,"274151322000088","219011344069620",26.34,12.30,0,294.86,349.26,5.1,3.0,0.018,779715.3,779715.3,803,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939945,1005382.00
09/15/2016 07:45,2,0.146,ALERT,211.25,337.54,59.959,1473939903,"274151322000068","219011344069620",30.67,12.30,0,295.16,403.07,4.5,2.5,0.013,672898.2,672898.2,824,0,0,0,L,1151911521,0,121.55,121.78,0002,10,0,0,0,0,0,0,134,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1473939947,1005383.00
09/15/2016 07:45,2,0.281,ACTIVE,211.03,336.04,59.991,1473939903,"201051344001135","219011344069620",28.86,11.00,0,296.66,347.16,8.2,6.0,0.035,549617.3,549617.3,801,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939948,1005384.00
09/15/2016 07:45,2,0.254,ACTIVE,211.48,337.54,59.981,1473939903,"201051344000594","219011344069620",28.84,11.00,0,296.96,349.26,7.5,5.3,0.018,560540.8,560540.8,804,0,0,0,L,1122011218,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939948,1005385.00
09/15/2016 07:45,2,0.217,ACTIVE,211.48,336.34,59.975,1473939903,"201051344001203","219011344069620",28.25,11.00,0,296.36,363.09,6.2,4.1,0.013,557821.8,557821.8,805,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939949,1005386.00
09/15/2016 07:45,2,0.205,ACTIVE,210.57,336.94,59.986,1473939903,"274151322000054","219011344069620",27.27,12.70,0,295.16,369.10,5.7,3.5,0.031,795760.4,795760.4,799,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939950,1005387.00
09/15/2016 07:45,2,0.260,ACTIVE,211.93,337.24,59.981,1473939903,"201051344000867","219011344069620",28.67,11.70,0,296.96,352.27,7.6,5.4,0.022,547854.4,547854.4,806,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939951,1005388.00
09/15/2016 07:45,2,0.232,ALERT,211.25,336.94,59.986,1473939903,"201051344001093","219011344069620",26.00,11.70,0,296.36,348.66,6.2,4.0,0.004,554555.4,554555.4,804,0,0,0,L,1122011218,0,121.33,120.65,0100,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1473939953,1005389.00
09/15/2016 07:45,2,0.217,ACTIVE,211.48,337.84,59.965,1473939903,"201051344000900","219011344069620",28.61,11.00,0,296.96,355.58,6.3,4.2,0.027,564652.3,564652.3,807,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939954,1005390.00
09/15/2016 07:45,2,0.268,ACTIVE,211.93,338.14,59.991,1473939903,"201051344000648","219011344069620",29.74,10.30,0,296.66,347.16,8.1,5.9,0.027,553396.4,553396.4,804,0,0,0,L,1122011218,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939955,1005391.00
09/15/2016 07:45,2,0.287,ACTIVE,211.70,337.84,59.991,1473939903,"201051344000569","219011344069620",28.78,11.00,0,298.17,347.16,8.4,6.2,0.031,564638.0,564638.0,808,0,0,0,L,1122011218,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939956,1005392.00
09/15/2016 07:45,2,0.285,ACTIVE,211.93,337.54,59.975,1473939903,"201051344000983","219011344069620",28.77,11.00,0,297.57,351.07,8.4,6.2,0.027,557102.6,557102.6,812,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939957,1005393.00
09/15/2016 07:45,2,0.270,ACTIVE,211.70,337.24,59.986,1473939903,"201051344001158","219011344069620",28.88,10.30,0,296.96,351.97,8.0,5.7,0.035,548811.6,548811.6,805,0,0,0,L,1122011218,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939957,1005394.00
09/15/2016 07:45,2,0.277,ALERT,212.16,339.04,59.975,1473939903,"201051344000576","219011344069620",29.18,10.70,0,297.87,351.67,8.2,6.0,0.031,556371.4,556371.4,809,0,0,0,L,1122011218,0,120.88,121.55,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473939959,1005395.00
09/15/2016 07:45,2,0.158,ALERT,211.03,337.24,59.981,1473939903,"274151322000087","219011344069620",27.06,12.00,0,294.26,356.78,4.3,2.3,0.009,767881.0,767881.0,808,0,0,0,L,1151911521,0,121.33,121.55,0002,11,0,0,0,0,0,0,29,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939961,1005396.00
09/15/2016 07:45,2,0.320,ACTIVE,211.48,336.64,59.975,1473939903,"201051344000417","219011344069620",28.67,11.30,0,295.46,348.96,9.3,7.1,0.031,550087.4,550087.4,803,0,0,0,L,1122011218,1,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473939962,1005397.00
09/15/2016 08:00,2,0.607,ACTIVE,211.93,340.55,59.981,1473940803,"201051344000645","219011344069620",29.24,12.30,0,332.73,347.76,18.0,15.5,0.124,555846.0,555846.0,809,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940805,1005398.00
09/15/2016 08:00,2,0.549,ACTIVE,210.57,340.25,59.975,1473940803,"274151322000085","219011344069620",28.61,12.70,0,332.13,344.45,15.9,13.4,0.093,795466.4,795466.4,804,0,0,0,L,1151911521,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940805,1005399.00
09/15/2016 08:00,2,0.611,ACTIVE,211.93,341.45,59.965,1473940803,"201051344000633","219011344069620",29.84,12.00,0,296.66,348.66,18.5,15.9,0.133,547421.8,547421.8,808,0,0,0,L,1122011218,0,121.10,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940806,1005400.00
09/15/2016 08:00,2,0.645,ACTIVE,211.70,340.55,59.938,1473940803,"201051344000469","219011344069620",29.10,11.30,0,330.63,360.08,19.0,16.4,0.128,550003.8,550003.8,811,0,0,0,L,1122011218,0,120.20,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940807,1005401.00
09/15/2016 08:00,2,0.607,ACTIVE,211.48,340.55,59.933,1473940803,"201051344000646","219011344069620",29.40,12.30,0,330.03,347.76,18.1,15.6,0.119,550565.9,550565.9,804,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940808,1005402.00
09/15/2016 08:00,2,0.580,ACTIVE,209.90,340.55,59.959,1473940803,"274151322000052","219011344069620",29.50,13.70,0,331.23,345.36,17.3,14.8,0.106,817530.7,817530.7,803,0,0,0,L,1151911521,0,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940809,1005403.00
09/15/2016 08:00,2,0.568,ACTIVE,211.93,340.85,59.970,1473940803,"201051344000585","219011344069620",29.40,12.70,0,331.23,346.86,16.9,14.4,0.110,560470.1,560470.1,808,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940810,1005404.00
09/15/2016 08:00,2,0.609,ACTIVE,211.70,339.95,59.975,1473940803,"201051344001230","219011344069620",29.74,12.30,0,297.87,347.16,18.4,15.8,0.124,553581.6,553581.6,805,0,0,0,L,1122011218,0,121.55,120.65,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940811,1005405.00
09/15/2016 08:00,2,0.592,ACTIVE,212.16,341.45,59.965,1473940803,"201051344000582","219011344069620",29.78,11.70,0,323.11,352.57,17.9,15.3,0.115,546348.0,546348.0,802,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940812,1005406.00
09/15/2016 08:00,2,0.670,ACTIVE,211.25,339.95,59.938,1473940803,"201051344000955","219011344069620",29.76,12.30,0,330.33,348.06,20.2,17.6,0.137,560285.0,560285.0,802,0,0,0,L,1122011218,0,120.88,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940813,1005407.00
09/15/2016 08:00,2,0.367,ACTIVE,210.12,423.20,59.949,1473940803,"274151322000094","219011344069620",40.02,13.00,0,327.32,428.91,15.0,12.5,0.093,672465.0,672465.0,827,0,0,0,L,1151911521,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940813,1005408.00
09/15/2016 08:00,2,0.652,ACTIVE,211.25,339.34,59.981,1473940803,"201051344000579","219011344069620",29.26,12.70,0,331.83,347.76,19.4,16.8,0.128,564330.2,564330.2,804,0,0,0,L,1122011218,0,120.42,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940814,1005409.00
09/15/2016 08:00,2,0.639,ACTIVE,211.25,339.95,60.007,1473940803,"201051344000890","219011344069620",30.06,12.70,0,327.62,363.09,19.5,16.9,0.124,557544.7,557544.7,804,0,0,0,L,1122011218,0,121.10,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940815,1005410.00
09/15/2016 08:00,2,0.631,ACTIVE,211.70,341.45,59.996,1473940803,"201051344000438","219011344069620",30.32,12.00,0,331.53,348.96,19.4,16.8,0.128,558994.0,558994.0,805,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940816,1005411.00
09/15/2016 08:00,2,0.658,ACTIVE,211.93,340.55,60.012,1473940803,"201051344000417","219011344069620",29.48,12.30,0,331.53,348.36,19.7,17.1,0.128,550090.2,550090.2,804,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940817,1005412.00
09/15/2016 08:00,2,0.514,ACTIVE,210.35,339.95,59.944,1473940803,"274151322000083","219011344069620",29.42,12.70,0,332.13,344.45,15.3,12.8,0.088,810099.1,810099.1,802,0,0,0,L,1151911521,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940818,1005413.00
09/15/2016 08:00,2,0.578,ACTIVE,210.80,342.05,59.959,1473940803,"274151322000076","219011344069620",30.34,13.70,0,333.03,345.96,17.8,15.3,0.110,864660.8,864660.8,807,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940819,1005414.00
09/15/2016 08:00,2,0.635,ACTIVE,211.25,339.65,60.007,1473940803,"201051344000868","219011344069620",29.38,12.00,0,331.53,347.46,18.9,16.3,0.128,548794.7,548794.7,805,0,0,0,L,1122011218,0,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940820,1005415.00
09/15/2016 08:00,2,0.520,ACTIVE,209.90,339.04,59.954,1473940803,"274151322000095","219011344069620",29.72,12.30,0,332.13,343.85,15.7,13.2,0.093,855944.3,855944.3,807,0,0,0,L,1151911521,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940821,1005416.00
09/15/2016 08:00,2,0.600,ACTIVE,211.25,340.85,59.917,1473940803,"201051344000988","219011344069620",29.46,12.30,0,331.23,348.96,17.9,15.4,0.137,531549.2,531549.2,805,0,0,0,L,1122011218,0,120.20,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940822,1005417.00
09/15/2016 08:00,2,0.607,ACTIVE,211.48,339.04,59.959,1473940803,"201051344001025","219011344069620",29.16,12.00,0,331.23,347.46,17.9,15.4,0.119,559143.7,559143.7,804,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940823,1005418.00
09/15/2016 08:00,2,0.613,ACTIVE,211.48,339.65,59.922,1473940803,"201051344000458","219011344069620",29.46,13.00,0,331.83,346.86,18.4,15.8,0.124,556151.2,556151.2,812,0,0,0,L,1122011218,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940824,1005419.00
09/15/2016 08:00,2,0.613,ACTIVE,211.93,340.85,59.949,1473940803,"201051344000853","219011344069620",29.50,12.00,0,333.33,348.06,18.3,15.8,0.124,555440.9,555440.9,813,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940824,1005420.00
09/15/2016 08:00,2,0.602,ACTIVE,211.93,341.75,59.996,1473940803,"201051344000685","219011344069620",29.28,12.30,0,330.93,348.06,17.9,15.4,0.128,558214.5,558214.5,807,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940825,1005421.00
09/15/2016 08:00,2,0.590,ACTIVE,211.70,341.15,59.954,1473940803,"201051344000917","219011344069620",29.26,13.00,0,296.66,347.76,17.5,14.9,0.119,555175.5,555175.5,805,0,0,0,L,1122011218,0,121.10,121.33,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940826,1005422.00
09/15/2016 08:00,2,0.574,ACTIVE,211.70,340.55,59.959,1473940803,"201051344001145","219011344069620",29.70,12.00,0,298.17,348.06,17.3,14.8,0.115,560367.7,560367.7,805,0,0,0,L,1122011218,0,121.10,120.88,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940827,1005423.00
09/15/2016 08:00,2,0.619,ACTIVE,211.70,341.15,59.917,1473940803,"201051344000651","219011344069620",29.52,11.30,0,331.83,348.06,18.5,15.9,0.124,553478.0,553478.0,801,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940828,1005424.00
09/15/2016 08:00,2,0.539,ACTIVE,209.90,338.14,59.981,1473940803,"274151322000088","219011344069620",28.47,13.70,0,331.53,344.15,15.6,13.1,0.088,779717.1,779717.1,804,0,0,0,L,1151911521,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940829,1005425.00
09/15/2016 08:00,2,0.375,ACTIVE,211.03,428.61,59.928,1473940803,"274151322000068","219011344069620",40.71,15.00,0,335.14,436.43,15.5,13.0,0.084,672900.0,672900.0,826,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940830,1005426.00
09/15/2016 08:00,2,0.617,ACTIVE,211.48,340.25,59.922,1473940803,"201051344001135","219011344069620",29.76,12.00,0,331.23,347.76,18.7,16.1,0.124,549619.9,549619.9,802,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940831,1005427.00
09/15/2016 08:00,2,0.639,ACTIVE,211.03,339.95,59.954,1473940803,"201051344000594","219011344069620",29.32,12.30,0,330.63,346.86,19.0,16.4,0.124,560543.4,560543.4,805,0,0,0,L,1122011218,0,120.42,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940832,1005428.00
09/15/2016 08:00,2,0.625,ACTIVE,211.93,340.55,59.949,1473940803,"201051344001203","219011344069620",30.14,12.30,0,325.52,349.56,19.1,16.5,0.133,557824.4,557824.4,806,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940832,1005429.00
09/15/2016 08:00,2,0.557,ACTIVE,210.35,340.55,59.975,1473940803,"274151322000054","219011344069620",29.20,14.00,0,331.23,344.76,16.4,14.0,0.106,795762.4,795762.4,800,0,0,0,L,1151911521,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940833,1005430.00
09/15/2016 08:00,2,0.641,ACTIVE,211.70,339.95,59.949,1473940803,"201051344000867","219011344069620",29.20,12.70,0,332.13,347.46,19.0,16.4,0.124,547857.0,547857.0,807,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940834,1005431.00
09/15/2016 08:00,2,0.680,ACTIVE,211.48,340.85,59.981,1473940803,"201051344001093","219011344069620",30.42,13.00,0,297.57,349.56,21.0,18.3,0.137,554558.3,554558.3,806,0,0,0,L,1122011218,0,121.10,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940835,1005432.00
09/15/2016 08:00,2,0.576,ACTIVE,211.25,340.25,59.938,1473940803,"201051344000900","219011344069620",29.84,12.00,0,331.23,347.46,17.4,14.9,0.133,564654.5,564654.5,808,0,0,0,L,1122011218,0,120.65,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940836,1005433.00
09/15/2016 08:00,2,0.633,ACTIVE,211.48,339.95,59.917,1473940803,"201051344000648","219011344069620",29.72,11.30,0,332.73,348.06,19.1,16.5,0.124,553399.1,553399.1,805,0,0,0,L,1122011218,0,119.97,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940837,1005434.00
09/15/2016 08:00,2,0.617,ACTIVE,211.25,339.65,59.944,1473940803,"201051344000569","219011344069620",30.04,12.00,0,332.43,347.76,18.8,16.2,0.128,564640.7,564640.7,809,0,0,0,L,1122011218,0,119.97,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940838,1005435.00
09/15/2016 08:00,2,0.607,ACTIVE,211.48,339.34,59.938,1473940803,"201051344000983","219011344069620",30.10,12.00,0,331.23,347.16,18.6,16.0,0.128,557105.2,557105.2,813,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940839,1005436.00
09/15/2016 08:00,2,0.611,ACTIVE,211.48,339.95,59.949,1473940803,"201051344001158","219011344069620",29.86,11.70,0,331.23,347.46,18.5,15.9,0.133,548814.2,548814.2,806,0,0,0,L,1122011218,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940840,1005437.00
09/15/2016 08:00,2,0.621,ACTIVE,211.70,340.85,59.944,1473940803,"201051344000576","219011344069620",30.04,12.00,0,332.13,348.36,18.9,16.3,0.124,556374.1,556374.1,811,0,0,0,L,1122011218,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940841,1005438.00
09/15/2016 08:00,2,0.539,ACTIVE,210.57,337.84,59.938,1473940803,"274151322000087","219011344069620",28.59,14.30,0,329.13,345.06,15.6,13.1,0.088,767882.5,767882.5,810,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473940842,1005439.00
09/15/2016 08:15,2,1.053,ACTIVE,213.29,346.86,59.996,1473941703,"201051344000645","219011344069620",29.78,13.70,0,332.13,359.78,31.8,28.8,0.243,555851.5,555851.5,810,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941704,1005440.00
09/15/2016 08:15,2,0.992,ACTIVE,211.03,345.66,60.007,1473941703,"274151322000085","219011344069620",29.74,14.30,0,331.83,352.57,29.9,26.9,0.186,795471.3,795471.3,805,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941705,1005441.00
09/15/2016 08:15,2,1.049,ACTIVE,213.06,348.06,60.007,1473941703,"201051344000633","219011344069620",30.12,13.30,0,331.83,360.38,32.0,29.0,0.252,547427.3,547427.3,809,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941706,1005442.00
09/15/2016 08:15,2,1.078,ACTIVE,213.06,346.56,59.981,1473941703,"201051344000469","219011344069620",30.18,12.70,0,330.03,360.08,33.0,29.9,0.261,550009.6,550009.6,812,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941707,1005443.00
09/15/2016 08:15,2,1.035,ACTIVE,212.16,345.66,59.986,1473941703,"201051344000646","219011344069620",30.28,13.70,0,331.53,358.88,31.8,28.8,0.243,550571.4,550571.4,805,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941708,1005444.00
09/15/2016 08:15,2,1.041,ACTIVE,210.80,342.95,59.996,1473941703,"274151322000052","219011344069620",30.02,15.30,0,330.93,354.07,31.7,28.7,0.203,817536.1,817536.1,804,0,0,0,L,1151911521,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941709,1005445.00
09/15/2016 08:15,2,0.982,ACTIVE,212.83,345.66,59.996,1473941703,"201051344000585","219011344069620",30.14,14.30,0,332.13,357.68,30.0,27.0,0.230,560475.2,560475.2,809,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941709,1005446.00
09/15/2016 08:15,2,1.047,ACTIVE,212.38,345.66,59.991,1473941703,"201051344001230","219011344069620",30.34,14.30,0,330.93,358.28,32.2,29.2,0.247,553587.2,553587.2,806,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941710,1005447.00
09/15/2016 08:15,2,1.025,ACTIVE,213.06,346.56,59.949,1473941703,"201051344000582","219011344069620",30.08,13.30,0,332.43,359.18,31.3,28.3,0.239,546353.4,546353.4,803,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941711,1005448.00
09/15/2016 08:15,2,1.104,ACTIVE,212.16,346.26,59.986,1473941703,"201051344000955","219011344069620",30.61,14.00,0,331.23,359.18,34.3,31.1,0.270,560291.1,560291.1,803,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941712,1005449.00
09/15/2016 08:15,2,0.676,ACTIVE,211.25,433.42,59.996,1473941703,"274151322000094","219011344069620",40.77,15.30,0,332.13,440.94,28.0,25.1,0.186,672469.7,672469.7,828,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941713,1005450.00
09/15/2016 08:15,2,1.055,ACTIVE,213.06,346.56,59.996,1473941703,"201051344000579","219011344069620",30.81,13.70,0,331.53,359.48,33.0,29.9,0.247,564335.9,564335.9,805,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941714,1005451.00
09/15/2016 08:15,2,1.104,ACTIVE,212.38,345.96,60.002,1473941703,"201051344000890","219011344069620",29.90,14.30,0,331.23,359.48,33.4,30.3,0.252,557550.5,557550.5,805,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941715,1005452.00
09/15/2016 08:15,2,1.082,ACTIVE,212.83,346.86,59.986,1473941703,"201051344000438","219011344069620",30.51,13.70,0,332.73,360.69,33.5,30.4,0.252,558999.8,558999.8,806,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941716,1005453.00
09/15/2016 08:15,2,1.084,ACTIVE,212.83,346.26,59.996,1473941703,"201051344000417","219011344069620",30.20,13.70,0,332.43,359.48,33.2,30.1,0.256,550096.0,550096.0,805,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941717,1005454.00
09/15/2016 08:15,2,0.971,ACTIVE,211.25,344.45,59.986,1473941703,"274151322000083","219011344069620",29.68,14.30,0,330.93,352.57,29.2,26.2,0.203,810103.9,810103.9,803,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941718,1005455.00
09/15/2016 08:15,2,1.072,ACTIVE,211.93,343.25,59.981,1473941703,"274151322000076","219011344069620",30.65,15.30,0,333.33,354.97,33.2,30.2,0.225,864666.4,864666.4,808,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941719,1005456.00
09/15/2016 08:15,2,1.098,ACTIVE,212.83,346.56,59.959,1473941703,"201051344000868","219011344069620",29.68,13.30,0,330.33,359.18,33.0,30.0,0.252,548800.4,548800.4,806,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941719,1005457.00
09/15/2016 08:15,2,0.980,ACTIVE,211.03,343.25,59.970,1473941703,"274151322000095","219011344069620",30.57,14.00,0,331.83,352.87,30.4,27.4,0.199,855949.2,855949.2,808,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941720,1005458.00
09/15/2016 08:15,2,1.061,ACTIVE,212.83,347.76,59.986,1473941703,"201051344000988","219011344069620",29.68,13.70,0,330.33,360.99,31.9,28.9,0.265,531554.6,531554.6,806,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941721,1005459.00
09/15/2016 08:15,2,1.039,ACTIVE,212.61,345.66,59.996,1473941703,"201051344001025","219011344069620",30.18,13.30,0,331.83,359.18,31.8,28.8,0.243,559149.2,559149.2,805,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941722,1005460.00
09/15/2016 08:15,2,1.035,ACTIVE,213.06,346.56,59.975,1473941703,"201051344000458","219011344069620",30.24,14.30,0,331.23,359.78,31.7,28.7,0.243,556156.7,556156.7,813,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941723,1005461.00
09/15/2016 08:15,2,1.035,ACTIVE,213.51,347.46,59.991,1473941703,"201051344000853","219011344069620",30.51,13.00,0,332.43,360.69,32.0,29.0,0.243,555446.4,555446.4,814,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941724,1005462.00
09/15/2016 08:15,2,1.033,ACTIVE,212.61,346.56,59.975,1473941703,"201051344000685","219011344069620",30.26,14.00,0,331.23,359.18,31.7,28.6,0.256,558219.9,558219.9,808,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941725,1005463.00
09/15/2016 08:15,2,1.012,ACTIVE,212.83,346.26,59.986,1473941703,"201051344000917","219011344069620",30.08,14.70,0,330.63,358.88,30.9,27.9,0.239,555180.7,555180.7,806,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941726,1005464.00
09/15/2016 08:15,2,1.006,ACTIVE,212.83,345.96,59.986,1473941703,"201051344001145","219011344069620",30.22,13.70,0,333.03,358.88,30.8,27.8,0.234,560372.9,560372.9,806,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941727,1005465.00
09/15/2016 08:15,2,1.062,ACTIVE,212.83,346.56,59.986,1473941703,"201051344000651","219011344069620",29.98,12.70,0,332.43,360.08,32.3,29.3,0.247,553483.6,553483.6,802,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941727,1005466.00
09/15/2016 08:15,2,0.996,ACTIVE,210.80,340.85,59.996,1473941703,"274151322000088","219011344069620",29.20,15.30,0,330.33,353.17,29.4,26.5,0.194,779722.0,779722.0,805,0,0,0,L,1151911521,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941728,1005467.00
09/15/2016 08:15,2,0.719,ACTIVE,211.93,422.00,59.981,1473941703,"274151322000068","219011344069620",39.84,17.30,0,332.13,444.54,28.8,25.9,0.181,672904.9,672904.9,827,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941729,1005468.00
09/15/2016 08:15,2,1.061,ACTIVE,212.38,345.66,59.991,1473941703,"201051344001135","219011344069620",30.22,13.70,0,331.83,358.88,32.5,29.4,0.252,549625.5,549625.5,803,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941730,1005469.00
09/15/2016 08:15,2,1.074,ACTIVE,212.38,346.26,59.991,1473941703,"201051344000594","219011344069620",30.08,13.70,0,330.33,359.48,32.7,29.7,0.247,560549.1,560549.1,806,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941731,1005470.00
09/15/2016 08:15,2,1.074,ACTIVE,212.83,346.26,59.944,1473941703,"201051344001203","219011344069620",30.47,13.70,0,332.13,360.99,33.2,30.1,0.261,557830.1,557830.1,807,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941732,1005471.00
09/15/2016 08:15,2,1.020,ACTIVE,211.03,341.75,59.975,1473941703,"274151322000054","219011344069620",29.42,15.50,0,331.23,353.77,30.4,27.4,0.194,795767.5,795767.5,801,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941733,1005472.00
09/15/2016 08:15,2,1.082,ACTIVE,213.06,346.56,59.991,1473941703,"201051344000867","219011344069620",30.00,14.30,0,330.33,359.78,32.9,29.8,0.247,547862.7,547862.7,808,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941734,1005473.00
09/15/2016 08:15,2,1.145,ACTIVE,212.83,347.46,59.986,1473941703,"201051344001093","219011344069620",30.40,14.70,0,330.93,361.29,35.3,32.1,0.265,554564.5,554564.5,807,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941735,1005474.00
09/15/2016 08:15,2,1.020,ACTIVE,212.83,347.16,59.996,1473941703,"201051344000900","219011344069620",30.53,13.30,0,330.93,359.78,31.5,28.5,0.252,564659.9,564659.9,809,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941736,1005475.00
09/15/2016 08:15,2,1.057,ACTIVE,213.06,346.56,59.944,1473941703,"201051344000648","219011344069620",30.38,13.00,0,330.63,360.08,32.6,29.5,0.247,553404.8,553404.8,806,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941737,1005476.00
09/15/2016 08:15,2,1.068,ACTIVE,212.83,346.86,60.018,1473941703,"201051344000569","219011344069620",30.14,13.30,0,330.93,360.08,32.6,29.6,0.252,564646.3,564646.3,810,0,0,0,L,1122011218,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941738,1005477.00
09/15/2016 08:15,2,1.043,ACTIVE,213.06,345.36,59.970,1473941703,"201051344000983","219011344069620",30.47,13.30,0,331.23,359.48,32.2,29.2,0.252,557110.8,557110.8,814,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941739,1005478.00
09/15/2016 08:15,2,1.064,ACTIVE,213.06,346.56,59.975,1473941703,"201051344001158","219011344069620",30.04,13.00,0,330.33,360.38,32.4,29.3,0.256,548819.8,548819.8,807,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941739,1005479.00
09/15/2016 08:15,2,1.072,ACTIVE,213.51,347.76,60.018,1473941703,"201051344000576","219011344069620",30.02,13.00,0,331.83,360.69,32.7,29.6,0.247,556379.7,556379.7,812,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941741,1005480.00
09/15/2016 08:15,2,0.986,ACTIVE,211.25,342.65,59.949,1473941703,"274151322000087","219011344069620",29.18,16.70,0,331.23,353.17,29.1,26.2,0.186,767887.4,767887.4,811,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473941742,1005481.00
09/15/2016 08:30,2,1.555,ACTIVE,213.51,351.97,59.938,1473942603,"201051344000645","219011344069620",30.12,15.30,0,329.43,371.21,47.4,43.9,0.380,555860.5,555860.5,811,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942604,1005482.00
09/15/2016 08:30,2,1.508,ACTIVE,211.03,345.66,60.012,1473942603,"274151322000085","219011344069620",29.20,16.00,0,333.63,361.59,44.6,41.2,0.301,795479.8,795479.8,806,0,0,0,L,1151911521,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942605,1005483.00
09/15/2016 08:30,2,1.545,ACTIVE,212.83,352.57,59.986,1473942603,"201051344000633","219011344069620",30.28,15.00,0,334.24,371.81,47.4,43.8,0.393,547436.4,547436.4,810,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942606,1005484.00
09/15/2016 08:30,2,1.576,ACTIVE,213.06,351.67,59.970,1473942603,"201051344000469","219011344069620",30.36,14.30,0,333.63,371.51,48.5,44.9,0.398,550018.9,550018.9,813,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942607,1005485.00
09/15/2016 08:30,2,1.512,ACTIVE,211.93,351.37,59.981,1473942603,"201051344000646","219011344069620",30.43,15.30,0,333.33,370.00,46.6,43.1,0.384,550580.4,550580.4,806,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942608,1005486.00
09/15/2016 08:30,2,1.543,ACTIVE,210.57,353.77,59.975,1473942603,"274151322000052","219011344069620",29.96,17.00,0,333.03,362.49,46.8,43.2,0.318,817545.1,817545.1,805,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942609,1005487.00
09/15/2016 08:30,2,1.467,ACTIVE,212.61,351.07,59.981,1473942603,"201051344000585","219011344069620",30.22,16.00,0,334.54,369.10,44.9,41.4,0.367,560483.7,560483.7,810,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942610,1005488.00
09/15/2016 08:30,2,1.549,ACTIVE,212.16,350.17,59.981,1473942603,"201051344001230","219011344069620",30.40,16.70,0,331.83,369.40,47.7,44.1,0.384,553596.3,553596.3,807,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942611,1005489.00
09/15/2016 08:30,2,1.512,ACTIVE,212.61,351.37,59.933,1473942603,"201051344000582","219011344069620",30.14,15.00,0,334.24,370.60,46.2,42.7,0.367,546362.2,546362.2,804,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942612,1005490.00
09/15/2016 08:30,2,1.646,ACTIVE,211.70,350.77,59.975,1473942603,"201051344000955","219011344069620",30.22,15.50,0,332.73,371.21,50.4,46.8,0.415,560300.7,560300.7,804,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942613,1005491.00
09/15/2016 08:30,2,1.055,ACTIVE,211.03,424.71,59.986,1473942603,"274151322000094","219011344069620",39.48,17.50,0,335.14,456.57,42.1,38.7,0.278,672477.7,672477.7,829,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942613,1005492.00
09/15/2016 08:30,2,1.578,ACTIVE,213.06,351.67,60.007,1473942603,"201051344000579","219011344069620",30.14,15.50,0,332.13,371.21,48.2,44.6,0.393,564345.2,564345.2,806,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942614,1005493.00
09/15/2016 08:30,2,1.600,ACTIVE,212.16,351.07,59.986,1473942603,"201051344000890","219011344069620",30.14,16.00,0,333.33,371.21,48.8,45.2,0.380,557560.0,557560.0,806,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942615,1005494.00
09/15/2016 08:30,2,1.576,ACTIVE,212.61,351.97,59.986,1473942603,"201051344000438","219011344069620",30.73,15.30,0,333.93,372.11,49.1,45.5,0.398,559009.3,559009.3,807,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942616,1005495.00
09/15/2016 08:30,2,1.580,ACTIVE,212.38,351.37,60.012,1473942603,"201051344000417","219011344069620",30.02,15.80,0,333.33,370.30,48.0,44.4,0.393,550105.3,550105.3,806,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942617,1005496.00
09/15/2016 08:30,2,1.477,ACTIVE,211.03,352.27,60.023,1473942603,"274151322000083","219011344069620",29.66,16.30,0,333.93,360.99,44.3,40.9,0.314,810112.3,810112.3,804,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942618,1005497.00
09/15/2016 08:30,2,1.621,ACTIVE,211.70,348.06,59.981,1473942603,"274151322000076","219011344069620",30.69,17.30,0,334.24,364.59,50.4,46.7,0.349,864676.0,864676.0,809,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942619,1005498.00
09/15/2016 08:30,2,1.568,ACTIVE,212.61,351.67,59.986,1473942603,"201051344000868","219011344069620",30.45,15.00,0,333.63,370.30,48.4,44.8,0.384,548809.8,548809.8,807,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942620,1005499.00
09/15/2016 08:30,2,1.531,ACTIVE,210.80,344.15,59.981,1473942603,"274151322000095","219011344069620",30.49,16.00,0,333.03,362.49,47.3,43.7,0.314,855958.1,855958.1,809,0,0,0,L,1151911521,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942621,1005500.00
09/15/2016 08:30,2,1.586,ALERT,212.83,349.56,59.991,1473942603,"201051344000988","219011344069620",19.68,15.00,0,300.57,367.00,31.6,28.6,0.261,531562.2,531562.2,807,0,0,0,L,1122011218,0,121.10,122.01,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942622,1005501.00
09/15/2016 08:30,2,1.539,ACTIVE,212.38,351.07,60.018,1473942603,"201051344001025","219011344069620",30.12,15.50,0,333.33,370.30,46.9,43.4,0.380,559158.2,559158.2,806,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942623,1005502.00
09/15/2016 08:30,2,1.523,ACTIVE,212.61,351.67,59.981,1473942603,"201051344000458","219011344069620",30.45,15.80,0,334.24,370.30,47.0,43.5,0.393,556165.7,556165.7,814,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942624,1005503.00
