ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 08:30,2,1.549,ACTIVE,213.29,353.47,59.938,1473942603,"201051344000853","219011344069620",30.43,14.70,0,335.44,371.81,47.8,44.2,0.384,555455.5,555455.5,815,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942625,1005504.00
09/15/2016 08:30,2,1.533,ACTIVE,212.38,352.57,59.991,1473942603,"201051344000685","219011344069620",30.34,15.50,0,333.03,370.30,47.1,43.5,0.402,558228.9,558228.9,809,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942626,1005505.00
09/15/2016 08:30,2,1.498,ACTIVE,212.61,351.97,60.018,1473942603,"201051344000917","219011344069620",30.32,16.00,0,333.93,369.70,46.0,42.5,0.376,555189.5,555189.5,807,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942627,1005506.00
09/15/2016 08:30,2,1.484,ACTIVE,212.38,351.07,59.959,1473942603,"201051344001145","219011344069620",30.53,15.50,0,334.54,369.70,45.9,42.4,0.371,560381.7,560381.7,807,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942628,1005507.00
09/15/2016 08:30,2,1.570,ACTIVE,212.38,352.57,59.981,1473942603,"201051344000651","219011344069620",30.04,14.70,0,334.54,371.51,47.9,44.3,0.380,553492.8,553492.8,803,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942629,1005508.00
09/15/2016 08:30,2,1.486,ACTIVE,210.35,350.47,59.986,1473942603,"274151322000088","219011344069620",29.58,17.00,0,333.33,360.99,44.5,41.1,0.305,779730.5,779730.5,806,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942630,1005509.00
09/15/2016 08:30,2,1.021,ACTIVE,211.70,440.64,59.991,1473942603,"274151322000068","219011344069620",41.03,19.50,0,333.03,461.38,41.9,38.5,0.265,672913.0,672913.0,828,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942630,1005510.00
09/15/2016 08:30,2,1.572,ACTIVE,212.38,351.67,59.986,1473942603,"201051344001135","219011344069620",29.96,15.30,0,333.03,370.60,47.7,44.1,0.389,549634.7,549634.7,804,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942631,1005511.00
09/15/2016 08:30,2,1.586,ACTIVE,212.16,351.97,60.039,1473942603,"201051344000594","219011344069620",29.96,15.30,0,333.03,370.60,48.2,44.6,0.380,560558.4,560558.4,807,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942632,1005512.00
09/15/2016 08:30,2,1.594,ACTIVE,212.83,352.27,59.986,1473942603,"201051344001203","219011344069620",30.20,15.50,0,334.24,373.31,48.8,45.1,0.402,557839.6,557839.6,808,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942633,1005513.00
09/15/2016 08:30,2,1.521,ACTIVE,211.03,354.07,59.981,1473942603,"274151322000054","219011344069620",29.44,17.50,0,333.33,362.19,45.4,41.9,0.314,795776.1,795776.1,802,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942634,1005514.00
09/15/2016 08:30,2,1.588,ACTIVE,212.83,351.97,59.986,1473942603,"201051344000867","219011344069620",30.02,15.80,0,334.54,370.60,48.3,44.7,0.384,547872.0,547872.0,809,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942635,1005515.00
09/15/2016 08:30,2,1.662,ACTIVE,212.61,353.17,59.975,1473942603,"201051344001093","219011344069620",30.22,16.30,0,334.54,372.41,51.0,47.3,0.402,554574.4,554574.4,808,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942636,1005516.00
09/15/2016 08:30,2,1.545,ACTIVE,212.61,352.27,59.996,1473942603,"201051344000900","219011344069620",30.42,15.00,0,334.24,371.51,47.6,44.1,0.393,564669.0,564669.0,810,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942638,1005517.00
09/15/2016 08:30,2,1.566,ACTIVE,212.83,352.57,59.965,1473942603,"201051344000648","219011344069620",30.18,14.70,0,331.53,372.41,47.9,44.3,0.384,553414.1,553414.1,807,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942639,1005518.00
09/15/2016 08:30,2,1.568,ACTIVE,212.83,351.97,59.954,1473942603,"201051344000569","219011344069620",30.28,15.00,0,325.82,384.13,48.1,44.5,0.393,564655.6,564655.6,811,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942640,1005519.00
09/15/2016 08:30,2,1.562,ACTIVE,212.83,352.27,60.012,1473942603,"201051344000983","219011344069620",30.30,15.00,0,333.93,371.21,48.0,44.4,0.402,557120.0,557120.0,815,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942641,1005520.00
09/15/2016 08:30,2,1.590,ACTIVE,212.83,351.97,59.959,1473942603,"201051344001158","219011344069620",29.76,14.70,0,333.93,371.81,47.9,44.3,0.398,548829.0,548829.0,808,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942642,1005521.00
09/15/2016 08:30,2,1.578,ACTIVE,213.06,353.47,59.975,1473942603,"201051344000576","219011344069620",30.12,15.00,0,333.93,372.41,48.2,44.6,0.384,556389.0,556389.0,813,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942642,1005522.00
09/15/2016 08:30,2,1.479,ACTIVE,211.03,354.07,59.970,1473942603,"274151322000087","219011344069620",29.36,19.50,0,333.33,360.99,44.0,40.5,0.274,767895.7,767895.7,812,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473942643,1005523.00
09/15/2016 08:45,2,2.137,ACTIVE,214.41,358.28,59.991,1473943503,"201051344000645","219011344069620",30.04,17.30,0,335.74,388.34,65.1,60.9,0.526,555873.6,555873.6,812,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943504,1005524.00
09/15/2016 08:45,2,2.045,ACTIVE,212.16,359.78,59.981,1473943503,"274151322000085","219011344069620",29.00,18.30,0,334.24,370.60,60.0,56.0,0.411,795492.0,795492.0,807,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943505,1005525.00
09/15/2016 08:45,2,2.109,ACTIVE,214.19,358.58,60.034,1473943503,"201051344000633","219011344069620",30.32,17.00,0,335.14,388.04,64.8,60.6,0.544,547449.4,547449.4,811,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943506,1005526.00
09/15/2016 08:45,2,2.162,ACTIVE,214.19,359.48,59.981,1473943503,"201051344000469","219011344069620",30.12,16.30,0,333.33,388.34,66.0,61.7,0.552,550032.3,550032.3,814,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943507,1005527.00
09/15/2016 08:45,2,2.070,ACTIVE,213.29,358.88,59.954,1473943503,"201051344000646","219011344069620",30.40,17.00,0,333.33,385.03,63.7,59.6,0.530,550593.2,550593.2,807,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943508,1005528.00
09/15/2016 08:45,2,2.064,ACTIVE,211.48,359.48,59.928,1473943503,"274151322000052","219011344069620",29.82,19.50,0,333.63,371.51,62.3,58.2,0.420,817557.7,817557.7,806,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943509,1005529.00
09/15/2016 08:45,2,2.045,ACTIVE,214.19,359.48,60.028,1473943503,"201051344000585","219011344069620",30.14,18.70,0,335.74,385.63,62.5,58.4,0.521,560496.2,560496.2,811,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943510,1005530.00
09/15/2016 08:45,2,2.129,ACTIVE,213.29,356.78,60.023,1473943503,"201051344001230","219011344069620",30.18,19.50,0,333.33,382.93,65.1,60.9,0.535,553609.5,553609.5,808,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943511,1005531.00
09/15/2016 08:45,2,2.072,ACTIVE,214.19,358.28,60.012,1473943503,"201051344000582","219011344069620",30.16,17.00,0,334.84,388.04,63.4,59.3,0.508,546374.9,546374.9,805,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943512,1005532.00
09/15/2016 08:45,2,2.215,ACTIVE,213.06,359.48,59.996,1473943503,"201051344000955","219011344069620",30.20,17.30,0,332.73,384.43,67.8,63.5,0.570,560314.5,560314.5,805,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943512,1005533.00
09/15/2016 08:45,2,1.357,ACTIVE,211.70,439.13,59.970,1473943503,"274151322000094","219011344069620",40.33,20.00,0,334.54,464.08,55.8,51.9,0.389,672489.0,672489.0,830,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943513,1005534.00
09/15/2016 08:45,2,2.160,ACTIVE,214.41,358.88,60.018,1473943503,"201051344000579","219011344069620",30.02,17.30,0,335.44,388.94,65.7,61.5,0.548,564358.5,564358.5,807,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943514,1005535.00
09/15/2016 08:45,2,2.154,ACTIVE,213.51,358.28,59.991,1473943503,"201051344000890","219011344069620",30.47,18.70,0,333.63,385.03,66.5,62.3,0.539,557573.5,557573.5,807,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943515,1005536.00
09/15/2016 08:45,2,2.176,ACTIVE,213.51,358.88,59.949,1473943503,"201051344000438","219011344069620",30.20,17.30,0,335.44,388.04,66.5,62.3,0.548,559022.8,559022.8,808,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943516,1005537.00
09/15/2016 08:45,2,2.133,ACTIVE,213.74,358.28,59.981,1473943503,"201051344000417","219011344069620",30.02,17.80,0,333.03,386.23,64.8,60.7,0.539,550118.4,550118.4,807,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943517,1005538.00
09/15/2016 08:45,2,1.957,ACTIVE,211.70,350.17,60.012,1473943503,"274151322000083","219011344069620",29.94,18.70,0,334.24,370.30,59.3,55.3,0.411,810124.3,810124.3,805,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943518,1005539.00
09/15/2016 08:45,2,2.230,ACTIVE,212.38,360.69,59.975,1473943503,"274151322000076","219011344069620",30.53,19.80,0,335.44,375.11,68.9,64.6,0.482,864689.9,864689.9,810,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943519,1005540.00
09/15/2016 08:45,2,2.168,ACTIVE,213.74,357.98,60.012,1473943503,"201051344000868","219011344069620",29.94,16.70,0,333.63,383.83,65.8,61.6,0.535,548823.0,548823.0,808,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943520,1005541.00
09/15/2016 08:45,2,2.148,ACTIVE,211.48,347.46,59.981,1473943503,"274151322000095","219011344069620",30.30,18.30,0,332.73,373.01,65.9,61.7,0.438,855971.3,855971.3,810,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943521,1005542.00
09/15/2016 08:45,2,2.205,ACTIVE,213.96,354.37,59.938,1473943503,"201051344000988","219011344069620",19.40,17.00,0,335.74,374.21,43.4,39.9,0.367,531570.7,531570.7,809,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943522,1005543.00
09/15/2016 08:45,2,2.084,ACTIVE,213.74,357.38,60.018,1473943503,"201051344001025","219011344069620",30.59,18.00,0,335.14,385.93,64.7,60.5,0.521,559171.2,559171.2,807,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943522,1005544.00
09/15/2016 08:45,2,2.146,ACTIVE,213.96,359.18,59.933,1473943503,"201051344000458","219011344069620",29.62,17.50,0,335.74,387.74,64.4,60.2,0.552,556178.7,556178.7,815,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943523,1005545.00
09/15/2016 08:45,2,2.109,ACTIVE,214.64,360.08,59.975,1473943503,"201051344000853","219011344069620",30.40,16.70,0,336.34,388.64,64.9,60.7,0.544,555468.6,555468.6,816,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943524,1005546.00
09/15/2016 08:45,2,2.127,ACTIVE,213.74,359.18,59.965,1473943503,"201051344000685","219011344069620",30.06,17.30,0,334.54,386.53,64.7,60.5,0.561,558241.9,558241.9,810,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943525,1005547.00
09/15/2016 08:45,2,2.086,ACTIVE,213.74,358.58,59.944,1473943503,"201051344000917","219011344069620",30.14,18.00,0,335.44,386.23,63.7,59.6,0.535,555202.3,555202.3,808,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943526,1005548.00
09/15/2016 08:45,2,2.057,ACTIVE,213.51,358.58,59.991,1473943503,"201051344001145","219011344069620",30.42,17.30,0,335.44,385.63,63.4,59.3,0.521,560394.4,560394.4,808,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943527,1005549.00
09/15/2016 08:45,2,2.172,ACTIVE,213.96,359.18,59.996,1473943503,"201051344000651","219011344069620",29.78,17.00,0,336.34,388.64,65.5,61.3,0.535,553506.0,553506.0,804,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943528,1005550.00
09/15/2016 08:45,2,2.047,ACTIVE,211.25,355.58,59.986,1473943503,"274151322000088","219011344069620",29.06,19.00,0,333.03,370.30,60.3,56.3,0.402,779742.6,779742.6,807,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943529,1005551.00
09/15/2016 08:45,2,1.381,ACTIVE,212.61,439.43,60.012,1473943503,"274151322000068","219011344069620",40.41,21.80,0,336.04,463.48,56.2,52.4,0.371,672924.4,672924.4,829,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943530,1005552.00
09/15/2016 08:45,2,2.121,ACTIVE,213.51,358.58,59.981,1473943503,"201051344001135","219011344069620",30.10,17.50,0,334.24,385.93,64.7,60.5,0.535,549647.8,549647.8,805,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943530,1005553.00
09/15/2016 08:45,2,2.168,ACTIVE,213.51,357.38,59.981,1473943503,"201051344000594","219011344069620",29.96,17.30,0,333.33,383.53,65.8,61.5,0.535,560571.6,560571.6,808,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943531,1005554.00
09/15/2016 08:45,2,2.152,ACTIVE,214.19,359.48,59.991,1473943503,"201051344001203","219011344069620",30.57,17.80,0,336.04,389.84,66.6,62.4,0.561,557853.0,557853.0,809,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943532,1005555.00
09/15/2016 08:45,2,2.062,ACTIVE,211.93,347.46,60.007,1473943503,"274151322000054","219011344069620",29.20,19.80,0,332.73,371.51,61.0,56.9,0.411,795788.4,795788.4,803,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943533,1005556.00
09/15/2016 08:45,2,2.174,ACTIVE,213.96,357.98,59.991,1473943503,"201051344000867","219011344069620",29.78,17.80,0,333.93,384.13,65.6,61.4,0.535,547885.3,547885.3,810,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943534,1005557.00
09/15/2016 08:45,2,2.232,ACTIVE,213.74,358.58,59.991,1473943503,"201051344001093","219011344069620",30.16,18.70,0,334.84,389.84,68.2,63.9,0.548,554588.3,554588.3,809,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943535,1005558.00
09/15/2016 08:45,2,2.160,ACTIVE,213.96,359.18,59.991,1473943503,"201051344000900","219011344069620",30.06,17.00,0,334.24,388.64,65.8,61.6,0.544,564682.2,564682.2,811,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943536,1005559.00
09/15/2016 08:45,2,2.143,ACTIVE,213.96,358.58,59.991,1473943503,"201051344000648","219011344069620",29.96,16.70,0,335.44,387.74,65.0,60.8,0.530,553427.2,553427.2,808,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943537,1005560.00
09/15/2016 08:45,2,2.131,ACTIVE,213.96,359.78,59.986,1473943503,"201051344000569","219011344069620",30.12,16.70,0,335.74,386.83,65.0,60.8,0.530,564668.7,564668.7,812,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943538,1005561.00
09/15/2016 08:45,2,2.148,ACTIVE,214.19,360.38,59.991,1473943503,"201051344000983","219011344069620",30.14,16.70,0,334.54,387.14,65.6,61.4,0.557,557133.1,557133.1,816,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943539,1005562.00
09/15/2016 08:45,2,2.141,ACTIVE,214.19,358.88,60.018,1473943503,"201051344001158","219011344069620",30.12,16.70,0,335.14,388.94,65.3,61.1,0.548,548842.1,548842.1,809,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943540,1005563.00
09/15/2016 08:45,2,2.152,ACTIVE,214.41,360.08,60.012,1473943503,"201051344000576","219011344069620",29.88,16.70,0,335.14,389.54,65.2,61.0,0.544,556402.1,556402.1,814,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943541,1005564.00
09/15/2016 08:45,2,2.004,ACTIVE,212.16,349.86,60.002,1473943503,"274151322000087","219011344069620",29.30,22.80,0,333.33,369.40,59.5,55.5,0.389,767907.7,767907.7,813,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473943542,1005565.00
09/15/2016 09:00,2,2.746,ACTIVE,215.32,350.77,60.018,1473944403,"201051344000645","219011344069620",29.58,20.70,0,336.04,397.96,82.3,77.5,0.376,555890.9,555890.9,813,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944404,1005566.00
09/15/2016 09:00,2,2.604,ACTIVE,212.16,348.66,60.002,1473944403,"274151322000085","219011344069620",28.78,20.70,0,335.74,379.02,76.0,71.4,0.530,795507.9,795507.9,808,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944405,1005567.00
09/15/2016 09:00,2,2.695,ACTIVE,214.87,351.67,60.012,1473944403,"201051344000633","219011344069620",30.00,20.30,0,335.74,398.86,81.9,77.2,0.384,547466.7,547466.7,812,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944406,1005568.00
09/15/2016 09:00,2,2.738,ACTIVE,215.09,351.37,60.018,1473944403,"201051344000469","219011344069620",29.96,19.50,0,336.04,398.86,83.1,78.3,0.393,550049.8,550049.8,815,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944407,1005569.00
09/15/2016 09:00,2,2.676,ACTIVE,213.74,349.26,60.007,1473944403,"201051344000646","219011344069620",29.82,19.50,0,335.14,393.45,80.9,76.1,0.380,550610.1,550610.1,808,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944408,1005570.00
09/15/2016 09:00,2,2.631,ACTIVE,212.16,362.79,60.012,1473944403,"274151322000052","219011344069620",29.58,22.00,0,334.54,379.92,78.8,74.1,0.552,817574.3,817574.3,807,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944409,1005571.00
09/15/2016 09:00,2,2.584,ACTIVE,214.41,362.19,60.018,1473944403,"201051344000585","219011344069620",30.36,21.30,0,336.94,394.65,79.5,74.8,0.658,560512.9,560512.9,812,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944410,1005572.00
09/15/2016 09:00,2,2.709,ACTIVE,213.51,347.76,60.012,1473944403,"201051344001230","219011344069620",30.08,22.80,0,334.24,391.04,82.5,77.8,0.389,553626.8,553626.8,809,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944411,1005573.00
09/15/2016 09:00,2,2.795,ACTIVE,213.74,349.26,59.986,1473944403,"201051344000955","219011344069620",30.04,20.30,0,335.14,393.45,85.0,80.1,0.402,560332.5,560332.5,806,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944413,1005574.00
09/15/2016 09:00,2,1.754,ACTIVE,212.61,435.23,60.023,1473944403,"274151322000094","219011344069620",40.59,22.50,0,400.96,461.38,71.5,67.1,0.473,672503.9,672503.9,831,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944414,1005575.00
09/15/2016 09:00,2,2.729,ACTIVE,215.09,351.67,60.002,1473944403,"201051344000579","219011344069620",30.02,20.70,0,336.34,397.35,82.9,78.1,0.384,564376.0,564376.0,808,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944415,1005576.00
09/15/2016 09:00,2,2.754,ACTIVE,213.74,349.26,60.028,1473944403,"201051344000890","219011344069620",30.06,22.30,0,335.74,394.95,83.8,79.0,0.380,557591.2,557591.2,808,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944416,1005577.00
09/15/2016 09:00,2,2.727,ACTIVE,214.19,350.17,60.028,1473944403,"201051344000438","219011344069620",30.45,20.30,0,336.94,396.45,84.1,79.2,0.393,559040.5,559040.5,809,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944417,1005578.00
09/15/2016 09:00,2,2.697,ACTIVE,214.19,349.86,60.034,1473944403,"201051344000417","219011344069620",29.90,21.30,0,335.74,393.45,81.8,77.0,0.384,550135.6,550135.6,808,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944418,1005579.00
09/15/2016 09:00,2,2.541,ACTIVE,212.38,351.07,60.012,1473944403,"274151322000083","219011344069620",29.46,21.30,0,334.84,379.02,75.8,71.3,0.535,810140.1,810140.1,806,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944419,1005580.00
09/15/2016 09:00,2,2.824,ACTIVE,213.29,354.07,60.007,1473944403,"274151322000076","219011344069620",30.51,24.30,0,335.74,380.82,87.3,82.3,0.336,864708.3,864708.3,811,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944420,1005581.00
09/15/2016 09:00,2,2.768,ACTIVE,214.64,350.17,60.012,1473944403,"201051344000868","219011344069620",29.48,20.30,0,335.14,397.05,82.6,77.8,0.376,548840.5,548840.5,809,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944421,1005582.00
09/15/2016 09:00,2,2.760,ACTIVE,212.16,356.78,60.012,1473944403,"274151322000095","219011344069620",30.04,22.80,0,334.54,379.62,84.0,79.1,0.318,855989.0,855989.0,811,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944422,1005583.00
09/15/2016 09:00,2,2.758,ACTIVE,214.87,357.08,60.012,1473944403,"201051344000988","219011344069620",19.56,19.50,0,337.24,382.63,54.7,50.8,0.455,531582.1,531582.1,810,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944422,1005584.00
09/15/2016 09:00,2,2.688,ACTIVE,214.19,349.56,60.044,1473944403,"201051344001025","219011344069620",30.16,21.00,0,337.54,394.05,82.1,77.3,0.376,559188.4,559188.4,808,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944423,1005585.00
09/15/2016 09:00,2,2.699,ACTIVE,215.09,350.77,60.012,1473944403,"201051344000458","219011344069620",29.90,21.00,0,336.64,397.96,81.7,76.9,0.393,556195.9,556195.9,816,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944424,1005586.00
09/15/2016 09:00,2,2.709,ACTIVE,215.54,352.57,60.023,1473944403,"201051344000853","219011344069620",29.94,19.80,0,334.54,398.26,82.2,77.4,0.380,555485.9,555485.9,817,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944425,1005587.00
09/15/2016 09:00,2,2.705,ACTIVE,213.74,349.86,59.996,1473944403,"201051344000685","219011344069620",29.98,20.00,0,337.24,394.05,82.1,77.3,0.393,558259.2,558259.2,811,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944426,1005588.00
09/15/2016 09:00,2,2.660,ACTIVE,214.41,350.17,60.007,1473944403,"201051344000917","219011344069620",30.06,21.00,0,336.94,394.95,81.0,76.2,0.371,555219.3,555219.3,809,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944427,1005589.00
09/15/2016 09:00,2,2.652,ACTIVE,213.96,349.86,59.986,1473944403,"201051344001145","219011344069620",30.02,19.80,0,336.94,393.75,80.7,75.9,0.367,560411.3,560411.3,809,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944428,1005590.00
09/15/2016 09:00,2,2.725,ACTIVE,214.41,350.17,60.055,1473944403,"201051344000651","219011344069620",29.98,20.00,0,336.04,397.96,82.7,77.9,0.384,553523.4,553523.4,805,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944429,1005591.00
09/15/2016 09:00,2,2.615,ACTIVE,212.16,355.88,60.007,1473944403,"274151322000088","219011344069620",28.73,21.30,0,334.84,379.62,76.1,71.5,0.526,779758.6,779758.6,808,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944430,1005592.00
09/15/2016 09:00,2,1.822,ACTIVE,213.29,431.62,59.986,1473944403,"274151322000068","219011344069620",39.30,23.80,0,400.96,463.78,72.0,67.6,0.495,672939.4,672939.4,830,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944431,1005593.00
09/15/2016 09:00,2,2.713,ACTIVE,214.19,348.96,60.023,1473944403,"201051344001135","219011344069620",29.84,20.00,0,335.74,393.75,82.0,77.3,0.380,549665.0,549665.0,806,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944432,1005594.00
09/15/2016 09:00,2,2.727,ACTIVE,214.19,350.47,59.991,1473944403,"201051344000594","219011344069620",30.00,20.30,0,334.54,396.15,82.8,78.0,0.380,560589.1,560589.1,809,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944433,1005595.00
09/15/2016 09:00,2,2.768,ACTIVE,214.41,349.86,59.996,1473944403,"201051344001203","219011344069620",30.08,21.50,0,337.24,398.56,84.4,79.5,0.402,557870.8,557870.8,810,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944434,1005596.00
09/15/2016 09:00,2,2.627,ACTIVE,212.61,366.40,60.018,1473944403,"274151322000054","219011344069620",28.92,22.00,0,334.54,380.52,77.0,72.4,0.535,795804.6,795804.6,804,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944435,1005597.00
09/15/2016 09:00,2,2.750,ACTIVE,214.87,349.56,59.986,1473944403,"201051344000867","219011344069620",29.76,21.50,0,336.94,396.75,82.8,78.0,0.376,547902.8,547902.8,811,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944435,1005598.00
09/15/2016 09:00,2,2.801,ACTIVE,214.41,350.77,60.002,1473944403,"201051344001093","219011344069620",30.16,21.80,0,336.04,396.45,85.6,80.7,0.393,554606.4,554606.4,810,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944436,1005599.00
09/15/2016 09:00,2,2.732,ACTIVE,214.87,351.07,60.007,1473944403,"201051344000900","219011344069620",30.08,19.80,0,335.74,399.76,83.3,78.5,0.380,564699.7,564699.7,812,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944437,1005600.00
09/15/2016 09:00,2,2.695,ACTIVE,214.87,351.07,60.007,1473944403,"201051344000648","219011344069620",30.02,19.80,0,336.04,398.56,82.0,77.2,0.380,553444.5,553444.5,809,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944438,1005601.00
09/15/2016 09:00,2,2.693,ACTIVE,215.09,351.37,60.023,1473944403,"201051344000569","219011344069620",30.08,19.50,0,336.04,397.96,82.0,77.3,0.376,564685.9,564685.9,813,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944439,1005602.00
09/15/2016 09:00,2,2.691,ACTIVE,215.09,350.47,60.007,1473944403,"201051344000983","219011344069620",30.32,20.70,0,336.64,397.96,82.6,77.8,0.393,557150.6,557150.6,817,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944440,1005603.00
09/15/2016 09:00,2,2.750,ACTIVE,215.32,351.67,60.002,1473944403,"201051344001158","219011344069620",29.50,20.00,0,335.44,398.26,82.2,77.5,0.389,548859.5,548859.5,810,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944441,1005604.00
09/15/2016 09:00,2,2.723,ACTIVE,215.32,353.17,60.012,1473944403,"201051344000576","219011344069620",29.82,19.80,0,334.54,399.16,82.3,77.5,0.384,556419.5,556419.5,815,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944442,1005605.00
09/15/2016 09:00,2,2.580,ACTIVE,212.38,351.37,60.002,1473944403,"274151322000087","219011344069620",28.86,26.30,0,335.44,376.92,75.5,70.9,0.473,767923.5,767923.5,814,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944443,1005606.00
09/15/2016 09:00,2,2.658,ACTIVE,214.19,349.26,59.991,1473944403,"201051344000582","219011344069620",30.14,19.50,0,337.24,395.85,81.0,76.3,0.371,546392.5,546392.5,806,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473944444,1005607.00
09/15/2016 09:15,2,3.281,ACTIVE,215.32,351.97,59.949,1473945303,"201051344000645","219011344069620",29.46,24.30,0,338.14,373.91,98.0,92.6,0.451,555912.1,555912.1,814,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945304,1005608.00
09/15/2016 09:15,2,3.123,ACTIVE,212.38,355.28,59.928,1473945303,"274151322000085","219011344069620",28.33,25.30,0,334.84,380.52,89.5,84.5,0.349,795527.4,795527.4,809,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945305,1005609.00
09/15/2016 09:15,2,3.256,ACTIVE,214.87,352.27,59.970,1473945303,"201051344000633","219011344069620",29.68,24.30,0,335.74,374.21,97.9,92.5,0.464,547487.8,547487.8,813,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945306,1005610.00
09/15/2016 09:15,2,3.270,ACTIVE,215.32,351.67,59.959,1473945303,"201051344000469","219011344069620",29.72,22.80,0,335.14,374.21,98.5,93.1,0.473,550071.1,550071.1,816,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945307,1005611.00
09/15/2016 09:15,2,3.193,ACTIVE,213.74,350.47,59.959,1473945303,"201051344000646","219011344069620",29.78,23.80,0,333.93,372.71,96.4,91.1,0.442,550631.0,550631.0,809,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945308,1005612.00
09/15/2016 09:15,2,3.176,ACTIVE,212.16,345.36,59.949,1473945303,"274151322000052","219011344069620",29.08,27.30,0,333.93,381.12,93.6,88.4,0.358,817594.6,817594.6,808,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945309,1005613.00
09/15/2016 09:15,2,3.170,ACTIVE,214.87,351.37,59.975,1473945303,"201051344000585","219011344069620",29.68,26.00,0,334.84,391.64,95.3,90.0,0.446,560533.5,560533.5,813,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945310,1005614.00
09/15/2016 09:15,2,3.238,ACTIVE,213.96,349.56,59.954,1473945303,"201051344001230","219011344069620",29.78,26.50,0,334.24,372.11,97.7,92.4,0.460,553648.0,553648.0,810,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945311,1005615.00
09/15/2016 09:15,2,3.170,ACTIVE,214.87,351.37,59.938,1473945303,"201051344000582","219011344069620",29.84,23.00,0,334.54,373.01,95.8,90.5,0.438,546412.6,546412.6,807,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945311,1005616.00
09/15/2016 09:15,2,3.346,ACTIVE,213.74,350.17,59.922,1473945303,"201051344000955","219011344069620",29.62,24.00,0,334.54,373.01,100.4,95.0,0.473,560354.4,560354.4,807,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945312,1005617.00
09/15/2016 09:15,2,2.072,ACTIVE,212.16,427.71,59.944,1473945303,"274151322000094","219011344069620",40.30,28.30,0,403.07,470.09,85.4,80.5,0.327,672522.2,672522.2,832,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945313,1005618.00
09/15/2016 09:15,2,3.279,ACTIVE,215.32,351.97,59.959,1473945303,"201051344000579","219011344069620",29.68,24.50,0,336.94,373.91,98.5,93.2,0.477,564397.4,564397.4,809,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945314,1005619.00
09/15/2016 09:15,2,3.312,ACTIVE,213.96,349.86,59.949,1473945303,"201051344000890","219011344069620",29.52,26.00,0,334.54,373.01,99.1,93.7,0.455,557612.7,557612.7,809,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945315,1005620.00
09/15/2016 09:15,2,3.262,ACTIVE,214.19,351.67,59.949,1473945303,"201051344000438","219011344069620",30.12,23.80,0,335.14,373.61,99.5,94.1,0.468,559062.1,559062.1,810,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945316,1005621.00
09/15/2016 09:15,2,3.219,ACTIVE,214.41,351.07,59.986,1473945303,"201051344000417","219011344069620",29.64,25.50,0,334.24,372.11,96.7,91.4,0.460,550156.6,550156.6,809,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945317,1005622.00
09/15/2016 09:15,2,3.074,ACTIVE,211.93,354.07,59.938,1473945303,"274151322000083","219011344069620",29.04,27.00,0,334.24,380.22,90.4,85.3,0.358,810159.6,810159.6,807,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945318,1005623.00
09/15/2016 09:15,2,3.393,ACTIVE,212.61,345.06,59.975,1473945303,"274151322000076","219011344069620",30.08,28.00,0,334.84,366.40,103.3,97.8,0.407,864730.8,864730.8,812,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945319,1005624.00
09/15/2016 09:15,2,3.312,ACTIVE,214.64,350.47,59.954,1473945303,"201051344000868","219011344069620",29.30,23.50,0,334.84,372.71,98.3,93.0,0.451,548861.8,548861.8,810,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945320,1005625.00
09/15/2016 09:15,2,3.281,ACTIVE,211.70,346.56,59.959,1473945303,"274151322000095","219011344069620",30.06,27.80,0,334.24,365.80,99.9,94.5,0.384,856010.6,856010.6,812,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945321,1005626.00
09/15/2016 09:15,2,3.297,ACTIVE,215.09,358.58,59.938,1473945303,"201051344000988","219011344069620",19.38,22.30,0,336.04,385.03,64.7,60.5,0.544,531596.0,531596.0,811,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945321,1005627.00
09/15/2016 09:15,2,3.248,ACTIVE,214.41,350.17,59.975,1473945303,"201051344001025","219011344069620",29.66,26.30,0,334.54,372.71,97.6,92.3,0.451,559209.5,559209.5,809,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945322,1005628.00
09/15/2016 09:15,2,3.238,ACTIVE,215.09,351.37,59.959,1473945303,"201051344000458","219011344069620",29.66,25.00,0,336.04,373.31,97.2,91.9,0.473,556216.9,556216.9,817,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945323,1005629.00
09/15/2016 09:15,2,3.244,ACTIVE,215.54,352.57,59.959,1473945303,"201051344000853","219011344069620",29.72,24.00,0,339.34,376.31,97.7,92.4,0.464,555507.0,555507.0,818,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945324,1005630.00
09/15/2016 09:15,2,3.193,ACTIVE,213.96,351.67,59.944,1473945303,"201051344000685","219011344069620",30.16,23.50,0,334.24,373.01,97.5,92.2,0.473,558280.3,558280.3,812,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945325,1005631.00
09/15/2016 09:15,2,3.178,ACTIVE,214.41,351.07,59.954,1473945303,"201051344000917","219011344069620",29.96,25.00,0,333.63,373.01,96.4,91.1,0.451,555240.1,555240.1,810,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945326,1005632.00
09/15/2016 09:15,2,3.158,ACTIVE,214.19,350.77,59.959,1473945303,"201051344001145","219011344069620",30.12,24.30,0,335.44,372.71,96.3,91.0,0.442,560432.1,560432.1,810,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945327,1005633.00
09/15/2016 09:15,2,3.254,ACTIVE,214.87,352.57,59.959,1473945303,"201051344000651","219011344069620",29.78,23.80,0,335.74,374.21,98.2,92.9,0.455,553544.7,553544.7,806,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945328,1005634.00
09/15/2016 09:15,2,3.156,ACTIVE,211.70,347.16,59.965,1473945303,"274151322000088","219011344069620",28.11,26.50,0,334.54,380.22,90.0,84.9,0.336,779778.1,779778.1,809,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945329,1005635.00
09/15/2016 09:15,2,2.123,ACTIVE,212.61,427.11,59.965,1473945303,"274151322000068","219011344069620",39.70,28.80,0,403.97,471.90,85.8,80.9,0.323,672957.8,672957.8,831,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945330,1005636.00
09/15/2016 09:15,2,3.262,ACTIVE,214.19,350.17,59.949,1473945303,"201051344001135","219011344069620",29.48,23.80,0,334.84,372.41,97.4,92.1,0.464,549686.2,549686.2,807,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945331,1005637.00
09/15/2016 09:15,2,3.289,ACTIVE,214.19,350.47,59.954,1473945303,"201051344000594","219011344069620",29.68,24.80,0,333.63,373.31,98.9,93.5,0.460,560610.5,560610.5,810,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945332,1005638.00
09/15/2016 09:15,2,3.312,ACTIVE,214.64,351.07,59.949,1473945303,"201051344001203","219011344069620",29.76,25.50,0,336.34,374.21,99.8,94.4,0.468,557892.5,557892.5,811,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945332,1005639.00
09/15/2016 09:15,2,3.170,ACTIVE,211.93,342.95,59.959,1473945303,"274151322000054","219011344069620",28.29,26.80,0,334.24,381.42,90.8,85.8,0.349,795824.4,795824.4,805,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945333,1005640.00
09/15/2016 09:15,2,3.275,ACTIVE,214.87,350.77,59.938,1473945303,"201051344000867","219011344069620",29.72,25.50,0,335.14,372.41,98.6,93.3,0.455,547924.1,547924.1,812,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945334,1005641.00
09/15/2016 09:15,2,3.322,ACTIVE,214.64,351.97,59.954,1473945303,"201051344001093","219011344069620",29.84,25.50,0,334.54,374.21,100.4,94.9,0.460,554628.3,554628.3,811,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945335,1005642.00
09/15/2016 09:15,2,3.297,ACTIVE,214.87,351.67,59.959,1473945303,"201051344000900","219011344069620",29.72,23.50,0,335.14,373.91,99.2,93.8,0.464,564721.2,564721.2,813,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945336,1005643.00
09/15/2016 09:15,2,3.271,ACTIVE,215.09,350.77,59.954,1473945303,"201051344000648","219011344069620",29.52,23.30,0,336.04,373.91,97.8,92.5,0.455,553465.6,553465.6,810,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945337,1005644.00
09/15/2016 09:15,2,3.240,ACTIVE,215.09,351.37,59.959,1473945303,"201051344000569","219011344069620",29.74,23.30,0,335.14,373.91,97.5,92.2,0.451,564707.0,564707.0,814,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945338,1005645.00
09/15/2016 09:15,2,3.268,ACTIVE,215.32,351.97,59.954,1473945303,"201051344000983","219011344069620",29.78,23.50,0,335.14,373.91,98.5,93.2,0.473,557171.9,557171.9,818,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945339,1005646.00
09/15/2016 09:15,2,3.279,ACTIVE,215.54,351.37,59.917,1473945303,"201051344001158","219011344069620",29.44,23.80,0,335.14,373.31,97.8,92.5,0.464,548880.7,548880.7,811,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945340,1005647.00
