ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 09:15,2,3.271,ACTIVE,215.54,352.27,59.965,1473945303,"201051344000576","219011344069620",29.44,23.50,0,338.44,375.11,97.6,92.3,0.455,556440.6,556440.6,816,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945341,1005648.00
09/15/2016 09:15,2,3.119,ACTIVE,212.38,349.86,59.954,1473945303,"274151322000087","219011344069620",28.23,34.00,0,334.24,378.12,89.2,84.1,0.314,767942.8,767942.8,815,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473945342,1005649.00
09/15/2016 09:30,2,3.881,ACTIVE,215.77,354.37,59.949,1473946203,"201051344000645","219011344069620",29.16,26.30,0,338.44,382.33,114.7,108.7,0.526,555937.3,555937.3,815,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946204,1005650.00
09/15/2016 09:30,2,3.691,ACTIVE,212.16,344.15,59.949,1473946203,"274151322000085","219011344069620",27.67,29.80,0,334.54,367.30,103.5,98.0,0.393,795550.2,795550.2,810,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946205,1005651.00
09/15/2016 09:30,2,3.818,ACTIVE,215.09,354.37,59.949,1473946203,"201051344000633","219011344069620",29.52,27.30,0,336.94,382.33,114.2,108.3,0.544,547512.9,547512.9,814,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946206,1005652.00
09/15/2016 09:30,2,3.854,ACTIVE,215.77,353.77,59.981,1473946203,"201051344000469","219011344069620",29.30,25.80,0,336.94,382.33,114.4,108.5,0.552,550096.4,550096.4,817,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946207,1005653.00
09/15/2016 09:30,2,3.797,ACTIVE,213.96,352.57,59.954,1473946203,"201051344000646","219011344069620",29.00,27.50,0,332.73,377.52,111.6,105.8,0.535,550655.6,550655.6,810,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946208,1005654.00
09/15/2016 09:30,2,3.727,ACTIVE,212.16,351.67,59.986,1473946203,"274151322000052","219011344069620",28.67,32.40,0,331.23,372.71,108.2,102.5,0.420,817618.5,817618.5,809,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946209,1005655.00
09/15/2016 09:30,2,3.680,ACTIVE,214.64,353.17,59.928,1473946203,"201051344000585","219011344069620",29.70,29.50,0,337.54,378.12,110.7,104.9,0.521,560557.9,560557.9,814,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946209,1005656.00
09/15/2016 09:30,2,3.820,ACTIVE,213.74,351.67,59.944,1473946203,"201051344001230","219011344069620",28.98,29.80,0,333.33,376.92,112.1,106.3,0.535,553672.9,553672.9,811,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946210,1005657.00
09/15/2016 09:30,2,3.732,ACTIVE,214.87,352.87,59.944,1473946203,"201051344000582","219011344069620",29.24,25.80,0,337.24,378.42,110.5,104.7,0.508,546437.0,546437.0,808,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946211,1005658.00
09/15/2016 09:30,2,3.863,ACTIVE,213.74,351.07,59.954,1473946203,"201051344000955","219011344069620",29.38,27.30,0,332.43,377.52,114.9,109.0,0.548,560379.9,560379.9,808,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946212,1005659.00
09/15/2016 09:30,2,2.457,ACTIVE,212.38,423.50,59.954,1473946203,"274151322000094","219011344069620",39.88,32.00,0,399.76,454.76,99.4,94.0,0.384,672543.9,672543.9,833,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946213,1005660.00
09/15/2016 09:30,2,3.840,ACTIVE,216.00,353.77,59.954,1473946203,"201051344000579","219011344069620",29.30,26.50,0,337.54,381.42,113.9,108.0,0.539,564422.6,564422.6,810,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946214,1005661.00
09/15/2016 09:30,2,3.820,ACTIVE,213.96,352.27,59.944,1473946203,"201051344000890","219011344069620",29.34,30.00,0,334.24,377.82,113.5,107.7,0.517,557637.9,557637.9,810,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946215,1005662.00
09/15/2016 09:30,2,3.846,ACTIVE,214.64,354.07,59.965,1473946203,"201051344000438","219011344069620",29.38,26.80,0,337.54,379.32,114.5,108.6,0.544,559087.5,559087.5,811,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946216,1005663.00
09/15/2016 09:30,2,3.783,ACTIVE,214.19,353.17,59.954,1473946203,"201051344000417","219011344069620",29.04,29.00,0,334.54,377.52,111.2,105.4,0.535,550181.3,550181.3,810,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946217,1005664.00
09/15/2016 09:30,2,3.650,ACTIVE,212.16,355.58,59.959,1473946203,"274151322000083","219011344069620",28.43,30.50,0,333.93,367.60,105.1,99.5,0.424,810182.7,810182.7,808,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946218,1005665.00
09/15/2016 09:30,2,3.969,ACTIVE,213.06,358.88,59.954,1473946203,"274151322000076","219011344069620",29.80,32.00,0,324.32,383.23,119.8,113.7,0.473,864757.2,864757.2,813,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946219,1005666.00
09/15/2016 09:30,2,3.852,ACTIVE,214.87,352.57,59.975,1473946203,"201051344000868","219011344069620",29.40,26.30,0,329.43,382.63,114.7,108.8,0.530,548887.0,548887.0,811,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946219,1005667.00
09/15/2016 09:30,2,3.912,ACTIVE,211.93,348.36,59.944,1473946203,"274151322000095","219011344069620",29.18,31.30,0,333.63,370.30,115.6,109.6,0.442,856036.2,856036.2,813,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946220,1005668.00
09/15/2016 09:30,2,3.916,ACTIVE,215.77,361.59,59.965,1473946203,"201051344000988","219011344069620",18.96,24.30,0,333.63,396.45,75.2,70.7,0.636,531612.4,531612.4,812,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946221,1005669.00
09/15/2016 09:30,2,3.830,ACTIVE,214.41,352.57,59.944,1473946203,"201051344001025","219011344069620",29.26,29.50,0,336.34,378.12,113.5,107.7,0.521,559234.5,559234.5,810,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946222,1005670.00
09/15/2016 09:30,2,3.797,ACTIVE,215.54,352.87,59.944,1473946203,"201051344000458","219011344069620",29.40,27.30,0,337.54,381.73,113.0,107.2,0.544,556241.8,556241.8,818,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946223,1005671.00
09/15/2016 09:30,2,3.836,ACTIVE,216.22,354.97,59.928,1473946203,"201051344000853","219011344069620",29.48,26.00,0,338.44,383.23,114.6,108.7,0.544,555532.2,555532.2,819,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946224,1005672.00
09/15/2016 09:30,2,3.789,ACTIVE,213.96,353.17,59.949,1473946203,"201051344000685","219011344069620",29.36,26.00,0,336.34,378.12,112.8,107.0,0.548,558305.3,558305.3,813,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946225,1005673.00
09/15/2016 09:30,2,3.766,ACTIVE,214.41,352.27,59.954,1473946203,"201051344000917","219011344069620",29.10,27.50,0,336.64,377.82,110.9,105.1,0.521,555264.7,555264.7,811,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946226,1005674.00
09/15/2016 09:30,2,3.760,ACTIVE,213.74,351.37,59.933,1473946203,"201051344001145","219011344069620",29.20,26.80,0,335.44,377.22,111.2,105.4,0.517,560456.7,560456.7,811,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946227,1005675.00
09/15/2016 09:30,2,3.805,ACTIVE,214.64,353.17,59.944,1473946203,"201051344000651","219011344069620",29.52,26.50,0,337.84,381.42,113.8,107.9,0.530,553569.8,553569.8,807,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946228,1005676.00
09/15/2016 09:30,2,3.686,ACTIVE,211.70,343.85,59.938,1473946203,"274151322000088","219011344069620",27.79,30.50,0,333.93,367.30,103.8,98.2,0.393,779801.0,779801.0,810,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946228,1005677.00
09/15/2016 09:30,2,2.504,ACTIVE,212.83,425.61,59.944,1473946203,"274151322000068","219011344069620",39.50,33.50,0,401.26,453.26,100.0,94.6,0.389,672979.6,672979.6,832,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946229,1005678.00
09/15/2016 09:30,2,3.820,ACTIVE,214.41,351.37,59.944,1473946203,"201051344001135","219011344069620",29.00,26.80,0,334.54,377.22,112.2,106.4,0.530,549711.0,549711.0,808,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946230,1005679.00
09/15/2016 09:30,2,3.873,ACTIVE,214.19,353.17,59.933,1473946203,"201051344000594","219011344069620",29.16,27.80,0,333.93,378.42,114.3,108.4,0.530,560635.8,560635.8,811,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946231,1005680.00
09/15/2016 09:30,2,3.896,ACTIVE,214.64,352.57,59.917,1473946203,"201051344001203","219011344069620",29.16,29.30,0,336.64,379.62,115.2,109.2,0.544,557918.0,557918.0,812,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946232,1005681.00
09/15/2016 09:30,2,3.695,ACTIVE,212.38,354.07,59.954,1473946203,"274151322000054","219011344069620",27.89,31.80,0,334.24,367.90,104.3,98.8,0.402,795847.4,795847.4,806,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946233,1005682.00
09/15/2016 09:30,2,3.869,ACTIVE,214.87,352.27,59.954,1473946203,"201051344000867","219011344069620",29.30,28.00,0,319.51,383.53,114.8,108.9,0.539,547949.3,547949.3,813,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946234,1005683.00
09/15/2016 09:30,2,3.861,ACTIVE,214.41,353.17,59.954,1473946203,"201051344001093","219011344069620",29.40,29.30,0,337.24,379.02,114.9,108.9,0.530,554653.8,554653.8,812,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946235,1005684.00
09/15/2016 09:30,2,3.861,ACTIVE,215.09,353.17,59.954,1473946203,"201051344000900","219011344069620",29.64,25.80,0,334.54,382.03,116.0,110.0,0.535,564746.7,564746.7,814,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946236,1005685.00
09/15/2016 09:30,2,3.838,ACTIVE,215.32,352.57,59.949,1473946203,"201051344000648","219011344069620",29.24,25.30,0,337.24,382.33,113.8,107.9,0.535,553490.7,553490.7,811,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946237,1005686.00
09/15/2016 09:30,2,3.785,ACTIVE,215.09,353.17,59.938,1473946203,"201051344000569","219011344069620",29.76,25.80,0,337.54,381.42,114.2,108.3,0.535,564732.1,564732.1,815,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946237,1005687.00
09/15/2016 09:30,2,3.848,ACTIVE,215.54,352.87,59.954,1473946203,"201051344000983","219011344069620",29.62,26.50,0,336.34,380.52,115.4,109.5,0.552,557197.2,557197.2,819,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946238,1005688.00
09/15/2016 09:30,2,3.846,ACTIVE,215.54,353.47,59.965,1473946203,"201051344001158","219011344069620",29.14,26.30,0,337.54,381.73,113.6,107.7,0.530,548905.7,548905.7,812,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946239,1005689.00
09/15/2016 09:30,2,3.799,ACTIVE,215.54,354.07,59.912,1473946203,"201051344000576","219011344069620",29.70,25.80,0,336.94,382.93,114.2,108.3,0.544,556465.7,556465.7,817,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946240,1005690.00
09/15/2016 09:30,2,3.680,ACTIVE,212.16,350.17,59.944,1473946203,"274151322000087","219011344069620",27.69,40.20,0,333.93,367.00,103.2,97.6,0.384,767965.5,767965.5,816,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473946241,1005691.00
09/15/2016 09:45,2,4.438,ACTIVE,216.45,357.08,59.981,1473947103,"201051344000645","219011344069620",28.57,28.30,0,339.04,386.83,128.3,122.0,0.592,555966.1,555966.1,816,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947104,1005692.00
09/15/2016 09:45,2,4.213,ACTIVE,212.83,355.28,59.975,1473947103,"274151322000085","219011344069620",27.25,33.50,0,333.93,369.40,116.2,110.2,0.442,795576.1,795576.1,811,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947105,1005693.00
09/15/2016 09:45,2,4.377,ACTIVE,215.77,358.28,59.970,1473947103,"201051344000633","219011344069620",28.78,29.30,0,337.24,387.14,127.6,121.3,0.610,547541.5,547541.5,815,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947106,1005694.00
09/15/2016 09:45,2,4.393,ACTIVE,216.45,359.48,59.981,1473947103,"201051344000469","219011344069620",28.96,27.80,0,337.84,387.44,128.8,122.4,0.623,550125.2,550125.2,818,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947107,1005695.00
09/15/2016 09:45,2,4.273,ACTIVE,214.64,354.97,59.981,1473947103,"201051344000646","219011344069620",28.92,30.80,0,333.93,382.03,125.2,118.9,0.592,550683.6,550683.6,811,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947108,1005696.00
09/15/2016 09:45,2,4.246,ACTIVE,212.61,348.96,59.975,1473947103,"274151322000052","219011344069620",28.47,35.40,0,333.33,372.11,122.4,116.2,0.482,817645.7,817645.7,810,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947109,1005697.00
09/15/2016 09:45,2,4.301,ACTIVE,215.77,355.58,59.965,1473947103,"201051344000585","219011344069620",28.67,32.40,0,337.54,384.43,124.9,118.6,0.588,560585.8,560585.8,815,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947109,1005698.00
09/15/2016 09:45,2,4.250,ACTIVE,215.77,355.58,59.986,1473947103,"201051344000582","219011344069620",28.84,28.80,0,337.54,385.03,124.3,118.0,0.575,546464.8,546464.8,809,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947112,1005699.00
09/15/2016 09:45,2,4.439,ACTIVE,214.64,354.37,59.981,1473947103,"201051344000955","219011344069620",28.71,29.80,0,333.63,382.33,129.0,122.6,0.614,560408.8,560408.8,809,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947112,1005700.00
09/15/2016 09:45,2,2.848,ACTIVE,212.61,426.21,59.975,1473947103,"274151322000094","219011344069620",38.72,36.50,0,397.96,444.85,112.1,106.3,0.433,672568.8,672568.8,834,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947113,1005701.00
09/15/2016 09:45,2,4.373,ACTIVE,216.67,357.08,59.970,1473947103,"201051344000579","219011344069620",28.94,29.80,0,338.74,386.83,128.2,121.9,0.601,564451.2,564451.2,811,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947114,1005702.00
09/15/2016 09:45,2,4.369,ACTIVE,214.87,354.07,59.981,1473947103,"201051344000890","219011344069620",28.63,32.60,0,333.93,382.03,126.7,120.4,0.588,557666.4,557666.4,811,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947115,1005703.00
09/15/2016 09:45,2,4.402,ACTIVE,215.54,356.18,59.970,1473947103,"201051344000438","219011344069620",28.71,29.30,0,336.04,383.83,128.0,121.6,0.610,559116.2,559116.2,812,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947116,1005704.00
09/15/2016 09:45,2,4.355,ACTIVE,215.09,354.67,59.970,1473947103,"201051344000417","219011344069620",28.23,32.20,0,334.24,381.73,124.5,118.3,0.592,550209.2,550209.2,811,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947117,1005705.00
09/15/2016 09:45,2,4.158,ACTIVE,212.38,361.59,59.975,1473947103,"274151322000083","219011344069620",28.43,34.30,0,333.03,370.90,119.7,113.6,0.473,810209.3,810209.3,809,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947118,1005706.00
09/15/2016 09:45,2,4.537,ACTIVE,213.51,349.56,59.965,1473947103,"274151322000076","219011344069620",29.08,35.40,0,333.03,374.51,133.7,127.1,0.521,864787.2,864787.2,814,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947119,1005707.00
09/15/2016 09:45,2,4.451,ACTIVE,215.77,356.48,60.012,1473947103,"201051344000868","219011344069620",28.53,28.80,0,336.64,385.93,128.6,122.2,0.592,548915.8,548915.8,812,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947120,1005708.00
09/15/2016 09:45,2,4.412,ACTIVE,212.38,363.69,59.975,1473947103,"274151322000095","219011344069620",29.12,34.80,0,332.73,373.31,130.0,123.6,0.495,856065.3,856065.3,814,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947121,1005709.00
09/15/2016 09:45,2,4.449,ACTIVE,216.45,354.67,59.981,1473947103,"201051344000988","219011344069620",18.67,26.80,0,336.04,399.16,84.1,79.3,0.398,531631.1,531631.1,813,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947122,1005710.00
09/15/2016 09:45,2,4.350,ACTIVE,216.45,355.88,59.959,1473947103,"201051344000458","219011344069620",28.94,29.50,0,338.14,386.83,127.5,121.2,0.614,556270.3,556270.3,819,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947124,1005711.00
09/15/2016 09:45,2,4.391,ACTIVE,216.90,358.88,59.965,1473947103,"201051344000853","219011344069620",28.92,27.50,0,339.04,386.53,128.7,122.3,0.605,555561.0,555561.0,820,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947125,1005712.00
09/15/2016 09:45,2,4.379,ACTIVE,214.87,354.97,59.965,1473947103,"201051344000685","219011344069620",28.59,28.80,0,335.74,382.93,126.7,120.4,0.610,558333.7,558333.7,814,0,0,0,L,1122011218,0,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947126,1005713.00
09/15/2016 09:45,2,4.309,ACTIVE,215.09,354.67,59.981,1473947103,"201051344000917","219011344069620",28.65,30.00,0,336.64,384.13,124.8,118.6,0.592,555292.6,555292.6,812,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947127,1005714.00
09/15/2016 09:45,2,4.246,ACTIVE,214.64,354.67,59.949,1473947103,"201051344001145","219011344069620",29.18,29.00,0,335.14,382.33,125.5,119.3,0.579,560484.8,560484.8,812,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947127,1005715.00
09/15/2016 09:45,2,4.408,ACTIVE,215.77,356.18,59.975,1473947103,"201051344000651","219011344069620",28.51,29.00,0,338.14,385.93,127.2,120.9,0.592,553598.4,553598.4,808,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947128,1005716.00
09/15/2016 09:45,2,4.219,ACTIVE,212.38,357.98,59.965,1473947103,"274151322000088","219011344069620",27.35,33.80,0,333.03,370.30,116.9,110.9,0.442,779827.1,779827.1,811,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947129,1005717.00
09/15/2016 09:45,2,2.838,ACTIVE,213.51,424.71,59.970,1473947103,"274151322000068","219011344069620",39.42,36.80,0,399.16,449.05,111.6,105.8,0.424,673004.7,673004.7,833,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947130,1005718.00
09/15/2016 09:45,2,4.371,ACTIVE,214.87,354.37,59.970,1473947103,"201051344001135","219011344069620",28.51,30.00,0,335.14,382.33,126.2,119.9,0.588,549739.2,549739.2,809,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947131,1005719.00
09/15/2016 09:45,2,4.363,ACTIVE,215.09,355.28,59.965,1473947103,"201051344000594","219011344069620",29.06,30.30,0,333.03,386.23,128.4,122.1,0.601,560664.5,560664.5,812,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947132,1005720.00
09/15/2016 09:45,2,4.422,ACTIVE,215.32,354.97,59.991,1473947103,"201051344001203","219011344069620",28.77,32.00,0,337.84,385.63,128.9,122.5,0.614,557946.9,557946.9,813,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947133,1005721.00
09/15/2016 09:45,2,4.232,ACTIVE,212.83,359.18,59.970,1473947103,"274151322000054","219011344069620",27.51,35.20,0,332.73,370.90,118.0,112.0,0.455,795873.8,795873.8,807,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947134,1005722.00
09/15/2016 09:45,2,4.375,ACTIVE,216.00,355.58,60.007,1473947103,"201051344000867","219011344069620",29.00,30.00,0,336.34,385.63,128.6,122.2,0.601,547978.2,547978.2,814,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947135,1005723.00
09/15/2016 09:45,2,4.410,ACTIVE,215.32,356.48,59.981,1473947103,"201051344001093","219011344069620",28.78,32.00,0,337.54,385.63,128.7,122.3,0.592,554682.7,554682.7,813,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947136,1005724.00
09/15/2016 09:45,2,4.414,ACTIVE,216.22,356.78,59.975,1473947103,"201051344000900","219011344069620",29.18,27.50,0,337.24,387.44,130.4,123.9,0.610,564775.9,564775.9,815,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947137,1005725.00
09/15/2016 09:45,2,4.361,ACTIVE,216.22,358.88,59.975,1473947103,"201051344000648","219011344069620",28.88,27.30,0,338.74,387.14,127.5,121.2,0.583,553519.3,553519.3,812,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947138,1005726.00
09/15/2016 09:45,2,4.385,ACTIVE,216.45,355.88,59.938,1473947103,"201051344000569","219011344069620",28.86,28.00,0,337.24,387.14,128.2,121.8,0.583,564760.9,564760.9,816,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947139,1005727.00
09/15/2016 09:45,2,4.438,ACTIVE,216.67,356.78,59.981,1473947103,"201051344000983","219011344069620",28.77,28.30,0,336.94,386.83,129.3,122.9,0.610,557226.3,557226.3,820,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947139,1005728.00
09/15/2016 09:45,2,4.365,ACTIVE,216.67,357.68,59.965,1473947103,"201051344001158","219011344069620",28.77,28.50,0,336.94,386.83,127.0,120.7,0.601,548934.2,548934.2,813,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947140,1005729.00
09/15/2016 09:45,2,4.355,ACTIVE,216.67,358.28,59.975,1473947103,"201051344000576","219011344069620",29.04,28.00,0,338.44,387.14,128.1,121.7,0.610,556494.5,556494.5,818,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947141,1005730.00
09/15/2016 09:45,2,4.164,ACTIVE,212.83,349.26,59.986,1473947103,"274151322000087","219011344069620",27.49,45.00,0,332.13,369.10,115.8,109.9,0.433,767991.4,767991.4,817,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947142,1005731.00
09/15/2016 09:45,2,4.361,ACTIVE,214.19,353.17,59.981,1473947103,"201051344001230","219011344069620",28.65,32.60,0,333.03,381.12,126.5,120.2,0.601,553702.2,553702.2,812,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947143,1005732.00
09/15/2016 09:45,2,4.420,ACTIVE,215.09,354.37,59.970,1473947103,"201051344001025","219011344069620",28.45,33.30,0,337.54,382.93,127.4,121.0,0.579,559263.7,559263.7,811,0,0,0,L,1122011218,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473947144,1005733.00
09/15/2016 10:00,2,4.963,ACTIVE,216.45,359.48,59.991,1473948003,"201051344000645","219011344069620",27.97,30.30,0,328.82,390.74,140.6,133.8,0.650,555998.0,555998.0,817,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948004,1005734.00
09/15/2016 10:00,2,4.703,ACTIVE,212.38,346.56,59.986,1473948003,"274151322000085","219011344069620",26.70,36.50,0,327.92,375.71,127.1,120.7,0.486,795605.0,795605.0,812,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948005,1005735.00
09/15/2016 10:00,2,4.863,ACTIVE,215.77,357.38,59.991,1473948003,"201051344000633","219011344069620",28.43,31.80,0,329.43,402.46,140.0,133.2,0.681,547573.3,547573.3,816,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948006,1005736.00
09/15/2016 10:00,2,4.787,ACTIVE,216.67,359.48,59.986,1473948003,"201051344000469","219011344069620",29.02,29.50,0,330.63,391.34,140.8,133.9,0.663,550157.2,550157.2,819,0,0,0,L,1122011218,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948007,1005737.00
09/15/2016 10:00,2,4.803,ACTIVE,214.87,354.97,59.981,1473948003,"201051344000646","219011344069620",28.33,33.80,0,325.82,388.64,137.7,131.0,0.650,550714.9,550714.9,812,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948008,1005738.00
09/15/2016 10:00,2,4.773,ACTIVE,212.38,362.79,59.986,1473948003,"274151322000052","219011344069620",27.83,39.00,0,328.22,375.11,134.6,128.0,0.530,817676.2,817676.2,811,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948009,1005739.00
09/15/2016 10:00,2,4.775,ACTIVE,216.00,357.08,59.981,1473948003,"201051344000585","219011344069620",28.51,35.20,0,328.22,392.25,137.8,131.1,0.645,560617.0,560617.0,816,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948010,1005740.00
09/15/2016 10:00,2,4.777,ACTIVE,214.64,355.58,59.991,1473948003,"201051344001230","219011344069620",28.59,35.20,0,327.62,384.73,138.3,131.5,0.658,553732.5,553732.5,813,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948010,1005741.00
09/15/2016 10:00,2,4.781,ACTIVE,216.22,358.28,59.991,1473948003,"201051344000582","219011344069620",28.23,31.00,0,331.23,390.14,136.6,129.9,0.628,546495.8,546495.8,810,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948012,1005742.00
09/15/2016 10:00,2,4.926,ACTIVE,214.87,356.48,59.986,1473948003,"201051344000955","219011344069620",28.27,32.40,0,327.32,386.23,140.9,134.1,0.672,560440.9,560440.9,810,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948013,1005743.00
09/15/2016 10:00,2,3.158,ACTIVE,212.38,421.70,59.986,1473948003,"274151322000094","219011344069620",38.59,40.20,0,390.14,444.24,123.9,117.7,0.482,672596.8,672596.8,835,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948014,1005744.00
09/15/2016 10:00,2,4.850,ACTIVE,216.67,360.69,59.986,1473948003,"201051344000579","219011344069620",28.69,31.50,0,332.73,390.44,140.8,134.0,0.667,564483.2,564483.2,812,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948015,1005745.00
09/15/2016 10:00,2,4.832,ACTIVE,214.87,356.78,59.981,1473948003,"201051344000890","219011344069620",28.39,34.80,0,329.73,386.23,138.8,132.1,0.650,557698.0,557698.0,812,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948016,1005746.00
09/15/2016 10:00,2,4.871,ACTIVE,215.54,356.78,59.991,1473948003,"201051344000438","219011344069620",28.45,32.00,0,329.73,390.14,140.3,133.5,0.667,559148.1,559148.1,813,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948016,1005747.00
09/15/2016 10:00,2,4.805,ACTIVE,215.32,356.18,59.986,1473948003,"201051344000417","219011344069620",28.03,35.40,0,330.93,387.74,136.5,129.8,0.650,550240.2,550240.2,812,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948017,1005748.00
09/15/2016 10:00,2,4.619,ACTIVE,212.16,358.88,59.981,1473948003,"274151322000083","219011344069620",28.13,38.20,0,328.22,374.51,131.5,125.0,0.530,810239.1,810239.1,810,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948018,1005749.00
09/15/2016 10:00,2,5.027,ACTIVE,213.06,367.00,59.981,1473948003,"274151322000076","219011344069620",28.61,38.60,0,327.92,380.52,145.6,138.6,0.575,864820.5,864820.5,815,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948019,1005750.00
09/15/2016 10:00,2,4.932,ACTIVE,215.77,357.08,59.981,1473948003,"201051344000868","219011344069620",28.19,31.00,0,325.52,392.85,140.8,134.0,0.654,548947.8,548947.8,813,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948020,1005751.00
09/15/2016 10:00,2,4.977,ACTIVE,212.16,361.29,59.975,1473948003,"274151322000095","219011344069620",28.31,38.00,0,325.82,376.62,142.6,135.7,0.544,856097.7,856097.7,815,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948021,1005752.00
09/15/2016 10:00,2,4.930,ACTIVE,216.67,356.48,60.012,1473948003,"201051344000988","219011344069620",18.49,29.80,0,331.83,376.31,92.3,87.1,0.442,531651.9,531651.9,814,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948022,1005753.00
09/15/2016 10:00,2,4.893,ACTIVE,215.77,356.18,59.954,1473948003,"201051344001025","219011344069620",28.19,35.20,0,330.63,388.94,139.7,132.9,0.641,559294.7,559294.7,812,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948023,1005754.00
09/15/2016 10:00,2,4.867,ACTIVE,216.90,358.28,59.986,1473948003,"201051344000458","219011344069620",28.49,31.00,0,331.23,390.74,140.4,133.6,0.685,556302.1,556302.1,820,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948024,1005755.00
09/15/2016 10:00,2,4.875,ACTIVE,217.35,360.08,59.981,1473948003,"201051344000853","219011344069620",28.69,29.80,0,331.53,391.04,141.6,134.7,0.672,555593.1,555593.1,821,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948024,1005756.00
09/15/2016 10:00,2,4.795,ACTIVE,214.87,356.78,59.965,1473948003,"201051344000685","219011344069620",28.69,31.30,0,327.02,388.64,139.4,132.6,0.672,558365.3,558365.3,815,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948025,1005757.00
09/15/2016 10:00,2,4.770,ACTIVE,215.77,356.78,59.986,1473948003,"201051344000917","219011344069620",28.45,32.60,0,330.93,389.24,137.3,130.6,0.654,555323.8,555323.8,813,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948026,1005758.00
09/15/2016 10:00,2,4.752,ACTIVE,214.87,356.48,60.002,1473948003,"201051344001145","219011344069620",28.65,31.50,0,332.73,388.34,137.9,131.2,0.636,560516.1,560516.1,813,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948027,1005759.00
09/15/2016 10:00,2,4.818,ACTIVE,216.00,356.48,59.996,1473948003,"201051344000651","219011344069620",28.63,31.80,0,331.83,389.84,139.6,132.8,0.645,553630.1,553630.1,809,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948028,1005760.00
09/15/2016 10:00,2,4.678,ACTIVE,212.16,351.97,59.970,1473948003,"274151322000088","219011344069620",26.96,37.30,0,326.72,373.31,127.6,121.2,0.486,779856.1,779856.1,812,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948029,1005761.00
09/15/2016 10:00,2,3.230,ACTIVE,213.29,408.18,59.975,1473948003,"274151322000068","219011344069620",37.87,39.00,0,396.45,452.36,124.0,117.7,0.473,673032.7,673032.7,834,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948030,1005762.00
09/15/2016 10:00,2,4.834,ACTIVE,215.54,356.18,59.991,1473948003,"201051344001135","219011344069620",28.31,32.00,0,327.02,393.75,138.6,131.8,0.645,549770.7,549770.7,810,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948031,1005763.00
09/15/2016 10:00,2,4.918,ACTIVE,215.32,356.78,59.991,1473948003,"201051344000594","219011344069620",28.33,32.00,0,328.22,389.84,141.1,134.2,0.658,560696.6,560696.6,813,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948032,1005764.00
09/15/2016 10:00,2,4.896,ACTIVE,216.00,356.48,59.970,1473948003,"201051344001203","219011344069620",28.51,34.50,0,331.53,391.04,141.4,134.5,0.672,557979.0,557979.0,814,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948033,1005765.00
09/15/2016 10:00,2,4.693,ACTIVE,212.38,346.26,59.981,1473948003,"274151322000054","219011344069620",27.14,38.00,0,328.52,374.21,128.9,122.5,0.491,795903.1,795903.1,808,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948033,1005766.00
09/15/2016 10:00,2,4.861,ALERT,216.22,357.38,59.991,1473948003,"201051344000867","219011344069620",28.61,32.60,0,303.88,395.25,140.9,134.1,0.654,548010.1,548010.1,815,0,0,0,L,1122011218,0,123.14,123.36,0002,28,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948035,1005767.00
09/15/2016 10:00,2,4.902,ACTIVE,215.77,357.68,59.975,1473948003,"201051344001093","219011344069620",28.39,35.20,0,331.23,390.74,141.0,134.1,0.654,554714.7,554714.7,814,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948036,1005768.00
09/15/2016 10:00,2,4.893,ACTIVE,216.22,357.98,59.975,1473948003,"201051344000900","219011344069620",28.92,29.80,0,330.33,391.34,143.3,136.4,0.663,564808.5,564808.5,816,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948037,1005769.00
09/15/2016 10:00,2,4.832,ACTIVE,216.45,357.68,59.986,1473948003,"201051344000648","219011344069620",28.67,28.80,0,330.33,396.75,140.4,133.6,0.672,553551.1,553551.1,813,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948038,1005770.00
09/15/2016 10:00,2,4.920,ACTIVE,216.45,358.58,59.975,1473948003,"201051344000569","219011344069620",28.29,30.00,0,331.53,391.34,140.9,134.0,0.667,564792.9,564792.9,817,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948039,1005771.00
09/15/2016 10:00,2,4.855,ACTIVE,216.67,358.58,59.970,1473948003,"201051344000983","219011344069620",28.98,30.00,0,331.53,391.64,142.6,135.7,0.689,557258.6,557258.6,821,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948041,1005772.00
09/15/2016 10:00,2,4.861,ACTIVE,216.67,358.28,59.975,1473948003,"201051344001158","219011344069620",28.39,31.00,0,331.23,390.44,139.8,133.0,0.650,548966.0,548966.0,814,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948041,1005773.00
09/15/2016 10:00,2,4.852,ACTIVE,216.90,358.88,59.975,1473948003,"201051344000576","219011344069620",28.65,29.80,0,331.23,391.04,140.9,134.1,0.654,556526.5,556526.5,819,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948042,1005774.00
09/15/2016 10:00,2,4.652,ACTIVE,212.38,351.37,59.981,1473948003,"274151322000087","219011344069620",26.94,49.30,0,327.92,376.62,126.9,120.6,0.477,768020.3,768020.3,818,0,0,0,L,1151911521,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948043,1005775.00
09/15/2016 10:15,2,5.377,ACTIVE,216.67,358.58,59.954,1473948904,"201051344000645","219011344069620",28.15,32.20,0,338.44,394.05,153.2,146.0,0.698,556033.1,556033.1,818,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948905,1005776.00
09/15/2016 10:15,2,5.131,ACTIVE,212.61,362.79,59.959,1473948904,"274151322000085","219011344069620",26.38,40.20,0,333.03,375.11,137.1,130.4,0.530,795636.4,795636.4,813,0,0,0,L,1151911521,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948905,1005777.00
09/15/2016 10:15,2,5.289,ACTIVE,216.00,360.08,59.959,1473948904,"201051344000633","219011344069620",28.37,33.30,0,336.94,394.65,152.0,144.8,0.725,547608.1,547608.1,817,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948906,1005778.00
09/15/2016 10:15,2,5.350,ACTIVE,216.90,360.99,59.970,1473948904,"201051344000469","219011344069620",28.31,31.50,0,337.54,395.55,153.3,146.1,0.734,550192.3,550192.3,820,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948907,1005779.00
09/15/2016 10:15,2,5.287,ACTIVE,214.87,358.28,59.965,1473948904,"201051344000646","219011344069620",27.99,36.30,0,337.54,393.15,149.9,142.8,0.712,550749.1,550749.1,813,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948908,1005780.00
09/15/2016 10:15,2,5.162,ACTIVE,212.61,348.96,59.965,1473948904,"274151322000052","219011344069620",27.87,42.00,0,332.13,377.52,145.5,138.5,0.561,817709.6,817709.6,812,0,0,0,L,1151911521,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948909,1005781.00
09/15/2016 10:15,2,5.227,ACTIVE,215.77,357.38,59.965,1473948904,"201051344000585","219011344069620",28.35,37.00,0,338.74,393.15,150.1,142.9,0.689,560651.2,560651.2,817,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948910,1005782.00
09/15/2016 10:15,2,5.326,ACTIVE,214.41,357.08,59.965,1473948904,"201051344001230","219011344069620",27.91,36.80,0,334.24,389.54,150.6,143.4,0.703,553766.8,553766.8,814,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948911,1005783.00
09/15/2016 10:15,2,5.279,ACTIVE,216.00,360.38,59.933,1473948904,"201051344000582","219011344069620",27.87,33.30,0,338.44,394.05,149.0,141.9,0.703,546529.7,546529.7,811,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948912,1005784.00
09/15/2016 10:15,2,5.414,ACTIVE,214.64,356.78,60.007,1473948904,"201051344000955","219011344069620",27.89,34.50,0,337.54,393.75,152.9,145.6,0.734,560475.8,560475.8,811,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948913,1005785.00
09/15/2016 10:15,2,3.414,ACTIVE,212.61,424.41,59.965,1473948904,"274151322000094","219011344069620",38.80,43.20,0,387.44,444.85,134.3,127.7,0.521,672627.3,672627.3,836,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948914,1005786.00
09/15/2016 10:15,2,5.316,ACTIVE,216.90,360.69,59.954,1473948904,"201051344000579","219011344069620",28.45,33.50,0,337.54,394.35,153.2,145.9,0.734,564518.1,564518.1,813,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948914,1005787.00
09/15/2016 10:15,2,5.377,ACTIVE,214.64,356.18,59.954,1473948904,"201051344000890","219011344069620",27.69,37.30,0,337.84,392.85,150.9,143.7,0.703,557732.4,557732.4,813,0,0,0,L,1122011218,0,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948915,1005788.00
09/15/2016 10:15,2,5.328,ACTIVE,215.32,358.28,59.938,1473948904,"201051344000438","219011344069620",28.23,33.50,0,338.74,394.65,152.5,145.3,0.720,559182.9,559182.9,814,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948916,1005789.00
09/15/2016 10:15,2,5.242,ACTIVE,215.09,356.78,59.965,1473948904,"201051344000417","219011344069620",27.95,37.50,0,337.84,392.85,148.3,141.2,0.707,550274.0,550274.0,813,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948917,1005790.00
