ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 10:15,2,5.066,ACTIVE,212.38,365.49,59.965,1473948904,"274151322000083","219011344069620",27.93,40.80,0,332.43,377.52,143.3,136.4,0.588,810271.8,810271.8,811,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948918,1005791.00
09/15/2016 10:15,2,5.471,ACTIVE,213.29,354.67,59.954,1473948904,"274151322000076","219011344069620",28.55,42.00,0,333.03,379.92,158.2,150.8,0.623,864856.6,864856.6,816,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948919,1005792.00
09/15/2016 10:15,2,5.430,ACTIVE,215.77,358.88,59.981,1473948904,"201051344000868","219011344069620",27.79,32.60,0,337.84,394.05,152.8,145.6,0.703,548982.7,548982.7,814,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948920,1005793.00
09/15/2016 10:15,2,5.414,ACTIVE,212.38,364.59,59.954,1473948904,"274151322000095","219011344069620",28.29,41.30,0,332.13,379.62,155.0,147.7,0.592,856133.1,856133.1,816,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948921,1005794.00
09/15/2016 10:15,2,5.408,ACTIVE,216.90,355.88,59.970,1473948904,"201051344000988","219011344069620",18.29,31.80,0,337.54,378.72,100.2,94.8,0.477,531674.7,531674.7,815,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948922,1005795.00
09/15/2016 10:15,2,5.281,ACTIVE,215.77,357.68,59.970,1473948904,"201051344001025","219011344069620",28.45,37.80,0,337.84,393.75,152.1,144.9,0.694,559329.4,559329.4,813,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948923,1005796.00
09/15/2016 10:15,2,5.314,ACTIVE,216.67,357.98,59.959,1473948904,"201051344000458","219011344069620",28.39,33.00,0,337.84,394.95,152.8,145.6,0.729,556337.0,556337.0,821,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948924,1005797.00
09/15/2016 10:15,2,5.365,ACTIVE,217.13,361.29,59.965,1473948904,"201051344000853","219011344069620",28.33,31.30,0,338.14,394.95,153.9,146.7,0.725,555628.3,555628.3,822,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948924,1005798.00
09/15/2016 10:15,2,5.287,ACTIVE,214.64,358.28,59.965,1473948904,"201051344000685","219011344069620",28.31,33.50,0,337.84,393.15,151.6,144.4,0.734,558399.9,558399.9,816,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948925,1005799.00
09/15/2016 10:15,2,5.252,ACTIVE,215.54,359.48,59.954,1473948904,"201051344000917","219011344069620",28.13,35.20,0,337.84,393.15,149.7,142.6,0.707,555357.9,555357.9,814,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948926,1005800.00
09/15/2016 10:15,2,5.199,ACTIVE,215.09,357.38,59.959,1473948904,"201051344001145","219011344069620",28.57,33.50,0,338.14,393.45,150.4,143.2,0.698,560550.5,560550.5,814,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948928,1005801.00
09/15/2016 10:15,2,5.340,ACTIVE,216.22,358.88,59.965,1473948904,"201051344000651","219011344069620",28.07,33.50,0,338.14,394.05,151.7,144.5,0.712,553664.7,553664.7,810,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948928,1005802.00
09/15/2016 10:15,2,5.146,ACTIVE,212.38,363.69,59.954,1473948904,"274151322000088","219011344069620",26.50,39.50,0,331.83,376.01,138.0,131.3,0.526,779887.6,779887.6,813,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948929,1005803.00
09/15/2016 10:15,2,3.402,ACTIVE,213.29,428.61,59.959,1473948904,"274151322000068","219011344069620",39.20,42.00,0,391.04,446.95,135.9,129.2,0.526,673063.3,673063.3,835,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948930,1005804.00
09/15/2016 10:15,2,5.346,ACTIVE,215.54,357.98,59.991,1473948904,"201051344001135","219011344069620",27.87,34.30,0,339.04,393.45,150.8,143.7,0.703,549805.1,549805.1,811,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948931,1005805.00
09/15/2016 10:15,2,5.336,ACTIVE,215.32,357.68,59.965,1473948904,"201051344000594","219011344069620",28.39,34.30,0,337.24,394.35,153.3,146.1,0.707,560731.7,560731.7,814,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948932,1005806.00
09/15/2016 10:15,2,5.396,ACTIVE,216.00,357.08,59.959,1473948904,"201051344001203","219011344069620",28.15,36.80,0,338.44,394.95,153.8,146.5,0.729,558014.0,558014.0,815,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948933,1005807.00
09/15/2016 10:15,2,5.143,ACTIVE,212.61,358.88,59.959,1473948904,"274151322000054","219011344069620",26.72,41.80,0,332.43,376.31,139.1,132.3,0.535,795934.9,795934.9,809,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948934,1005808.00
09/15/2016 10:15,2,5.373,ACTIVE,216.00,356.78,59.959,1473948904,"201051344000867","219011344069620",28.15,35.40,0,337.84,394.05,153.1,145.9,0.716,548045.1,548045.1,817,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948935,1005809.00
09/15/2016 10:15,2,5.373,ACTIVE,215.77,361.29,59.959,1473948904,"201051344001093","219011344069620",28.13,37.30,0,338.44,394.95,153.2,146.0,0.707,554749.6,554749.6,815,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948936,1005810.00
09/15/2016 10:15,2,5.375,ACTIVE,216.45,358.88,59.965,1473948904,"201051344000900","219011344069620",28.65,32.00,0,337.84,395.85,156.1,148.7,0.729,564844.0,564844.0,817,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948937,1005811.00
09/15/2016 10:15,2,5.314,ACTIVE,216.45,358.28,59.954,1473948904,"201051344000648","219011344069620",28.31,31.00,0,338.44,394.95,152.4,145.2,0.720,553586.0,553586.0,814,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948938,1005812.00
09/15/2016 10:15,2,5.311,ACTIVE,216.67,361.29,59.949,1473948904,"201051344000569","219011344069620",28.53,31.80,0,338.14,394.95,153.5,146.2,0.720,564827.9,564827.9,818,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948939,1005813.00
09/15/2016 10:15,2,5.342,ACTIVE,216.90,360.38,59.944,1473948904,"201051344000983","219011344069620",28.59,32.20,0,337.84,395.55,154.6,147.3,0.738,557293.9,557293.9,822,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948940,1005814.00
09/15/2016 10:15,2,5.354,ACTIVE,216.90,359.18,59.965,1473948904,"201051344001158","219011344069620",27.97,32.80,0,337.84,394.35,151.6,144.4,0.716,549000.6,549000.6,815,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948940,1005815.00
09/15/2016 10:15,2,5.285,ACTIVE,216.67,359.18,59.949,1473948904,"201051344000576","219011344069620",28.55,32.20,0,337.24,395.25,152.8,145.5,0.698,556561.4,556561.4,820,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948941,1005816.00
09/15/2016 10:15,2,5.100,ACTIVE,212.61,348.06,59.991,1473948904,"274151322000087","219011344069620",26.60,52.50,0,331.83,374.81,137.3,130.6,0.517,768051.6,768051.6,819,0,0,0,L,1151911521,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473948942,1005817.00
09/15/2016 10:30,2,5.871,ACTIVE,217.35,362.49,59.975,1473949803,"201051344000645","219011344069620",27.77,33.80,0,337.84,397.96,165.0,157.3,0.778,556070.8,556070.8,819,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949804,1005818.00
09/15/2016 10:30,2,5.564,ACTIVE,212.83,356.48,59.975,1473949803,"274151322000085","219011344069620",26.04,43.00,0,332.13,377.52,146.6,139.5,0.561,795670.0,795670.0,814,0,0,0,L,1151911521,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949805,1005819.00
09/15/2016 10:30,2,5.809,ACTIVE,216.45,363.99,59.975,1473949803,"201051344000633","219011344069620",27.89,36.00,0,337.54,398.56,164.1,156.4,0.782,547645.6,547645.6,818,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949806,1005820.00
09/15/2016 10:30,2,5.785,ACTIVE,217.58,361.59,59.949,1473949803,"201051344000469","219011344069620",28.25,33.30,0,337.24,398.56,165.5,157.8,0.782,550230.1,550230.1,821,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949807,1005821.00
09/15/2016 10:30,2,5.742,ACTIVE,215.32,360.38,59.933,1473949803,"201051344000646","219011344069620",27.85,38.60,0,337.24,397.96,161.9,154.4,0.765,550786.1,550786.1,814,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949808,1005822.00
09/15/2016 10:30,2,5.658,ACTIVE,212.61,370.30,59.965,1473949803,"274151322000052","219011344069620",27.43,45.50,0,332.13,380.52,157.2,149.8,0.623,817745.6,817745.6,813,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949809,1005823.00
09/15/2016 10:30,2,5.795,ACTIVE,216.45,360.38,59.944,1473949803,"201051344000585","219011344069620",27.65,39.30,0,337.54,396.45,162.1,154.5,0.760,560688.3,560688.3,818,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949810,1005824.00
09/15/2016 10:30,2,5.732,ACTIVE,215.32,357.98,59.965,1473949803,"201051344001230","219011344069620",27.97,38.60,0,333.63,397.05,162.5,154.9,0.765,553804.0,553804.0,815,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949811,1005825.00
09/15/2016 10:30,2,5.701,ACTIVE,216.67,361.59,59.975,1473949803,"201051344000582","219011344069620",27.83,36.00,0,337.24,397.66,160.8,153.3,0.716,546566.5,546566.5,812,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949811,1005826.00
09/15/2016 10:30,2,5.863,ACTIVE,215.54,360.08,59.965,1473949803,"201051344000955","219011344069620",27.73,36.30,0,337.24,397.96,164.6,156.9,0.760,560513.5,560513.5,812,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949812,1005827.00
09/15/2016 10:30,2,3.693,ACTIVE,213.06,415.99,59.970,1473949803,"274151322000094","219011344069620",38.59,46.20,0,386.23,445.15,143.9,137.0,0.552,672660.5,672660.5,837,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949813,1005828.00
09/15/2016 10:30,2,5.803,ACTIVE,217.58,363.09,59.965,1473949803,"201051344000579","219011344069620",28.15,35.40,0,337.54,398.26,165.5,157.8,0.782,564555.9,564555.9,814,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949814,1005829.00
09/15/2016 10:30,2,5.816,ACTIVE,215.54,359.18,59.959,1473949803,"201051344000890","219011344069620",27.67,38.40,0,338.14,397.96,163.0,155.4,0.756,557769.6,557769.6,814,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949815,1005830.00
09/15/2016 10:30,2,5.768,ACTIVE,216.22,361.59,59.965,1473949803,"201051344000438","219011344069620",28.13,35.40,0,338.14,397.96,164.2,156.6,0.773,559220.5,559220.5,815,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949816,1005831.00
09/15/2016 10:30,2,5.705,ACTIVE,215.77,358.58,59.970,1473949803,"201051344000417","219011344069620",27.71,39.00,0,337.84,397.35,160.0,152.5,0.756,550310.6,550310.6,814,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949817,1005832.00
09/15/2016 10:30,2,5.535,ACTIVE,212.61,367.00,59.965,1473949803,"274151322000083","219011344069620",27.65,45.30,0,331.83,379.62,155.0,147.7,0.614,810307.3,810307.3,812,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949818,1005833.00
09/15/2016 10:30,2,5.967,ACTIVE,213.51,365.80,59.954,1473949803,"274151322000076","219011344069620",28.11,44.00,0,332.73,383.53,169.7,161.9,0.672,864895.5,864895.5,817,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949819,1005834.00
09/15/2016 10:30,2,5.871,ACTIVE,216.45,360.69,59.959,1473949803,"201051344000868","219011344069620",27.71,35.00,0,337.84,398.26,164.8,157.2,0.760,549020.4,549020.4,815,0,0,0,L,1122011218,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949820,1005835.00
09/15/2016 10:30,2,5.869,ACTIVE,212.61,349.56,59.928,1473949803,"274151322000095","219011344069620",28.09,45.50,0,331.53,382.33,166.9,159.2,0.636,856171.4,856171.4,817,0,0,0,L,1151911521,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949821,1005836.00
09/15/2016 10:30,2,5.895,ACTIVE,217.58,357.38,59.965,1473949803,"201051344000988","219011344069620",18.09,33.80,0,337.84,381.42,108.0,102.4,0.504,531699.2,531699.2,816,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949822,1005837.00
09/15/2016 10:30,2,5.752,ACTIVE,216.22,360.38,59.970,1473949803,"201051344001025","219011344069620",28.13,39.80,0,338.44,398.26,163.8,156.1,0.769,559367.0,559367.0,814,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949822,1005838.00
09/15/2016 10:30,2,5.783,ACTIVE,217.35,360.99,59.959,1473949803,"201051344000458","219011344069620",28.17,35.00,0,337.84,398.86,164.9,157.3,0.804,556374.7,556374.7,822,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949823,1005839.00
09/15/2016 10:30,2,5.773,ACTIVE,218.03,362.79,59.970,1473949803,"201051344000853","219011344069620",28.43,33.50,0,337.84,398.56,166.2,158.4,0.773,555666.3,555666.3,823,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949824,1005840.00
09/15/2016 10:30,2,5.721,ACTIVE,215.32,362.19,59.959,1473949803,"201051344000685","219011344069620",28.31,34.80,0,338.14,398.26,164.0,156.3,0.800,558437.4,558437.4,817,0,0,0,L,1122011218,0,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949825,1005841.00
09/15/2016 10:30,2,5.691,ACTIVE,216.45,361.29,59.970,1473949803,"201051344000917","219011344069620",28.03,37.30,0,337.54,397.05,161.6,154.0,0.751,555394.8,555394.8,815,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949826,1005842.00
09/15/2016 10:30,2,5.709,ACTIVE,215.77,362.19,59.975,1473949803,"201051344001145","219011344069620",28.25,35.20,0,338.44,397.35,163.4,155.8,0.756,560587.7,560587.7,815,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949827,1005843.00
09/15/2016 10:30,2,5.844,ACTIVE,216.90,362.79,59.954,1473949803,"201051344000651","219011344069620",27.65,35.80,0,337.84,397.96,163.6,155.9,0.747,553702.2,553702.2,811,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949828,1005844.00
09/15/2016 10:30,2,5.566,ACTIVE,212.61,366.70,59.959,1473949803,"274151322000088","219011344069620",26.20,42.30,0,331.83,377.82,147.6,140.6,0.570,779921.5,779921.5,814,0,0,0,L,1151911521,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949829,1005845.00
09/15/2016 10:30,2,3.760,ACTIVE,213.51,428.01,59.959,1473949803,"274151322000068","219011344069620",38.33,44.50,0,388.94,449.35,144.7,137.7,0.557,673096.6,673096.6,836,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949830,1005846.00
09/15/2016 10:30,2,5.762,ACTIVE,216.45,358.58,59.981,1473949803,"201051344001135","219011344069620",27.93,36.50,0,338.44,397.35,163.0,155.4,0.769,549842.4,549842.4,812,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949831,1005847.00
09/15/2016 10:30,2,5.877,ACTIVE,216.00,359.48,59.970,1473949803,"201051344000594","219011344069620",27.89,36.30,0,334.24,398.56,166.0,158.3,0.769,560769.5,560769.5,815,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949832,1005848.00
09/15/2016 10:30,2,5.848,ACTIVE,216.67,360.99,59.949,1473949803,"201051344001203","219011344069620",27.95,38.40,0,338.44,398.26,165.6,157.9,0.787,558052.0,558052.0,816,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949833,1005849.00
09/15/2016 10:30,2,5.576,ACTIVE,212.61,353.17,59.991,1473949803,"274151322000054","219011344069620",26.40,44.00,0,332.13,379.02,149.0,141.9,0.575,795969.1,795969.1,810,0,0,0,L,1151911521,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949834,1005850.00
09/15/2016 10:30,2,5.820,ACTIVE,216.67,360.08,59.970,1473949803,"201051344000867","219011344069620",27.99,37.00,0,338.74,397.35,165.1,157.4,0.769,548082.8,548082.8,818,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949834,1005851.00
09/15/2016 10:30,2,5.863,ACTIVE,216.45,360.69,59.970,1473949803,"201051344001093","219011344069620",27.59,39.30,0,337.84,397.66,163.9,156.3,0.756,554787.3,554787.3,816,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949835,1005852.00
09/15/2016 10:30,2,5.926,ACTIVE,217.13,362.49,59.965,1473949803,"201051344000900","219011344069620",28.03,33.50,0,337.24,399.16,168.3,160.6,0.751,564882.5,564882.5,818,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949836,1005853.00
09/15/2016 10:30,2,5.746,ACTIVE,217.13,359.18,59.944,1473949803,"201051344000648","219011344069620",28.29,32.60,0,337.84,398.86,164.5,156.8,0.747,553623.6,553623.6,815,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949837,1005854.00
09/15/2016 10:30,2,5.818,ACTIVE,217.35,361.59,59.975,1473949803,"201051344000569","219011344069620",28.11,33.00,0,337.54,398.56,165.6,157.9,0.778,564865.8,564865.8,819,0,0,0,L,1122011218,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949838,1005855.00
09/15/2016 10:30,2,5.768,ACTIVE,217.35,363.09,59.954,1473949803,"201051344000983","219011344069620",28.59,33.80,0,337.54,398.86,166.9,159.2,0.791,557332.1,557332.1,823,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949839,1005856.00
09/15/2016 10:30,2,5.801,ACTIVE,217.58,359.78,59.975,1473949803,"201051344001158","219011344069620",27.85,34.50,0,337.24,397.66,163.7,156.0,0.756,549038.0,549038.0,816,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949840,1005857.00
09/15/2016 10:30,2,5.820,ACTIVE,217.58,361.89,59.986,1473949803,"201051344000576","219011344069620",27.99,33.80,0,337.24,398.56,164.9,157.3,0.773,556599.1,556599.1,821,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949841,1005858.00
09/15/2016 10:30,2,5.561,ACTIVE,212.83,354.07,59.970,1473949803,"274151322000087","219011344069620",26.10,55.50,0,331.83,377.22,147.0,139.9,0.557,768085.3,768085.3,820,0,0,0,L,1151911521,0,122.46,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473949842,1005859.00
09/15/2016 10:45,2,6.205,ACTIVE,218.03,363.39,59.970,1473950704,"201051344000645","219011344069620",27.97,33.80,0,337.54,416.29,175.7,167.6,0.800,556111.8,556111.8,820,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950705,1005860.00
09/15/2016 10:45,2,5.869,ACTIVE,213.51,358.28,59.991,1473950704,"274151322000085","219011344069620",25.92,45.80,0,332.73,390.44,154.0,146.7,0.583,795706.0,795706.0,815,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950706,1005861.00
09/15/2016 10:45,2,6.135,ACTIVE,217.13,362.49,59.959,1473950704,"201051344000633","219011344069620",27.97,36.80,0,336.04,413.89,173.7,165.7,0.818,547686.2,547686.2,819,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950706,1005862.00
09/15/2016 10:45,2,6.193,ACTIVE,218.03,365.80,59.996,1473950704,"201051344000469","219011344069620",27.99,33.80,0,336.34,405.17,175.7,167.6,0.831,550271.1,550271.1,822,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950707,1005863.00
09/15/2016 10:45,2,6.084,ACTIVE,215.32,359.48,59.965,1473950704,"201051344000646","219011344069620",27.73,40.60,0,336.94,420.20,170.7,162.8,0.809,550826.1,550826.1,815,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950708,1005864.00
09/15/2016 10:45,2,5.953,ACTIVE,213.51,366.40,59.954,1473950704,"274151322000052","219011344069620",27.53,47.50,0,331.53,386.53,166.0,158.3,0.654,817784.3,817784.3,814,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950709,1005865.00
09/15/2016 10:45,2,6.053,ACTIVE,216.67,359.48,59.965,1473950704,"201051344000585","219011344069620",27.95,40.60,0,337.24,410.58,171.5,163.6,0.800,560728.4,560728.4,819,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950710,1005866.00
09/15/2016 10:45,2,6.098,ACTIVE,214.87,357.68,59.970,1473950704,"201051344001230","219011344069620",27.59,39.80,0,333.03,420.20,170.3,162.5,0.809,553844.0,553844.0,816,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950711,1005867.00
09/15/2016 10:45,2,5.990,ACTIVE,216.45,360.99,59.970,1473950704,"201051344000582","219011344069620",27.85,37.30,0,337.54,430.72,168.9,161.1,0.769,546606.1,546606.1,813,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950712,1005868.00
09/15/2016 10:45,2,6.100,ACTIVE,215.54,358.88,59.965,1473950704,"201051344000955","219011344069620",28.07,37.80,0,337.54,412.68,173.3,165.4,0.831,560554.1,560554.1,813,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950713,1005869.00
09/15/2016 10:45,2,4.066,ACTIVE,213.74,404.57,59.944,1473950704,"274151322000094","219011344069620",37.33,48.50,0,386.83,444.54,153.5,146.2,0.597,672696.3,672696.3,838,0,0,0,L,1151911521,0,122.01,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950714,1005870.00
09/15/2016 10:45,2,6.131,ACTIVE,218.03,363.39,59.970,1473950704,"201051344000579","219011344069620",28.25,35.80,0,337.24,413.59,175.3,167.2,0.826,564596.9,564596.9,815,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950715,1005871.00
09/15/2016 10:45,2,6.133,ACTIVE,215.09,359.18,59.959,1473950704,"201051344000890","219011344069620",27.53,40.80,0,337.84,419.60,171.0,163.1,0.795,557809.7,557809.7,815,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950715,1005872.00
09/15/2016 10:45,2,6.143,ACTIVE,216.00,358.58,59.928,1473950704,"201051344000438","219011344069620",27.77,37.00,0,337.54,421.70,172.7,164.7,0.813,559261.0,559261.0,816,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950717,1005873.00
09/15/2016 10:45,2,6.061,ACTIVE,215.32,358.88,59.965,1473950704,"201051344000417","219011344069620",27.39,40.80,0,337.54,428.91,168.1,160.4,0.800,550350.0,550350.0,815,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950717,1005874.00
09/15/2016 10:45,2,5.885,ACTIVE,213.29,355.28,59.954,1473950704,"274151322000083","219011344069620",27.41,47.30,0,331.83,385.03,163.2,155.6,0.641,810345.4,810345.4,813,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950718,1005875.00
09/15/2016 10:45,2,6.305,ACTIVE,213.96,366.70,59.949,1473950704,"274151322000076","219011344069620",28.01,46.60,0,332.13,396.45,178.8,170.7,0.703,864937.4,864937.4,818,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950719,1005876.00
09/15/2016 10:45,2,6.188,ACTIVE,216.67,360.99,59.954,1473950704,"201051344000868","219011344069620",27.81,35.60,0,336.94,406.07,174.2,166.2,0.800,549061.2,549061.2,816,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950720,1005877.00
09/15/2016 10:45,2,6.221,ACTIVE,213.29,369.70,59.981,1473950704,"274151322000095","219011344069620",27.93,47.80,0,331.23,391.34,175.7,167.6,0.663,856212.5,856212.5,818,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950721,1005878.00
09/15/2016 10:45,2,6.230,ACTIVE,218.03,359.48,59.959,1473950704,"201051344000988","219011344069620",18.15,33.30,0,337.84,394.65,114.5,108.6,0.535,531725.8,531725.8,817,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950722,1005879.00
09/15/2016 10:45,2,6.127,ACTIVE,216.22,359.48,59.954,1473950704,"201051344001025","219011344069620",27.79,40.80,0,337.84,429.52,172.6,164.6,0.787,559407.4,559407.4,815,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950723,1005880.00
09/15/2016 10:45,2,6.186,ACTIVE,218.03,363.69,59.959,1473950704,"201051344000458","219011344069620",27.87,35.20,0,336.94,411.78,174.6,166.6,0.831,556415.6,556415.6,823,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950724,1005881.00
09/15/2016 10:45,2,6.125,ACTIVE,218.48,363.09,59.954,1473950704,"201051344000853","219011344069620",28.41,33.50,0,337.84,413.29,176.1,168.0,0.826,555707.5,555707.5,824,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950725,1005882.00
09/15/2016 10:45,2,6.100,ACTIVE,215.32,359.78,59.954,1473950704,"201051344000685","219011344069620",27.85,36.50,0,337.84,419.00,172.1,164.2,0.835,558477.8,558477.8,818,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950726,1005883.00
09/15/2016 10:45,2,5.971,ACTIVE,216.22,361.59,59.959,1473950704,"201051344000917","219011344069620",27.95,39.00,0,337.54,417.49,168.9,161.1,0.813,555434.5,555434.5,816,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950726,1005884.00
09/15/2016 10:45,2,6.094,ACTIVE,215.32,359.48,59.959,1473950704,"201051344001145","219011344069620",27.63,36.80,0,337.84,428.61,170.5,162.6,0.787,560627.8,560627.8,816,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950727,1005885.00
09/15/2016 10:45,2,6.100,ACTIVE,216.67,361.59,59.954,1473950704,"201051344000651","219011344069620",27.81,38.00,0,337.24,412.68,171.8,163.9,0.795,553742.6,553742.6,812,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950728,1005886.00
09/15/2016 10:45,2,5.914,ACTIVE,213.29,352.87,59.949,1473950704,"274151322000088","219011344069620",25.78,44.00,0,331.53,381.73,154.3,147.0,0.588,779957.8,779957.8,815,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950729,1005887.00
09/15/2016 10:45,2,4.021,ACTIVE,214.41,416.89,59.965,1473950704,"274151322000068","219011344069620",37.81,45.30,0,386.23,450.26,153.3,146.0,0.588,673132.5,673132.5,837,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950730,1005888.00
09/15/2016 10:45,2,6.135,ACTIVE,216.22,359.18,59.965,1473950704,"201051344001135","219011344069620",27.45,38.40,0,337.54,419.60,170.6,162.8,0.795,549882.5,549882.5,813,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950731,1005889.00
09/15/2016 10:45,2,6.162,ACTIVE,216.00,361.59,59.959,1473950704,"201051344000594","219011344069620",28.01,37.00,0,337.54,402.46,175.0,167.0,0.813,560810.6,560810.6,816,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950732,1005890.00
09/15/2016 10:45,2,6.098,ACTIVE,216.67,360.38,59.965,1473950704,"201051344001203","219011344069620",28.01,40.40,0,337.54,424.11,172.9,165.0,0.804,558092.7,558092.7,817,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950733,1005891.00
09/15/2016 10:45,2,5.906,ACTIVE,213.51,350.17,59.949,1473950704,"274151322000054","219011344069620",26.10,46.40,0,331.83,386.83,156.2,148.8,0.597,796005.8,796005.8,811,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950734,1005892.00
09/15/2016 10:45,2,6.135,ACTIVE,216.90,361.59,59.965,1473950704,"201051344000867","219011344069620",27.99,38.20,0,337.84,413.89,173.8,165.8,0.795,548123.7,548123.7,819,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950735,1005893.00
09/15/2016 10:45,2,6.059,ACTIVE,216.45,362.19,59.965,1473950704,"201051344001093","219011344069620",27.85,41.00,0,337.24,421.10,171.0,163.1,0.795,554827.6,554827.6,817,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950735,1005894.00
09/15/2016 10:45,2,6.203,ACTIVE,217.35,361.89,59.959,1473950704,"201051344000900","219011344069620",28.21,34.00,0,336.04,414.49,177.0,168.9,0.809,564924.1,564924.1,819,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950736,1005895.00
09/15/2016 10:45,2,6.066,ACTIVE,217.35,362.49,59.928,1473950704,"201051344000648","219011344069620",28.21,33.00,0,336.94,412.98,173.2,165.3,0.800,553664.4,553664.4,816,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950737,1005896.00
09/15/2016 10:45,2,6.113,ACTIVE,217.58,362.19,59.954,1473950704,"201051344000569","219011344069620",28.21,34.50,0,336.04,413.59,174.7,166.7,0.822,564906.8,564906.8,820,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950738,1005897.00
09/15/2016 10:45,2,6.090,ACTIVE,218.03,364.59,59.965,1473950704,"201051344000983","219011344069620",28.49,34.80,0,335.74,412.38,175.7,167.7,0.826,557373.5,557373.5,824,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950739,1005898.00
09/15/2016 10:45,2,6.117,ACTIVE,218.03,362.49,59.954,1473950704,"201051344001158","219011344069620",27.79,35.20,0,336.94,404.87,172.2,164.3,0.818,549078.5,549078.5,817,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950740,1005899.00
09/15/2016 10:45,2,6.051,ACTIVE,218.03,363.39,59.970,1473950704,"201051344000576","219011344069620",28.27,34.50,0,336.04,405.47,173.2,165.2,0.809,556640.0,556640.0,822,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950742,1005900.00
09/15/2016 10:45,2,5.814,ACTIVE,213.51,368.20,59.959,1473950704,"274151322000087","219011344069620",25.96,57.70,0,331.53,381.42,152.8,145.6,0.583,768121.4,768121.4,821,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473950743,1005901.00
09/15/2016 11:00,2,6.760,ACTIVE,218.26,365.19,59.975,1473951603,"201051344000645","219011344069620",27.53,35.00,0,337.24,408.78,188.4,179.9,0.862,556154.8,556154.8,821,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951604,1005902.00
09/15/2016 11:00,2,6.434,ACTIVE,213.96,370.90,59.965,1473951603,"274151322000085","219011344069620",25.21,47.30,0,334.84,382.93,164.2,156.5,0.628,795743.6,795743.6,816,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951605,1005903.00
09/15/2016 11:00,2,6.705,ACTIVE,217.35,364.89,59.965,1473951603,"201051344000633","219011344069620",27.55,37.50,0,336.04,407.87,187.2,178.7,0.879,547728.9,547728.9,820,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951606,1005904.00
09/15/2016 11:00,2,6.680,ACTIVE,218.26,366.70,59.965,1473951603,"201051344000469","219011344069620",27.75,34.80,0,336.34,409.98,187.8,179.3,0.879,550314.1,550314.1,823,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951606,1005905.00
09/15/2016 11:00,2,6.582,ACTIVE,215.54,361.29,59.938,1473951603,"201051344000646","219011344069620",27.63,41.00,0,336.64,404.27,184.3,176.0,0.871,550868.0,550868.0,816,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951607,1005906.00
09/15/2016 11:00,2,6.428,ACTIVE,213.74,357.68,59.975,1473951603,"274151322000052","219011344069620",27.23,49.50,0,333.03,389.84,177.2,169.1,0.694,817824.9,817824.9,815,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951608,1005907.00
09/15/2016 11:00,2,6.580,ACTIVE,217.13,361.29,59.981,1473951603,"201051344000585","219011344069620",27.67,41.30,0,337.24,403.37,184.3,176.0,0.844,560770.5,560770.5,820,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951609,1005908.00
09/15/2016 11:00,2,6.514,ACTIVE,215.32,360.69,59.991,1473951603,"201051344001230","219011344069620",27.95,40.20,0,331.83,403.07,184.4,176.0,0.871,553885.9,553885.9,817,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951610,1005909.00
09/15/2016 11:00,2,6.533,ACTIVE,216.90,361.29,59.965,1473951603,"201051344000582","219011344069620",27.51,38.80,0,336.94,404.87,182.2,173.9,0.831,546647.6,546647.6,814,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951611,1005910.00
09/15/2016 11:00,2,6.623,ACTIVE,215.77,359.48,59.986,1473951603,"201051344000955","219011344069620",27.75,39.00,0,337.24,404.27,186.0,177.6,0.888,560596.7,560596.7,814,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951612,1005911.00
09/15/2016 11:00,2,4.379,ACTIVE,213.74,411.78,59.970,1473951603,"274151322000094","219011344069620",37.43,50.40,0,383.83,446.35,165.7,158.0,0.645,672733.9,672733.9,839,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951613,1005912.00
09/15/2016 11:00,2,6.621,ACTIVE,218.48,365.49,59.981,1473951603,"201051344000579","219011344069620",27.99,37.30,0,337.84,409.68,187.6,179.2,0.888,564639.9,564639.9,816,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951614,1005913.00
09/15/2016 11:00,2,6.678,ACTIVE,215.54,360.38,59.970,1473951603,"201051344000890","219011344069620",27.33,40.40,0,333.93,404.27,184.9,176.6,0.857,557851.8,557851.8,816,0,0,0,L,1122011218,0,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951615,1005914.00
09/15/2016 11:00,2,6.617,ACTIVE,216.22,362.79,59.981,1473951603,"201051344000438","219011344069620",27.75,37.50,0,337.24,405.47,185.8,177.4,0.853,559303.4,559303.4,817,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951616,1005915.00
09/15/2016 11:00,2,6.535,ACTIVE,215.77,361.59,59.996,1473951603,"201051344000417","219011344069620",27.43,41.50,0,336.94,403.37,181.5,173.3,0.857,550391.4,550391.4,816,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951617,1005916.00
09/15/2016 11:00,2,6.311,ACTIVE,213.29,371.21,59.959,1473951603,"274151322000083","219011344069620",27.33,50.40,0,331.53,385.33,174.7,166.7,0.698,810385.4,810385.4,814,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951617,1005917.00
09/15/2016 11:00,2,6.738,ACTIVE,214.41,371.21,59.986,1473951603,"274151322000076","219011344069620",28.07,48.80,0,338.14,392.85,191.5,182.9,0.756,864981.3,864981.3,819,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951618,1005918.00
09/15/2016 11:00,2,6.590,ACTIVE,217.13,361.89,59.975,1473951603,"201051344000868","219011344069620",27.91,36.50,0,336.64,404.57,186.2,177.8,0.862,549103.9,549103.9,817,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951619,1005919.00
09/15/2016 11:00,2,6.658,ACTIVE,213.06,371.51,59.975,1473951603,"274151322000095","219011344069620",27.95,50.00,0,331.23,388.04,188.3,179.9,0.712,856255.7,856255.7,819,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951620,1005920.00
09/15/2016 11:00,2,6.668,ACTIVE,218.48,360.69,59.959,1473951603,"201051344000988","219011344069620",18.09,35.00,0,339.65,389.84,122.1,116.0,0.575,531753.7,531753.7,818,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951621,1005921.00
09/15/2016 11:00,2,6.639,ACTIVE,216.90,360.69,59.975,1473951603,"201051344001025","219011344069620",27.59,41.80,0,337.24,404.87,185.3,177.0,0.840,559449.8,559449.8,816,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951622,1005922.00
09/15/2016 11:00,2,6.641,ACTIVE,218.48,367.00,59.938,1473951603,"201051344000458","219011344069620",27.89,36.50,0,337.54,409.68,187.6,179.1,0.893,556458.5,556458.5,824,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951623,1005923.00
09/15/2016 11:00,2,6.613,ACTIVE,218.93,366.70,59.981,1473951603,"201051344000853","219011344069620",28.17,35.40,0,340.85,410.28,188.6,180.1,0.884,555750.8,555750.8,825,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951624,1005924.00
09/15/2016 11:00,2,6.602,ACTIVE,215.54,361.89,59.981,1473951603,"201051344000685","219011344069620",27.85,36.50,0,337.54,404.57,186.3,177.9,0.893,558520.2,558520.2,819,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951625,1005925.00
09/15/2016 11:00,2,6.566,ACTIVE,216.67,362.49,59.959,1473951603,"201051344000917","219011344069620",27.47,40.60,0,337.24,404.57,182.6,174.4,0.879,555476.3,555476.3,817,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951626,1005926.00
09/15/2016 11:00,2,6.502,ACTIVE,215.77,359.78,59.970,1473951603,"201051344001145","219011344069620",28.21,37.50,0,337.84,404.27,185.6,177.2,0.857,560670.1,560670.1,817,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951627,1005927.00
09/15/2016 11:00,2,6.666,ACTIVE,217.13,364.59,59.970,1473951603,"201051344000651","219011344069620",27.33,39.00,0,336.94,404.27,184.5,176.2,0.840,553784.9,553784.9,813,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951628,1005928.00
09/15/2016 11:00,2,6.359,ACTIVE,213.51,357.68,59.975,1473951603,"274151322000088","219011344069620",25.68,45.30,0,333.63,386.23,165.2,157.6,0.628,779995.7,779995.7,816,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951628,1005929.00
09/15/2016 11:00,2,4.400,ACTIVE,214.64,413.29,59.970,1473951603,"274151322000068","219011344069620",36.98,46.80,0,389.54,449.65,163.8,156.2,0.632,673170.3,673170.3,838,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951629,1005930.00
09/15/2016 11:00,2,6.523,ACTIVE,216.45,360.38,59.970,1473951603,"201051344001135","219011344069620",27.85,39.50,0,337.84,403.97,184.1,175.7,0.866,549924.7,549924.7,814,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951630,1005931.00
09/15/2016 11:00,2,6.625,ACTIVE,216.67,363.39,59.981,1473951603,"201051344000594","219011344069620",27.99,37.80,0,336.04,406.07,187.9,179.5,0.875,560853.7,560853.7,817,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951631,1005932.00
09/15/2016 11:00,2,6.625,ACTIVE,216.90,361.59,59.965,1473951603,"201051344001203","219011344069620",27.73,41.50,0,337.54,404.87,185.9,177.5,0.862,558135.4,558135.4,818,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951632,1005933.00
