ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 11:00,2,6.373,ACTIVE,213.74,352.87,59.970,1473951603,"274151322000054","219011344069620",25.82,48.00,0,332.73,384.43,166.5,158.8,0.641,796044.1,796044.1,812,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951633,1005934.00
09/15/2016 11:00,2,6.648,ACTIVE,217.58,364.59,59.986,1473951603,"201051344000867","219011344069620",27.71,38.60,0,336.94,404.27,186.5,178.1,0.862,548166.5,548166.5,820,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951634,1005935.00
09/15/2016 11:00,2,6.594,ACTIVE,216.90,363.09,59.975,1473951603,"201051344001093","219011344069620",27.53,42.00,0,336.34,403.97,183.8,175.5,0.835,554869.8,554869.8,818,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951635,1005936.00
09/15/2016 11:00,2,6.623,ACTIVE,218.03,364.89,59.975,1473951603,"201051344000900","219011344069620",28.41,35.40,0,336.34,410.58,190.6,182.0,0.862,564967.9,564967.9,820,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951636,1005937.00
09/15/2016 11:00,2,6.477,ACTIVE,218.03,364.89,59.981,1473951603,"201051344000648","219011344069620",28.41,34.00,0,337.24,409.98,186.3,177.9,0.871,553707.2,553707.2,817,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951637,1005938.00
09/15/2016 11:00,2,6.682,ACTIVE,218.26,366.40,59.970,1473951603,"201051344000569","219011344069620",27.75,35.60,0,336.94,408.78,187.7,179.2,0.875,564950.0,564950.0,821,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951638,1005939.00
09/15/2016 11:00,2,6.668,ACTIVE,218.48,366.40,59.975,1473951603,"201051344000983","219011344069620",27.99,35.40,0,336.94,409.08,189.0,180.5,0.888,557416.9,557416.9,825,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951639,1005940.00
09/15/2016 11:00,2,6.664,ACTIVE,218.71,365.19,59.970,1473951603,"201051344001158","219011344069620",27.41,36.50,0,337.24,409.08,185.0,176.6,0.866,549121.1,549121.1,818,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951640,1005941.00
09/15/2016 11:00,2,6.609,ACTIVE,218.48,365.80,60.002,1473951603,"201051344000576","219011344069620",27.99,35.60,0,337.24,409.98,187.4,179.0,0.875,556683.0,556683.0,823,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951641,1005942.00
09/15/2016 11:00,2,6.338,ACTIVE,213.74,368.50,59.991,1473951603,"274151322000087","219011344069620",25.60,60.00,0,334.24,382.03,164.3,156.7,0.614,768159.1,768159.1,822,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473951642,1005943.00
09/15/2016 11:15,2,7.572,ACTIVE,219.84,367.90,59.928,1473952504,"201051344000645","219011344069620",27.06,37.30,0,337.54,415.09,207.5,198.4,0.941,556201.2,556201.2,822,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952505,1005944.00
09/15/2016 11:15,2,7.111,ACTIVE,214.64,355.58,59.959,1473952504,"274151322000085","219011344069620",24.73,50.60,0,333.03,389.54,177.8,169.7,0.672,795783.7,795783.7,817,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952506,1005945.00
09/15/2016 11:15,2,7.422,ACTIVE,218.71,369.40,59.938,1473952504,"201051344000633","219011344069620",27.35,40.00,0,335.74,414.79,205.6,196.5,0.963,547774.9,547774.9,821,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952506,1005946.00
09/15/2016 11:15,2,7.498,ACTIVE,220.06,368.50,59.928,1473952504,"201051344000469","219011344069620",27.27,37.00,0,336.94,415.69,207.2,198.1,0.986,550360.4,550360.4,824,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952507,1005947.00
09/15/2016 11:15,2,7.412,ACTIVE,216.67,363.99,59.986,1473952504,"201051344000646","219011344069620",27.06,42.80,0,332.43,409.68,203.0,194.0,0.959,550913.4,550913.4,817,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952508,1005948.00
09/15/2016 11:15,2,7.223,ACTIVE,214.64,374.81,59.986,1473952504,"274151322000052","219011344069620",26.60,52.50,0,332.43,394.35,194.5,185.8,0.765,817868.5,817868.5,816,0,0,0,L,1151911521,0,122.46,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952509,1005949.00
09/15/2016 11:15,2,7.432,ACTIVE,218.26,367.00,59.949,1473952504,"201051344000585","219011344069620",27.15,42.50,0,335.74,408.18,204.3,195.3,0.963,560816.1,560816.1,821,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952510,1005950.00
09/15/2016 11:15,2,7.400,ACTIVE,216.22,365.19,59.949,1473952504,"201051344001230","219011344069620",27.14,41.30,0,331.83,409.68,203.3,194.3,0.955,553931.4,553931.4,818,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952511,1005951.00
09/15/2016 11:15,2,7.312,ACTIVE,218.03,367.00,59.938,1473952504,"201051344000582","219011344069620",27.25,40.80,0,335.74,409.38,201.7,192.8,0.919,546692.6,546692.6,815,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952512,1005952.00
09/15/2016 11:15,2,7.445,ACTIVE,216.67,364.29,59.944,1473952504,"201051344000955","219011344069620",27.17,40.20,0,333.33,410.28,204.8,195.7,0.977,560642.5,560642.5,815,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952513,1005953.00
09/15/2016 11:15,2,4.863,ACTIVE,214.41,424.11,59.949,1473952504,"274151322000094","219011344069620",37.25,53.50,0,382.63,444.24,182.7,174.4,0.716,672774.5,672774.5,840,0,0,0,L,1151911521,0,122.46,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952514,1005954.00
09/15/2016 11:15,2,7.467,ACTIVE,220.52,370.00,59.965,1473952504,"201051344000579","219011344069620",27.45,38.80,0,338.14,414.79,207.5,198.4,0.968,564686.3,564686.3,817,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952515,1005955.00
09/15/2016 11:15,2,7.383,ACTIVE,216.67,365.80,59.981,1473952504,"201051344000890","219011344069620",27.17,41.30,0,333.93,409.68,203.3,194.3,0.937,557897.4,557897.4,817,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952515,1005956.00
09/15/2016 11:15,2,7.410,ACTIVE,217.35,365.19,59.991,1473952504,"201051344000438","219011344069620",27.29,39.00,0,335.44,409.98,204.8,195.7,0.963,559349.3,559349.3,818,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952516,1005957.00
09/15/2016 11:15,2,7.414,ACTIVE,216.67,364.29,59.944,1473952504,"201051344000417","219011344069620",26.60,43.00,0,335.74,408.48,199.9,191.0,0.941,550436.2,550436.2,817,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952517,1005958.00
09/15/2016 11:15,2,7.115,ACTIVE,213.96,371.21,59.970,1473952504,"274151322000083","219011344069620",26.74,53.00,0,331.53,392.85,192.5,183.9,0.765,810428.5,810428.5,815,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952518,1005959.00
09/15/2016 11:15,2,7.670,ACTIVE,214.87,356.18,59.981,1473952504,"274151322000076","219011344069620",27.17,51.50,0,334.24,398.56,210.9,201.7,0.826,865028.4,865028.4,820,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952519,1005960.00
09/15/2016 11:15,2,7.520,ACTIVE,218.48,367.60,59.949,1473952504,"201051344000868","219011344069620",27.12,38.40,0,336.64,415.09,206.6,197.5,0.932,549150.0,549150.0,818,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952520,1005961.00
09/15/2016 11:15,2,7.564,ACTIVE,213.96,378.72,59.954,1473952504,"274151322000095","219011344069620",27.17,52.80,0,330.33,395.85,208.2,199.0,0.791,856302.1,856302.1,820,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952521,1005962.00
09/15/2016 11:15,2,7.428,ACTIVE,220.29,362.19,59.917,1473952504,"201051344000988","219011344069620",17.89,36.00,0,339.65,394.35,134.8,128.2,0.623,531783.7,531783.7,819,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952522,1005963.00
09/15/2016 11:15,2,7.551,ACTIVE,217.58,363.99,59.954,1473952504,"201051344001025","219011344069620",26.98,44.00,0,335.74,409.38,206.2,197.1,0.924,559495.7,559495.7,817,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952523,1005964.00
09/15/2016 11:15,2,7.475,ACTIVE,220.29,369.10,59.959,1473952504,"201051344000458","219011344069620",27.47,38.20,0,338.14,416.59,207.9,198.8,0.963,556505.0,556505.0,825,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952524,1005965.00
09/15/2016 11:15,2,7.480,ACTIVE,220.74,371.81,59.954,1473952504,"201051344000853","219011344069620",27.63,36.80,0,338.74,415.69,209.3,200.1,0.972,555797.5,555797.5,826,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952524,1005966.00
09/15/2016 11:15,2,7.412,ACTIVE,216.45,366.40,59.949,1473952504,"201051344000685","219011344069620",27.41,38.20,0,334.54,409.38,205.7,196.6,0.972,558566.3,558566.3,820,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952525,1005967.00
09/15/2016 11:15,2,7.361,ACTIVE,217.58,364.59,59.959,1473952504,"201051344000917","219011344069620",27.23,41.50,0,336.04,408.78,203.0,194.0,0.959,555521.5,555521.5,818,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952526,1005968.00
09/15/2016 11:15,2,7.443,ACTIVE,216.67,362.79,59.954,1473952504,"201051344001145","219011344069620",27.14,39.50,0,336.04,409.68,204.4,195.4,0.924,560716.0,560716.0,818,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952527,1005969.00
09/15/2016 11:15,2,7.486,ACTIVE,218.26,366.70,59.959,1473952504,"201051344000651","219011344069620",27.10,41.00,0,336.64,409.38,205.4,196.3,0.932,553830.6,553830.6,814,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952528,1005970.00
09/15/2016 11:15,2,7.129,ACTIVE,214.19,374.81,59.954,1473952504,"274151322000088","219011344069620",25.07,47.80,0,332.73,390.44,180.9,172.7,0.685,780036.3,780036.3,817,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952529,1005971.00
09/15/2016 11:15,2,4.842,ACTIVE,215.09,407.57,59.949,1473952504,"274151322000068","219011344069620",37.33,49.30,0,384.43,449.65,182.3,174.0,0.698,673211.1,673211.1,839,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952530,1005972.00
09/15/2016 11:15,2,7.461,ACTIVE,217.58,364.89,59.970,1473952504,"201051344001135","219011344069620",27.04,41.50,0,335.14,409.08,204.2,195.2,0.955,549970.3,549970.3,815,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952531,1005973.00
09/15/2016 11:15,2,7.508,ACTIVE,218.03,367.60,59.928,1473952504,"201051344000594","219011344069620",27.37,40.40,0,335.74,411.48,208.2,199.1,0.950,560900.3,560900.3,818,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952532,1005974.00
09/15/2016 11:15,2,7.477,ACTIVE,217.80,366.70,59.970,1473952504,"201051344001203","219011344069620",27.43,43.20,0,336.64,409.68,207.6,198.4,0.972,558181.6,558181.6,819,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952533,1005975.00
09/15/2016 11:15,2,7.166,ACTIVE,214.19,371.21,59.954,1473952504,"274151322000054","219011344069620",25.13,50.20,0,333.03,391.94,182.3,174.1,0.698,796085.1,796085.1,813,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952533,1005976.00
09/15/2016 11:15,2,7.588,ACTIVE,218.93,368.20,59.975,1473952504,"201051344000867","219011344069620",26.94,41.30,0,336.64,413.89,207.0,197.9,0.946,548212.8,548212.8,821,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952534,1005977.00
09/15/2016 11:15,2,7.361,ACTIVE,217.80,367.00,59.959,1473952504,"201051344001093","219011344069620",27.57,43.20,0,335.44,409.68,205.6,196.5,0.946,554915.4,554915.4,819,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952535,1005978.00
09/15/2016 11:15,2,7.613,ACTIVE,219.61,369.70,59.959,1473952504,"201051344000900","219011344069620",27.53,37.30,0,336.34,416.89,212.2,202.9,0.950,565015.2,565015.2,821,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952536,1005979.00
09/15/2016 11:15,2,7.477,ACTIVE,219.61,370.60,59.959,1473952504,"201051344000648","219011344069620",27.39,35.40,0,337.54,416.59,207.3,198.2,0.968,553753.5,553753.5,818,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952537,1005980.00
09/15/2016 11:15,2,7.463,ACTIVE,220.06,370.00,59.933,1473952504,"201051344000569","219011344069620",27.57,37.80,0,336.94,415.99,208.4,199.2,0.981,564996.5,564996.5,822,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952538,1005981.00
09/15/2016 11:15,2,7.518,ACTIVE,220.29,369.70,59.922,1473952504,"201051344000983","219011344069620",27.57,38.00,0,336.34,416.89,210.1,200.8,0.977,557463.8,557463.8,826,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952539,1005982.00
09/15/2016 11:15,2,7.447,ACTIVE,220.06,370.30,59.965,1473952504,"201051344001158","219011344069620",27.17,38.20,0,337.84,415.09,205.0,196.0,0.955,549166.9,549166.9,819,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952540,1005983.00
09/15/2016 11:15,2,7.508,ACTIVE,219.84,367.60,59.959,1473952504,"201051344000576","219011344069620",27.29,37.50,0,337.84,416.29,207.5,198.4,0.941,556729.4,556729.4,824,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952541,1005984.00
09/15/2016 11:15,2,7.145,ACTIVE,214.19,362.19,59.949,1473952504,"274151322000087","219011344069620",24.81,64.00,0,333.03,390.14,179.3,171.1,0.681,768199.5,768199.5,823,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473952542,1005985.00
09/15/2016 11:30,2,7.316,ACTIVE,220.29,367.90,59.965,1473953404,"201051344000645","219011344069620",27.61,37.80,0,339.34,415.69,204.5,195.4,0.928,556242.8,556242.8,823,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953405,1005986.00
09/15/2016 11:30,2,6.984,ACTIVE,214.64,361.29,59.954,1473953404,"274151322000085","219011344069620",25.11,51.30,0,335.14,390.44,177.6,169.5,0.676,795819.8,795819.8,818,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953406,1005987.00
09/15/2016 11:30,2,7.242,ACTIVE,219.39,368.80,59.959,1473953404,"201051344000633","219011344069620",27.87,40.00,0,337.54,415.09,204.2,195.2,0.959,547816.3,547816.3,822,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953406,1005988.00
09/15/2016 11:30,2,7.369,ACTIVE,220.74,373.31,59.959,1473953404,"201051344000469","219011344069620",27.57,36.80,0,338.14,417.19,205.8,196.7,0.950,550402.0,550402.0,825,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953407,1005989.00
09/15/2016 11:30,2,7.115,ACTIVE,217.13,363.39,59.965,1473953404,"201051344000646","219011344069620",27.89,43.20,0,333.63,410.58,200.7,191.8,0.937,550954.1,550954.1,818,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953408,1005990.00
09/15/2016 11:30,2,7.057,ACTIVE,214.87,353.17,59.933,1473953404,"274151322000052","219011344069620",27.17,52.50,0,333.33,394.35,194.3,185.6,0.756,817907.8,817907.8,817,0,0,0,L,1151911521,0,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953409,1005991.00
09/15/2016 11:30,2,7.234,ACTIVE,218.48,364.59,59.970,1473953404,"201051344000585","219011344069620",27.77,42.50,0,335.74,408.78,203.3,194.3,0.932,560857.2,560857.2,822,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953410,1005992.00
09/15/2016 11:30,2,7.197,ACTIVE,216.45,364.29,59.944,1473953404,"201051344001230","219011344069620",27.61,42.00,0,332.73,411.18,201.2,192.3,0.937,553972.1,553972.1,819,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953411,1005993.00
09/15/2016 11:30,2,7.195,ACTIVE,218.48,363.39,59.970,1473953404,"201051344000582","219011344069620",27.53,40.00,0,335.74,410.28,200.8,191.8,0.932,546733.1,546733.1,816,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953412,1005994.00
09/15/2016 11:30,2,7.303,ACTIVE,217.35,363.39,59.965,1473953404,"201051344000955","219011344069620",27.47,40.80,0,334.24,411.18,203.0,194.0,0.963,560683.6,560683.6,816,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953413,1005995.00
09/15/2016 11:30,2,4.760,ACTIVE,215.09,411.48,59.959,1473953404,"274151322000094","219011344069620",37.77,54.30,0,384.13,446.95,181.6,173.4,0.703,672810.9,672810.9,841,0,0,0,L,1151911521,0,122.68,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953414,1005996.00
09/15/2016 11:30,2,7.340,ACTIVE,220.74,370.60,59.949,1473953404,"201051344000579","219011344069620",27.73,38.80,0,339.04,415.69,206.0,196.9,0.955,564727.9,564727.9,818,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953415,1005997.00
09/15/2016 11:30,2,7.271,ACTIVE,217.13,365.19,59.959,1473953404,"201051344000890","219011344069620",27.39,43.00,0,334.24,410.58,201.8,192.8,0.937,557938.1,557938.1,818,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953416,1005998.00
09/15/2016 11:30,2,7.295,ACTIVE,218.03,364.89,59.975,1473953404,"201051344000438","219011344069620",27.51,39.80,0,336.04,410.58,203.3,194.3,0.950,559390.3,559390.3,819,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953416,1005999.00
09/15/2016 11:30,2,7.158,ACTIVE,217.35,365.19,59.949,1473953404,"201051344000417","219011344069620",27.41,44.00,0,333.93,409.08,198.6,189.8,0.937,550476.2,550476.2,818,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953417,1006000.00
09/15/2016 11:30,2,7.004,ACTIVE,214.19,376.62,59.949,1473953404,"274151322000083","219011344069620",27.12,53.30,0,331.23,393.45,192.0,183.4,0.765,810467.3,810467.3,816,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953418,1006001.00
09/15/2016 11:30,2,7.568,ACTIVE,215.54,354.67,59.954,1473953404,"274151322000076","219011344069620",27.53,51.00,0,336.34,398.56,210.9,201.7,0.800,865070.9,865070.9,821,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953419,1006002.00
09/15/2016 11:30,2,7.492,ACTIVE,219.16,368.50,59.954,1473953404,"201051344000868","219011344069620",27.23,38.60,0,336.64,415.09,206.7,197.5,0.932,549191.6,549191.6,819,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953420,1006003.00
09/15/2016 11:30,2,7.443,ACTIVE,214.19,361.89,59.959,1473953404,"274151322000095","219011344069620",27.49,53.50,0,331.23,396.15,207.1,198.0,0.787,856343.9,856343.9,821,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953421,1006004.00
09/15/2016 11:30,2,7.461,ACTIVE,220.74,365.49,59.938,1473953404,"201051344000988","219011344069620",17.89,36.00,0,324.62,396.75,135.2,128.6,0.623,531810.6,531810.6,820,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953422,1006005.00
09/15/2016 11:30,2,7.303,ACTIVE,218.26,365.19,59.954,1473953404,"201051344001025","219011344069620",27.91,43.20,0,335.44,410.58,206.3,197.2,0.928,559537.2,559537.2,818,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953423,1006006.00
09/15/2016 11:30,2,7.361,ACTIVE,220.52,371.81,59.959,1473953404,"201051344000458","219011344069620",27.77,38.60,0,339.34,416.59,207.0,197.9,0.959,556546.6,556546.6,826,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953424,1006007.00
09/15/2016 11:30,2,7.395,ACTIVE,220.97,370.60,59.970,1473953404,"201051344000853","219011344069620",27.85,36.50,0,339.34,416.29,208.4,199.3,0.972,555839.4,555839.4,827,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953425,1006008.00
09/15/2016 11:30,2,7.289,ACTIVE,217.13,364.89,60.007,1473953404,"201051344000685","219011344069620",27.65,39.30,0,334.84,410.28,203.9,194.9,0.959,558607.3,558607.3,821,0,0,0,L,1122011218,0,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953426,1006009.00
09/15/2016 11:30,2,7.197,ACTIVE,218.26,364.89,59.965,1473953404,"201051344000917","219011344069620",27.81,41.30,0,335.44,408.78,202.6,193.6,0.959,555562.2,555562.2,819,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953426,1006010.00
09/15/2016 11:30,2,7.297,ACTIVE,216.90,367.00,59.970,1473953404,"201051344001145","219011344069620",27.47,38.80,0,336.94,409.98,203.0,194.0,0.928,560756.8,560756.8,819,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953427,1006011.00
09/15/2016 11:30,2,7.416,ACTIVE,218.71,367.00,59.975,1473953404,"201051344000651","219011344069620",27.31,40.00,0,336.34,409.98,205.1,196.0,0.928,553871.8,553871.8,815,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953428,1006012.00
09/15/2016 11:30,2,7.055,ACTIVE,214.41,358.58,59.965,1473953404,"274151322000088","219011344069620",25.41,48.50,0,333.63,391.04,181.3,173.1,0.663,780072.7,780072.7,818,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953429,1006013.00
09/15/2016 11:30,2,4.861,ACTIVE,215.32,403.07,59.959,1473953404,"274151322000068","219011344069620",37.27,48.50,0,382.03,455.67,184.4,176.0,0.712,673247.7,673247.7,840,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953430,1006014.00
09/15/2016 11:30,2,7.350,ACTIVE,218.26,365.49,59.944,1473953404,"201051344001135","219011344069620",27.45,40.80,0,335.74,410.28,204.3,195.3,0.941,550011.3,550011.3,816,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953431,1006015.00
09/15/2016 11:30,2,7.428,ACTIVE,218.48,368.80,59.949,1473953404,"201051344000594","219011344069620",27.51,40.40,0,334.84,414.79,207.1,198.0,0.955,560941.9,560941.9,819,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953432,1006016.00
09/15/2016 11:30,2,7.402,ACTIVE,218.71,365.80,59.991,1473953404,"201051344001203","219011344069620",27.83,42.30,0,336.34,410.28,208.5,199.3,0.972,558223.3,558223.3,820,0,0,0,L,1122011218,0,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953433,1006017.00
09/15/2016 11:30,2,7.027,ACTIVE,214.64,366.70,59.959,1473953404,"274151322000054","219011344069620",25.76,51.80,0,332.73,393.15,183.1,174.8,0.703,796121.8,796121.8,814,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953434,1006018.00
09/15/2016 11:30,2,7.418,ACTIVE,219.61,369.70,59.970,1473953404,"201051344000867","219011344069620",27.67,41.50,0,337.84,414.19,207.8,198.6,0.919,548254.4,548254.4,822,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953434,1006019.00
09/15/2016 11:30,2,7.230,ACTIVE,218.71,365.49,59.970,1473953404,"201051344001093","219011344069620",28.17,41.80,0,335.14,410.58,206.2,197.0,0.941,554956.7,554956.7,820,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953435,1006020.00
09/15/2016 11:30,2,7.393,ACTIVE,220.29,371.81,59.954,1473953404,"201051344000900","219011344069620",28.27,37.50,0,337.84,417.19,211.8,202.5,0.946,565057.6,565057.6,822,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953436,1006021.00
09/15/2016 11:30,2,7.416,ACTIVE,220.29,367.60,59.965,1473953404,"201051344000648","219011344069620",27.43,36.30,0,339.04,416.59,205.9,196.8,0.928,553794.9,553794.9,819,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953437,1006022.00
09/15/2016 11:30,2,7.406,ACTIVE,220.52,373.01,59.954,1473953404,"201051344000569","219011344069620",27.73,37.80,0,338.14,417.19,207.8,198.7,0.937,565038.2,565038.2,823,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953438,1006023.00
09/15/2016 11:30,2,7.449,ACTIVE,220.74,370.90,59.959,1473953404,"201051344000983","219011344069620",27.73,37.50,0,338.14,416.59,209.2,200.0,0.972,557505.8,557505.8,827,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953439,1006024.00
09/15/2016 11:30,2,7.463,ACTIVE,220.52,370.30,59.965,1473953404,"201051344001158","219011344069620",27.23,38.20,0,339.04,415.39,205.9,196.8,0.950,549208.0,549208.0,820,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953440,1006025.00
09/15/2016 11:30,2,7.398,ACTIVE,220.74,371.81,59.954,1473953404,"201051344000576","219011344069620",27.61,37.80,0,338.44,416.29,206.9,197.8,0.950,556770.9,556770.9,825,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953441,1006026.00
09/15/2016 11:30,2,6.980,ACTIVE,214.87,362.79,59.959,1473953404,"274151322000087","219011344069620",25.62,64.30,0,333.33,390.44,181.3,173.1,0.685,768235.8,768235.8,824,0,0,0,L,1151911521,0,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473953442,1006027.00
09/15/2016 11:45,2,7.617,ACTIVE,220.29,369.10,59.981,1473954304,"201051344000645","219011344069620",27.08,37.80,0,331.53,422.00,208.9,199.8,0.950,556292.5,556292.5,824,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954305,1006028.00
09/15/2016 11:45,2,7.529,ACTIVE,219.16,368.80,59.986,1473954304,"201051344000633","219011344069620",27.17,41.00,0,330.63,421.10,207.0,197.9,0.968,547865.8,547865.8,823,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954307,1006029.00
09/15/2016 11:45,2,7.547,ACTIVE,220.74,370.90,59.986,1473954304,"201051344000469","219011344069620",27.43,37.00,0,332.13,422.60,209.8,200.5,0.963,550452.0,550452.0,826,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954308,1006030.00
09/15/2016 11:45,2,7.457,ACTIVE,217.35,364.29,59.975,1473954304,"201051344000646","219011344069620",27.19,44.50,0,325.82,416.89,205.3,196.3,0.955,551003.0,551003.0,819,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954309,1006031.00
09/15/2016 11:45,2,7.244,ACTIVE,214.87,353.77,59.981,1473954304,"274151322000052","219011344069620",26.90,53.30,0,325.52,397.66,197.2,188.4,0.773,817954.8,817954.8,818,0,0,0,L,1151911521,0,122.46,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954309,1006032.00
09/15/2016 11:45,2,7.488,ACTIVE,218.71,367.00,59.991,1473954304,"201051344000585","219011344069620",27.35,43.20,0,327.62,415.99,207.4,198.2,0.959,560906.6,560906.6,823,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954310,1006033.00
09/15/2016 11:45,2,7.488,ACTIVE,216.90,363.39,59.986,1473954304,"201051344001230","219011344069620",26.94,43.60,0,326.42,417.49,204.3,195.3,0.959,554020.8,554020.8,820,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954311,1006034.00
09/15/2016 11:45,2,7.438,ACTIVE,218.48,366.70,59.965,1473954304,"201051344000582","219011344069620",27.15,40.60,0,324.92,416.59,204.5,195.5,0.932,546781.7,546781.7,817,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954312,1006035.00
09/15/2016 11:45,2,7.572,ACTIVE,217.35,368.20,60.018,1473954304,"201051344000955","219011344069620",26.86,42.50,0,327.02,419.00,206.2,197.0,0.972,560732.8,560732.8,817,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954313,1006036.00
09/15/2016 11:45,2,4.924,ACTIVE,214.87,422.30,59.965,1473954304,"274151322000094","219011344069620",37.13,55.50,0,376.62,447.85,184.9,176.5,0.712,672854.8,672854.8,842,0,0,0,L,1151911521,0,122.68,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954314,1006037.00
09/15/2016 11:45,2,7.566,ACTIVE,220.74,368.20,59.981,1473954304,"201051344000579","219011344069620",27.37,39.30,0,333.03,424.71,209.7,200.5,0.981,564777.8,564777.8,819,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954315,1006038.00
09/15/2016 11:45,2,7.549,ACTIVE,216.90,364.89,59.975,1473954304,"201051344000890","219011344069620",26.70,44.80,0,325.82,412.08,204.2,195.1,0.932,557986.7,557986.7,819,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954316,1006039.00
09/15/2016 11:45,2,7.420,ACTIVE,217.80,367.30,59.986,1473954304,"201051344000438","219011344069620",27.33,41.30,0,325.22,413.29,205.2,196.1,0.959,559439.2,559439.2,820,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954317,1006040.00
09/15/2016 11:45,2,7.453,ACTIVE,217.13,364.89,59.986,1473954304,"201051344000417","219011344069620",26.50,46.00,0,325.22,414.49,200.0,191.1,0.959,550524.0,550524.0,819,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954317,1006041.00
09/15/2016 11:45,2,7.189,ACTIVE,214.19,364.29,59.975,1473954304,"274151322000083","219011344069620",26.70,56.80,0,323.41,395.25,194.2,185.5,0.773,810513.6,810513.6,817,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954318,1006042.00
09/15/2016 11:45,2,7.701,ACTIVE,215.54,356.48,60.012,1473954304,"274151322000076","219011344069620",27.41,52.50,0,324.92,404.27,213.6,204.2,0.840,865121.9,865121.9,822,0,0,0,L,1151911521,0,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954319,1006043.00
09/15/2016 11:45,2,7.646,ACTIVE,219.39,367.60,59.965,1473954304,"201051344000868","219011344069620",26.90,40.00,0,332.73,423.20,208.2,199.0,0.937,549241.2,549241.2,820,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954320,1006044.00
09/15/2016 11:45,2,7.736,ACTIVE,214.64,377.22,59.986,1473954304,"274151322000095","219011344069620",26.70,56.80,0,325.22,399.76,209.1,199.9,0.787,856393.8,856393.8,822,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954321,1006045.00
09/15/2016 11:45,2,7.514,ACTIVE,220.74,363.99,59.965,1473954304,"201051344000988","219011344069620",17.91,35.80,0,332.73,394.65,136.4,129.7,0.645,531842.9,531842.9,821,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954322,1006046.00
09/15/2016 11:45,2,7.592,ACTIVE,218.48,367.00,59.986,1473954304,"201051344001025","219011344069620",27.25,43.60,0,324.92,416.29,209.5,200.3,0.946,559586.9,559586.9,819,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954323,1006047.00
09/15/2016 11:45,2,7.602,ACTIVE,220.74,368.20,60.002,1473954304,"201051344000458","219011344069620",27.25,38.60,0,330.33,420.80,209.9,200.7,0.990,556596.5,556596.5,827,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954324,1006048.00
09/15/2016 11:45,2,7.588,ACTIVE,221.42,372.41,59.986,1473954304,"201051344000853","219011344069620",27.53,37.00,0,332.13,424.41,211.4,202.2,1.003,555889.7,555889.7,828,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954325,1006049.00
09/15/2016 11:45,2,7.602,ACTIVE,216.90,366.70,59.981,1473954304,"201051344000685","219011344069620",26.68,41.00,0,327.02,415.09,205.2,196.2,0.986,558656.3,558656.3,822,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954326,1006050.00
09/15/2016 11:45,2,7.480,ACTIVE,218.26,365.80,59.965,1473954304,"201051344000917","219011344069620",27.10,42.50,0,325.52,416.29,205.2,196.2,0.977,555611.0,555611.0,820,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954327,1006051.00
09/15/2016 11:45,2,7.461,ACTIVE,217.13,365.49,59.975,1473954304,"201051344001145","219011344069620",27.04,41.00,0,325.82,417.49,204.1,195.1,0.955,560805.5,560805.5,820,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954328,1006052.00
09/15/2016 11:45,2,7.598,ACTIVE,218.71,367.30,59.996,1473954304,"201051344000651","219011344069620",27.06,40.80,0,324.92,418.09,208.1,198.9,0.941,553921.3,553921.3,816,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954329,1006053.00
09/15/2016 11:45,2,7.154,ACTIVE,214.64,369.70,59.981,1473954304,"274151322000088","219011344069620",25.13,50.20,0,325.52,393.75,181.9,173.7,0.694,780116.1,780116.1,819,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954330,1006054.00
09/15/2016 11:45,2,4.822,ACTIVE,215.77,422.00,59.991,1473954304,"274151322000068","219011344069620",37.93,49.30,0,384.73,456.57,185.6,177.2,0.716,673291.8,673291.8,841,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954331,1006055.00
09/15/2016 11:45,2,7.566,ACTIVE,218.26,363.99,59.981,1473954304,"201051344001135","219011344069620",26.98,41.30,0,324.92,416.29,206.7,197.6,0.955,550060.4,550060.4,817,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954331,1006056.00
09/15/2016 11:45,2,7.613,ACTIVE,218.71,368.50,59.981,1473954304,"201051344000594","219011344069620",27.12,42.30,0,323.41,417.49,209.0,199.8,0.959,560991.6,560991.6,820,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954332,1006057.00
09/15/2016 11:45,2,7.564,ACTIVE,218.71,367.60,60.002,1473954304,"201051344001203","219011344069620",27.53,42.00,0,327.92,419.30,211.1,201.8,0.990,558273.4,558273.4,821,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954333,1006058.00
09/15/2016 11:45,2,7.188,ACTIVE,215.09,356.78,59.986,1473954304,"274151322000054","219011344069620",25.27,52.30,0,325.52,394.95,183.7,175.4,0.707,796165.7,796165.7,815,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954334,1006059.00
09/15/2016 11:45,2,7.605,ACTIVE,219.61,367.60,59.981,1473954304,"201051344000867","219011344069620",27.10,42.80,0,332.73,422.00,208.8,199.6,0.950,548304.1,548304.1,823,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954335,1006060.00
09/15/2016 11:45,2,7.465,ACTIVE,218.48,367.90,59.986,1473954304,"201051344001093","219011344069620",27.61,41.30,0,324.32,418.09,208.7,199.5,0.946,555006.2,555006.2,821,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954336,1006061.00
09/15/2016 11:45,2,7.615,ACTIVE,220.06,370.90,59.975,1473954304,"201051344000900","219011344069620",27.65,38.00,0,331.53,424.41,213.3,203.9,0.963,565108.3,565108.3,823,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954337,1006062.00
09/15/2016 11:45,2,7.543,ACTIVE,220.52,373.31,59.981,1473954304,"201051344000648","219011344069620",27.27,36.30,0,332.73,426.51,208.3,199.1,0.955,553844.4,553844.4,820,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954338,1006063.00
09/15/2016 11:45,2,7.557,ACTIVE,220.52,370.60,59.981,1473954304,"201051344000569","219011344069620",27.45,38.20,0,330.63,422.00,210.1,200.9,0.968,565088.1,565088.1,824,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954339,1006064.00
09/15/2016 11:45,2,7.559,ACTIVE,220.97,371.81,59.970,1473954304,"201051344000983","219011344069620",27.67,38.20,0,331.23,424.11,211.8,202.5,0.999,557556.1,557556.1,828,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954340,1006065.00
09/15/2016 11:45,2,7.545,ACTIVE,220.97,370.60,59.986,1473954304,"201051344001158","219011344069620",27.10,38.40,0,330.03,422.60,207.1,198.0,0.968,549257.3,549257.3,821,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954341,1006066.00
09/15/2016 11:45,2,7.529,ACTIVE,220.74,369.70,59.986,1473954304,"201051344000576","219011344069620",27.37,39.00,0,330.93,421.70,208.7,199.5,0.968,556820.5,556820.5,826,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954342,1006067.00
09/15/2016 11:45,2,7.160,ACTIVE,214.87,365.80,59.975,1473954304,"274151322000087","219011344069620",25.01,64.50,0,325.22,391.94,181.3,173.0,0.676,768279.0,768279.0,825,0,0,0,L,1151911521,0,123.14,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954342,1006068.00
09/15/2016 11:45,2,7.268,ACTIVE,215.09,358.88,59.975,1473954304,"274151322000085","219011344069620",24.47,52.00,0,326.12,393.75,180.1,171.9,0.689,795864.5,795864.5,819,0,0,0,L,1151911521,1,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473954343,1006069.00
09/15/2016 12:00,2,7.883,ACTIVE,221.19,372.11,60.007,1473955204,"201051344000645","219011344069620",26.96,39.80,0,341.15,418.09,215.1,205.7,0.963,556343.2,556343.2,825,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955205,1006070.00
09/15/2016 12:00,2,7.383,ACTIVE,215.54,372.41,59.996,1473955204,"274151322000085","219011344069620",24.67,53.50,0,337.54,392.55,184.4,176.1,0.707,795906.2,795906.2,820,0,0,0,L,1151911521,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955206,1006071.00
09/15/2016 12:00,2,7.762,ACTIVE,220.06,368.50,60.007,1473955204,"201051344000633","219011344069620",27.19,41.30,0,341.15,417.19,213.8,204.4,0.999,547916.1,547916.1,824,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955206,1006072.00
09/15/2016 12:00,2,7.775,ACTIVE,221.64,375.41,59.996,1473955204,"201051344000469","219011344069620",27.37,38.20,0,340.55,418.70,215.5,206.1,1.008,550502.8,550502.8,827,0,0,0,L,1122011218,0,125.40,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955207,1006073.00
09/15/2016 12:00,2,7.740,ACTIVE,218.03,367.90,60.018,1473955204,"201051344000646","219011344069620",27.00,44.80,0,335.14,412.38,211.5,202.2,0.994,551052.8,551052.8,820,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955208,1006074.00
09/15/2016 12:00,2,7.463,ACTIVE,215.77,383.83,59.996,1473955204,"274151322000052","219011344069620",26.92,53.30,0,333.33,396.45,203.3,194.3,0.795,818002.6,818002.6,819,0,0,0,L,1151911521,0,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955209,1006075.00
09/15/2016 12:00,2,7.795,ACTIVE,219.39,368.50,59.981,1473955204,"201051344000585","219011344069620",27.19,43.60,0,336.34,416.29,214.6,205.2,0.994,560956.9,560956.9,824,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955210,1006076.00
