ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 12:00,2,7.662,ACTIVE,217.58,366.10,59.991,1473955204,"201051344001230","219011344069620",27.08,45.00,0,335.14,412.08,210.1,200.8,0.994,554070.2,554070.2,821,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955211,1006077.00
09/15/2016 12:00,2,7.717,ACTIVE,219.39,370.60,59.986,1473955204,"201051344000582","219011344069620",26.84,41.80,0,335.14,416.89,209.8,200.6,0.955,546831.1,546831.1,818,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955212,1006078.00
09/15/2016 12:00,2,7.723,ACTIVE,217.80,367.00,59.991,1473955204,"201051344000955","219011344069620",27.12,43.40,0,336.04,411.48,212.2,202.9,1.003,560782.8,560782.8,818,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955213,1006079.00
09/15/2016 12:00,2,5.039,ACTIVE,215.32,424.41,60.002,1473955204,"274151322000094","219011344069620",37.39,57.30,0,380.82,445.75,190.4,181.8,0.734,672899.4,672899.4,843,0,0,0,L,1151911521,0,123.36,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955214,1006080.00
09/15/2016 12:00,2,7.781,ACTIVE,221.64,372.71,60.018,1473955204,"201051344000579","219011344069620",27.33,40.20,0,341.75,417.79,215.5,206.0,0.999,564828.6,564828.6,820,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955215,1006081.00
09/15/2016 12:00,2,7.660,ACTIVE,217.80,366.10,60.039,1473955204,"201051344000890","219011344069620",27.04,46.00,0,336.04,411.48,209.7,200.5,0.968,558036.2,558036.2,820,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955215,1006082.00
09/15/2016 12:00,2,7.643,ACTIVE,218.71,369.40,60.034,1473955204,"201051344000438","219011344069620",27.33,42.80,0,335.44,415.99,211.5,202.2,0.986,559489.0,559489.0,821,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955216,1006083.00
09/15/2016 12:00,2,7.545,ACTIVE,218.03,366.10,60.012,1473955204,"201051344000417","219011344069620",26.96,46.60,0,335.74,409.98,205.9,196.8,0.963,550572.5,550572.5,820,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955217,1006084.00
09/15/2016 12:00,2,7.453,ACTIVE,214.87,363.09,60.002,1473955204,"274151322000083","219011344069620",26.44,57.70,0,332.13,395.55,199.5,190.6,0.800,810560.6,810560.6,818,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955218,1006085.00
09/15/2016 12:00,2,7.924,ACTIVE,216.00,377.82,60.012,1473955204,"274151322000076","219011344069620",27.47,53.50,0,335.74,400.66,220.3,210.8,0.844,865173.7,865173.7,823,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955219,1006086.00
09/15/2016 12:00,2,7.832,ACTIVE,219.84,369.70,59.996,1473955204,"201051344000868","219011344069620",26.98,39.80,0,341.75,418.09,213.9,204.5,0.963,549291.6,549291.6,821,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955220,1006087.00
09/15/2016 12:00,2,7.844,ACTIVE,215.09,362.19,60.012,1473955204,"274151322000095","219011344069620",27.14,58.00,0,332.13,399.46,215.5,206.1,0.809,856444.5,856444.5,823,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955221,1006088.00
09/15/2016 12:00,2,7.711,ACTIVE,221.42,365.19,59.975,1473955204,"201051344000988","219011344069620",17.91,37.00,0,342.65,395.55,140.0,133.2,0.650,531875.7,531875.7,822,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955222,1006089.00
09/15/2016 12:00,2,7.734,ACTIVE,219.16,367.60,60.007,1473955204,"201051344001025","219011344069620",27.41,44.50,0,336.04,415.99,214.5,205.1,0.963,559637.4,559637.4,820,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955223,1006090.00
09/15/2016 12:00,2,7.807,ACTIVE,221.42,371.21,60.039,1473955204,"201051344000458","219011344069620",27.25,39.80,0,341.75,418.70,215.6,206.1,1.025,556647.3,556647.3,828,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955223,1006091.00
09/15/2016 12:00,2,7.760,ACTIVE,221.87,372.71,59.981,1473955204,"201051344000853","219011344069620",27.67,38.20,0,340.85,421.10,217.5,208.0,1.012,555940.9,555940.9,829,0,0,0,L,1122011218,0,126.30,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955224,1006092.00
09/15/2016 12:00,2,7.828,ACTIVE,217.58,369.10,59.996,1473955204,"201051344000685","219011344069620",26.74,42.50,0,335.44,411.78,211.9,202.6,1.008,558706.3,558706.3,823,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955225,1006093.00
09/15/2016 12:00,2,7.666,ACTIVE,218.93,368.20,60.028,1473955204,"201051344000917","219011344069620",27.10,43.00,0,335.14,415.09,210.4,201.2,0.994,555660.4,555660.4,821,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955226,1006094.00
09/15/2016 12:00,2,7.730,ACTIVE,217.80,367.00,60.002,1473955204,"201051344001145","219011344069620",27.00,41.50,0,335.74,411.78,211.3,202.0,0.968,560855.1,560855.1,821,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955227,1006095.00
09/15/2016 12:00,2,7.770,ACTIVE,219.61,369.40,59.996,1473955204,"201051344000651","219011344069620",27.14,41.30,0,336.04,416.59,213.5,204.1,0.963,553971.4,553971.4,817,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955228,1006096.00
09/15/2016 12:00,2,7.432,ACTIVE,215.32,377.52,59.991,1473955204,"274151322000088","219011344069620",24.81,50.40,0,337.24,393.15,186.7,178.3,0.703,780160.0,780160.0,820,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955229,1006097.00
09/15/2016 12:00,2,5.098,ACTIVE,216.45,415.39,59.986,1473955204,"274151322000068","219011344069620",37.03,49.80,0,383.23,452.36,191.4,182.8,0.738,673336.8,673336.8,842,0,0,0,L,1151911521,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955230,1006098.00
09/15/2016 12:00,2,7.848,ACTIVE,218.93,366.40,60.002,1473955204,"201051344001135","219011344069620",26.74,43.00,0,335.74,415.69,212.6,203.3,0.981,550110.4,550110.4,818,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955231,1006099.00
09/15/2016 12:00,2,7.818,ACTIVE,219.39,369.70,59.991,1473955204,"201051344000594","219011344069620",27.17,42.50,0,335.44,418.70,215.2,205.8,0.977,561042.3,561042.3,821,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955232,1006100.00
09/15/2016 12:00,2,7.830,ACTIVE,219.39,369.40,59.986,1473955204,"201051344001203","219011344069620",27.15,43.40,0,336.94,416.89,215.5,206.0,0.999,558324.1,558324.1,822,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955233,1006101.00
09/15/2016 12:00,2,7.396,ACTIVE,215.32,352.87,59.991,1473955204,"274151322000054","219011344069620",25.21,53.50,0,337.24,394.65,188.8,180.4,0.720,796210.1,796210.1,816,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955234,1006102.00
09/15/2016 12:00,2,7.785,ACTIVE,220.52,370.90,59.991,1473955204,"201051344000867","219011344069620",27.17,43.40,0,342.05,416.89,214.2,204.9,0.972,548354.6,548354.6,824,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955235,1006103.00
09/15/2016 12:00,2,7.703,ACTIVE,219.16,368.50,60.002,1473955204,"201051344001093","219011344069620",27.29,42.50,0,336.04,417.49,212.8,203.4,0.963,555056.3,555056.3,822,0,0,0,L,1122011218,0,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955236,1006104.00
09/15/2016 12:00,2,7.902,ACTIVE,221.19,373.01,60.002,1473955204,"201051344000900","219011344069620",27.37,38.40,0,340.55,419.00,218.9,209.4,0.981,565160.0,565160.0,824,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955237,1006105.00
09/15/2016 12:00,2,7.734,ACTIVE,220.97,370.30,59.991,1473955204,"201051344000648","219011344069620",27.37,37.00,0,340.55,419.00,214.3,204.9,0.950,553895.0,553895.0,821,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955238,1006106.00
09/15/2016 12:00,2,7.764,ACTIVE,221.19,370.30,60.007,1473955204,"201051344000569","219011344069620",27.51,39.30,0,340.55,418.70,216.2,206.8,0.986,565139.1,565139.1,825,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955239,1006107.00
09/15/2016 12:00,2,7.754,ACTIVE,221.42,367.90,59.959,1473955204,"201051344000983","219011344069620",27.71,39.30,0,340.25,419.30,217.6,208.1,1.016,557607.5,557607.5,829,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955240,1006108.00
09/15/2016 12:00,2,7.742,ACTIVE,221.42,371.21,59.991,1473955204,"201051344001158","219011344069620",27.15,39.00,0,341.15,417.19,212.9,203.5,0.981,549307.6,549307.6,822,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955241,1006109.00
09/15/2016 12:00,2,7.783,ACTIVE,221.42,371.51,59.996,1473955204,"201051344000576","219011344069620",27.25,39.00,0,339.95,418.39,214.8,205.4,1.012,556871.1,556871.1,827,0,0,0,L,1122011218,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955241,1006110.00
09/15/2016 12:00,2,7.389,ACTIVE,215.54,363.69,60.007,1473955204,"274151322000087","219011344069620",24.81,66.70,0,335.44,391.64,185.7,177.3,0.703,768322.7,768322.7,826,0,0,0,L,1151911521,0,123.59,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473955242,1006111.00
09/15/2016 12:15,2,7.564,ACTIVE,215.54,351.97,59.981,1473956104,"274151322000085","219011344069620",24.39,54.00,0,336.64,392.85,186.8,178.4,0.694,795950.4,795950.4,821,0,0,0,L,1151911521,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956106,1006112.00
09/15/2016 12:15,2,7.916,ACTIVE,220.29,369.40,59.954,1473956104,"201051344000633","219011344069620",27.02,42.30,0,340.55,418.39,216.6,207.2,1.034,547967.5,547967.5,825,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956107,1006113.00
09/15/2016 12:15,2,7.996,ALERT,221.87,375.41,59.991,1473956104,"201051344000469","219011344069620",27.10,39.00,0,308.39,419.00,219.2,209.7,1.012,550554.6,550554.6,828,0,0,0,L,1122011218,0,125.40,126.30,0002,36,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956109,1006114.00
09/15/2016 12:15,2,7.869,ACTIVE,218.03,367.30,59.991,1473956104,"201051344000646","219011344069620",27.10,46.20,0,334.54,416.89,215.9,206.4,1.008,551103.8,551103.8,821,0,0,0,L,1122011218,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956110,1006115.00
09/15/2016 12:15,2,7.605,ACTIVE,215.54,356.78,59.986,1473956104,"274151322000052","219011344069620",26.74,54.80,0,335.44,397.05,206.0,196.9,0.813,818051.5,818051.5,820,0,0,0,L,1151911521,0,122.91,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956110,1006116.00
09/15/2016 12:15,2,7.902,ACTIVE,219.61,369.70,59.991,1473956104,"201051344000585","219011344069620",27.19,44.50,0,341.45,418.09,217.5,208.0,1.003,561008.6,561008.6,825,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956111,1006117.00
09/15/2016 12:15,2,7.865,ACTIVE,217.58,368.50,60.028,1473956104,"201051344001230","219011344069620",26.76,45.50,0,334.84,412.68,213.0,203.7,0.990,554120.8,554120.8,822,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956112,1006118.00
09/15/2016 12:15,2,7.705,ACTIVE,219.61,368.80,59.991,1473956104,"201051344000582","219011344069620",27.25,43.20,0,337.24,418.39,212.3,203.0,0.972,546881.6,546881.6,819,0,0,0,L,1122011218,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956113,1006119.00
09/15/2016 12:15,2,7.893,ACTIVE,218.26,367.30,60.002,1473956104,"201051344000955","219011344069620",26.96,43.80,0,335.74,412.38,215.2,205.8,1.003,560833.9,560833.9,819,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956114,1006120.00
09/15/2016 12:15,2,5.203,ACTIVE,215.77,399.46,59.981,1473956104,"274151322000094","219011344069620",36.88,56.80,0,380.82,447.85,193.8,185.2,0.747,672945.2,672945.2,844,0,0,0,L,1151911521,0,123.36,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956115,1006121.00
09/15/2016 12:15,2,7.971,ALERT,221.87,373.91,59.981,1473956104,"201051344000579","219011344069620",27.14,40.60,0,309.89,421.70,219.1,209.5,1.016,564880.4,564880.4,821,0,0,0,L,1122011218,0,125.85,125.62,0002,35,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956117,1006122.00
09/15/2016 12:15,2,7.863,ACTIVE,217.80,364.59,59.991,1473956104,"201051344000890","219011344069620",26.76,47.00,0,336.04,412.38,212.9,203.6,0.959,558086.8,558086.8,821,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956118,1006123.00
09/15/2016 12:15,2,7.883,ACTIVE,218.71,367.90,60.012,1473956104,"201051344000438","219011344069620",26.88,44.00,0,336.34,418.39,214.7,205.3,1.003,559540.0,559540.0,822,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956119,1006124.00
09/15/2016 12:15,2,7.709,ACTIVE,218.26,367.60,59.986,1473956104,"201051344000417","219011344069620",26.80,47.00,0,335.74,411.48,209.1,199.9,0.981,550622.1,550622.1,821,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956119,1006125.00
09/15/2016 12:15,2,7.607,ACTIVE,215.09,369.10,59.986,1473956104,"274151322000083","219011344069620",26.40,59.50,0,336.34,396.45,203.5,194.5,0.804,810608.7,810608.7,819,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956120,1006126.00
09/15/2016 12:15,2,8.131,ACTIVE,216.22,384.73,59.954,1473956104,"274151322000076","219011344069620",27.08,54.50,0,335.44,400.36,222.9,213.2,0.888,865226.6,865226.6,824,0,0,0,L,1151911521,0,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956121,1006127.00
09/15/2016 12:15,2,8.021,ACTIVE,220.06,373.01,59.986,1473956104,"201051344000868","219011344069620",26.78,41.30,0,337.84,419.00,217.6,208.1,0.955,549343.2,549343.2,822,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956122,1006128.00
09/15/2016 12:15,2,7.996,ACTIVE,215.54,379.02,59.986,1473956104,"274151322000095","219011344069620",27.06,60.30,0,336.04,400.66,219.1,209.5,0.800,856496.5,856496.5,824,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956123,1006129.00
09/15/2016 12:15,2,7.752,ALERT,221.64,365.49,59.991,1473956104,"201051344000988","219011344069620",18.03,37.00,0,307.78,396.75,141.6,134.7,0.654,531909.2,531909.2,823,0,0,0,L,1122011218,0,125.62,125.85,0002,34,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956125,1006130.00
09/15/2016 12:15,2,7.951,ACTIVE,219.39,368.20,59.991,1473956104,"201051344001025","219011344069620",27.14,45.00,0,339.04,417.79,218.6,209.1,0.977,559689.3,559689.3,821,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956126,1006131.00
09/15/2016 12:15,2,7.955,ACTIVE,221.64,372.11,59.991,1473956104,"201051344000458","219011344069620",27.27,40.00,0,340.85,421.70,219.7,210.1,1.021,556699.4,556699.4,829,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956127,1006132.00
09/15/2016 12:15,2,7.955,ACTIVE,222.32,374.81,59.986,1473956104,"201051344000853","219011344069620",27.49,39.30,0,342.05,422.60,221.5,211.9,1.030,555993.5,555993.5,830,0,0,0,L,1122011218,0,126.30,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956128,1006133.00
09/15/2016 12:15,2,7.936,ACTIVE,217.80,367.60,59.981,1473956104,"201051344000685","219011344069620",26.80,43.60,0,335.44,412.68,215.4,206.0,1.025,558757.5,558757.5,824,0,0,0,L,1122011218,0,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956129,1006134.00
09/15/2016 12:15,2,7.828,ACTIVE,219.16,369.40,60.007,1473956104,"201051344000917","219011344069620",26.94,44.30,0,324.32,419.30,213.4,204.1,0.999,555711.2,555711.2,822,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956129,1006135.00
09/15/2016 12:15,2,7.904,ACTIVE,218.03,367.60,59.991,1473956104,"201051344001145","219011344069620",26.76,42.80,0,335.44,415.09,214.2,204.9,0.968,560906.1,560906.1,822,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956130,1006136.00
09/15/2016 12:15,2,7.998,ACTIVE,219.84,370.60,59.991,1473956104,"201051344000651","219011344069620",26.78,42.30,0,341.75,418.70,216.8,207.3,0.977,554023.0,554023.0,818,0,0,0,L,1122011218,0,126.30,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956131,1006137.00
09/15/2016 12:15,2,7.557,ACTIVE,215.32,351.07,59.986,1473956104,"274151322000088","219011344069620",24.67,51.80,0,336.34,393.15,188.6,180.1,0.707,780204.9,780204.9,821,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956132,1006138.00
09/15/2016 12:15,2,5.098,ACTIVE,216.45,407.87,59.981,1473956104,"274151322000068","219011344069620",37.57,50.80,0,381.12,451.76,194.6,185.9,0.756,673382.9,673382.9,843,0,0,0,L,1151911521,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956133,1006139.00
09/15/2016 12:15,2,7.887,ACTIVE,219.16,369.10,59.981,1473956104,"201051344001135","219011344069620",27.15,44.00,0,336.94,417.79,216.8,207.3,0.990,550161.9,550161.9,819,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956134,1006140.00
09/15/2016 12:15,2,7.914,ALERT,219.61,370.00,59.981,1473956104,"201051344000594","219011344069620",27.25,43.80,0,308.09,419.30,218.4,208.9,1.003,561094.1,561094.1,822,0,0,0,L,1122011218,0,124.72,124.72,0002,38,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956136,1006141.00
09/15/2016 12:15,2,7.945,ACTIVE,219.39,367.60,60.023,1473956104,"201051344001203","219011344069620",27.19,43.60,0,339.34,418.70,218.8,209.2,1.016,558376.2,558376.2,823,0,0,0,L,1122011218,0,126.07,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956137,1006142.00
09/15/2016 12:15,2,7.570,ACTIVE,215.77,380.52,59.981,1473956104,"274151322000054","219011344069620",24.95,55.30,0,336.64,394.65,191.1,182.6,0.742,796255.5,796255.5,817,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956138,1006143.00
09/15/2016 12:15,2,7.896,ACTIVE,220.52,372.71,59.949,1473956104,"201051344000867","219011344069620",27.27,44.00,0,337.54,418.09,217.9,208.4,0.968,548406.5,548406.5,825,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956139,1006144.00
09/15/2016 12:15,2,7.852,ALERT,219.39,368.50,60.028,1473956104,"201051344001093","219011344069620",27.14,43.20,0,305.08,418.39,215.6,206.2,0.972,555107.6,555107.6,823,0,0,0,L,1122011218,0,125.62,124.49,0002,42,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956141,1006145.00
09/15/2016 12:15,2,8.016,ACTIVE,220.97,372.41,59.970,1473956104,"201051344000900","219011344069620",27.53,39.50,0,339.04,419.90,223.4,213.7,0.986,565213.1,565213.1,825,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956142,1006146.00
09/15/2016 12:15,2,7.898,ACTIVE,220.74,372.71,59.991,1473956104,"201051344000648","219011344069620",27.29,38.40,0,340.55,420.80,218.3,208.7,1.008,553946.8,553946.8,822,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956143,1006147.00
09/15/2016 12:15,2,7.936,ACTIVE,221.19,371.51,59.991,1473956104,"201051344000569","219011344069620",27.43,40.20,0,339.95,419.90,220.4,210.8,1.016,565191.5,565191.5,826,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956144,1006148.00
09/15/2016 12:15,2,7.975,ACTIVE,221.42,372.41,59.991,1473956104,"201051344000983","219011344069620",27.51,40.20,0,340.25,419.90,222.2,212.5,1.043,557660.2,557660.2,830,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956145,1006149.00
09/15/2016 12:15,2,7.977,ALERT,221.42,372.41,59.991,1473956104,"201051344001158","219011344069620",26.82,39.50,0,308.99,417.79,216.6,207.1,0.994,549358.9,549358.9,823,0,0,0,L,1122011218,0,125.40,125.62,0002,39,0,0,0,0,0,0,1,1061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956147,1006150.00
09/15/2016 12:15,2,7.879,ACTIVE,221.42,374.21,59.996,1473956104,"201051344000576","219011344069620",27.43,39.80,0,339.34,423.20,218.8,209.2,1.012,556923.2,556923.2,828,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956148,1006151.00
09/15/2016 12:15,2,7.520,ACTIVE,215.32,352.57,59.954,1473956104,"274151322000087","219011344069620",24.69,66.70,0,336.64,392.55,188.0,179.5,0.712,768367.5,768367.5,827,0,0,0,L,1151911521,0,123.59,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956148,1006152.00
09/15/2016 12:15,2,7.971,ACTIVE,221.42,372.41,59.996,1473956104,"201051344000645","219011344069620",27.14,39.50,0,341.45,418.09,219.1,209.6,0.986,556397.6,556397.6,826,0,0,0,L,1122011218,1,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473956149,1006153.00
09/15/2016 12:30,2,8.252,ACTIVE,221.64,372.71,59.965,1473957003,"201051344000645","219011344069620",26.58,40.40,0,339.95,421.40,222.2,212.5,0.994,556447.7,556447.7,827,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957004,1006154.00
09/15/2016 12:30,2,7.709,ACTIVE,215.77,379.02,59.970,1473957003,"274151322000085","219011344069620",24.41,55.80,0,336.64,393.75,190.3,181.8,0.729,795995.3,795995.3,822,0,0,0,L,1151911521,0,124.04,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957005,1006155.00
09/15/2016 12:30,2,8.137,ACTIVE,220.52,373.31,59.986,1473957003,"201051344000633","219011344069620",26.86,43.00,0,339.95,419.60,221.2,211.6,1.025,548019.9,548019.9,826,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957006,1006156.00
09/15/2016 12:30,2,8.160,ACTIVE,222.10,374.21,59.996,1473957003,"201051344000469","219011344069620",27.04,39.00,0,340.55,424.41,223.4,213.7,1.021,550607.5,550607.5,830,0,0,0,L,1122011218,0,125.62,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957007,1006157.00
09/15/2016 12:30,2,8.094,ACTIVE,218.26,368.80,59.981,1473957003,"201051344000646","219011344069620",26.90,45.80,0,334.84,418.09,220.3,210.7,1.030,551155.9,551155.9,822,0,0,0,L,1122011218,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957008,1006158.00
09/15/2016 12:30,2,7.814,ACTIVE,215.77,372.11,59.965,1473957003,"274151322000052","219011344069620",26.64,55.80,0,334.54,397.96,210.6,201.3,0.818,818101.1,818101.1,821,0,0,0,L,1151911521,0,123.14,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957009,1006159.00
09/15/2016 12:30,2,8.211,ACTIVE,219.61,370.60,59.965,1473957003,"201051344000585","219011344069620",26.80,44.80,0,341.75,419.60,222.9,213.2,1.056,561061.2,561061.2,826,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957010,1006160.00
09/15/2016 12:30,2,8.037,ACTIVE,217.80,365.49,59.959,1473957003,"201051344001230","219011344069620",26.88,46.00,0,334.84,414.19,218.8,209.3,1.025,554172.3,554172.3,823,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957010,1006161.00
09/15/2016 12:30,2,7.984,ACTIVE,219.61,367.60,59.938,1473957003,"201051344000582","219011344069620",27.14,43.40,0,337.24,420.20,219.2,209.7,1.012,546933.1,546933.1,820,0,0,0,L,1122011218,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957012,1006162.00
09/15/2016 12:30,2,7.883,ACTIVE,218.26,367.30,59.986,1473957003,"201051344000955","219011344069620",27.53,44.50,0,334.54,413.89,219.7,210.1,1.034,560885.9,560885.9,820,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957013,1006163.00
09/15/2016 12:30,2,5.119,ACTIVE,215.77,417.19,59.938,1473957003,"274151322000094","219011344069620",38.03,58.50,0,377.22,446.65,196.8,188.0,0.747,672991.7,672991.7,845,0,0,0,L,1151911521,0,123.36,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957013,1006164.00
09/15/2016 12:30,2,8.139,ACTIVE,222.10,373.31,59.959,1473957003,"201051344000579","219011344069620",27.12,41.80,0,341.45,423.81,223.5,213.8,1.039,564933.3,564933.3,823,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957015,1006165.00
09/15/2016 12:30,2,8.000,ACTIVE,218.03,367.30,59.959,1473957003,"201051344000890","219011344069620",26.98,47.30,0,334.24,413.89,218.7,209.1,0.999,558138.1,558138.1,822,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957016,1006166.00
09/15/2016 12:30,2,8.051,ACTIVE,219.16,368.80,59.954,1473957003,"201051344000438","219011344069620",26.96,44.00,0,336.64,419.30,219.6,210.0,1.034,559591.8,559591.8,823,0,0,0,L,1122011218,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957016,1006167.00
09/15/2016 12:30,2,8.035,ACTIVE,218.48,367.00,59.917,1473957003,"201051344000417","219011344069620",26.34,47.50,0,335.44,412.68,214.3,204.9,1.003,550672.6,550672.6,822,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957017,1006168.00
09/15/2016 12:30,2,7.727,ACTIVE,215.09,351.07,59.949,1473957003,"274151322000083","219011344069620",26.54,60.80,0,336.04,397.96,207.6,198.4,0.822,810657.7,810657.7,820,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957018,1006169.00
09/15/2016 12:30,2,8.242,ACTIVE,216.45,379.32,59.944,1473957003,"274151322000076","219011344069620",27.29,55.00,0,335.44,400.96,227.6,217.8,0.888,865280.3,865280.3,825,0,0,0,L,1151911521,0,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957019,1006170.00
09/15/2016 12:30,2,8.264,ACTIVE,220.29,372.41,59.954,1473957003,"201051344000868","219011344069620",26.46,42.00,0,340.85,419.90,221.4,211.8,0.999,549395.7,549395.7,823,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957020,1006171.00
09/15/2016 12:30,2,8.225,ACTIVE,215.32,360.08,59.954,1473957003,"274151322000095","219011344069620",26.92,62.00,0,335.44,401.26,224.1,214.3,0.835,856549.3,856549.3,825,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957021,1006172.00
09/15/2016 12:30,2,7.941,ACTIVE,222.10,366.70,59.949,1473957003,"201051344000988","219011344069620",17.91,37.80,0,343.25,397.96,144.0,137.0,0.672,531943.2,531943.2,825,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957022,1006173.00
09/15/2016 12:30,2,8.211,ACTIVE,219.61,367.90,59.954,1473957003,"201051344001025","219011344069620",27.00,44.80,0,337.24,419.90,224.4,214.7,0.999,559742.0,559742.0,822,0,0,0,L,1122011218,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957023,1006174.00
09/15/2016 12:30,2,8.133,ACTIVE,221.87,372.11,59.959,1473957003,"201051344000458","219011344069620",27.15,41.00,0,341.15,423.50,223.6,213.9,1.043,556752.3,556752.3,830,0,0,0,L,1122011218,0,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957024,1006175.00
09/15/2016 12:30,2,8.133,ACTIVE,222.32,375.71,59.954,1473957003,"201051344000853","219011344069620",27.27,39.00,0,341.45,424.41,224.5,214.8,1.034,556046.7,556046.7,831,0,0,0,L,1122011218,0,126.53,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957024,1006176.00
09/15/2016 12:30,2,8.107,ACTIVE,218.03,367.00,59.954,1473957003,"201051344000685","219011344069620",26.92,43.80,0,335.44,414.79,221.2,211.6,1.047,558809.4,558809.4,825,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957025,1006177.00
09/15/2016 12:30,2,8.139,ACTIVE,219.39,368.50,59.954,1473957003,"201051344000917","219011344069620",26.64,44.30,0,338.74,418.09,219.7,210.1,1.034,555762.8,555762.8,823,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957026,1006178.00
09/15/2016 12:30,2,7.949,ACTIVE,218.03,367.90,59.959,1473957003,"201051344001145","219011344069620",27.33,43.40,0,335.44,416.29,220.2,210.6,1.008,560957.9,560957.9,823,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957027,1006179.00
09/15/2016 12:30,2,8.148,ACTIVE,220.06,370.90,59.944,1473957003,"201051344000651","219011344069620",26.94,42.80,0,341.75,421.10,222.3,212.7,1.012,554075.3,554075.3,819,0,0,0,L,1122011218,0,126.30,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957028,1006180.00
09/15/2016 12:30,2,7.705,ACTIVE,215.09,370.90,59.938,1473957003,"274151322000088","219011344069620",24.67,51.80,0,336.34,394.05,192.4,183.8,0.720,780250.2,780250.2,822,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957029,1006181.00
09/15/2016 12:30,2,5.199,ACTIVE,216.45,412.08,59.938,1473957003,"274151322000068","219011344069620",37.81,51.00,0,379.62,451.46,199.6,190.7,0.769,673429.7,673429.7,844,0,0,0,L,1151911521,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957030,1006182.00
09/15/2016 12:30,2,8.070,ACTIVE,219.39,370.00,59.959,1473957003,"201051344001135","219011344069620",27.08,43.20,0,335.44,418.70,221.2,211.6,1.012,550214.0,550214.0,820,0,0,0,L,1122011218,0,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957031,1006183.00
09/15/2016 12:30,2,8.074,ACTIVE,219.84,371.51,59.949,1473957003,"201051344000594","219011344069620",27.27,44.00,0,340.55,420.80,222.9,213.2,1.008,561146.8,561146.8,824,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957032,1006184.00
09/15/2016 12:30,2,8.078,ACTIVE,219.39,369.10,59.944,1473957003,"201051344001203","219011344069620",27.51,43.40,0,342.65,420.80,225.0,215.3,1.061,558429.0,558429.0,824,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957033,1006185.00
09/15/2016 12:30,2,7.699,ACTIVE,215.54,373.61,59.970,1473957003,"274151322000054","219011344069620",24.97,55.50,0,336.34,395.25,194.6,185.9,0.747,796301.3,796301.3,818,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957034,1006186.00
09/15/2016 12:30,2,8.182,ACTIVE,220.74,370.00,59.959,1473957003,"201051344000867","219011344069620",26.80,44.00,0,341.15,419.60,222.0,212.4,1.003,548458.9,548458.9,826,0,0,0,L,1122011218,0,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957035,1006187.00
09/15/2016 12:30,2,8.023,ACTIVE,219.39,368.20,59.944,1473957003,"201051344001093","219011344069620",27.33,43.20,0,340.85,419.90,222.2,212.5,1.008,555159.7,555159.7,825,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957036,1006188.00
09/15/2016 12:30,2,8.209,ACTIVE,221.19,373.31,59.981,1473957003,"201051344000900","219011344069620",27.31,39.80,0,339.95,423.50,227.1,217.3,1.021,565266.7,565266.7,826,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957037,1006189.00
09/15/2016 12:30,2,8.145,ACTIVE,221.42,373.61,59.944,1473957003,"201051344000648","219011344069620",26.86,38.20,0,340.55,422.60,221.7,212.1,1.008,553999.1,553999.1,823,0,0,0,L,1122011218,0,125.40,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957038,1006190.00
09/15/2016 12:30,2,8.154,ACTIVE,221.42,372.71,59.949,1473957003,"201051344000569","219011344069620",27.08,40.20,0,339.95,423.50,223.7,213.9,1.021,565244.3,565244.3,827,0,0,0,L,1122011218,0,125.40,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957038,1006191.00
09/15/2016 12:30,2,8.090,ACTIVE,221.64,373.31,59.959,1473957003,"201051344000983","219011344069620",27.49,40.60,0,340.25,423.81,225.3,215.5,1.039,557713.4,557713.4,831,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957039,1006192.00
09/15/2016 12:30,2,8.209,ACTIVE,221.87,373.01,59.949,1473957003,"201051344001158","219011344069620",26.48,40.80,0,339.95,422.00,220.1,210.5,1.012,549410.9,549410.9,825,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957040,1006193.00
09/15/2016 12:30,2,8.096,ACTIVE,221.64,374.51,59.944,1473957003,"201051344000576","219011344069620",27.08,40.80,0,340.55,424.41,221.9,212.2,1.025,556975.5,556975.5,829,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957041,1006194.00
09/15/2016 12:30,2,7.713,ACTIVE,215.54,362.49,59.954,1473957003,"274151322000087","219011344069620",24.53,67.70,0,336.34,393.45,191.6,183.0,0.729,768412.5,768412.5,828,0,0,0,L,1151911521,0,123.36,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957042,1006195.00
09/15/2016 12:45,2,8.332,ACTIVE,220.97,371.21,59.965,1473957903,"201051344000645","219011344069620",26.50,41.50,0,340.55,423.81,223.6,213.9,1.008,556501.0,556501.0,828,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957904,1006196.00
09/15/2016 12:45,2,7.785,ACTIVE,214.87,368.20,59.959,1473957903,"274151322000085","219011344069620",24.19,56.30,0,336.04,399.46,190.7,182.2,0.729,796040.8,796040.8,823,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957905,1006197.00
09/15/2016 12:45,2,8.281,ACTIVE,219.84,372.41,59.959,1473957903,"201051344000633","219011344069620",26.50,43.60,0,340.55,420.20,222.4,212.8,1.030,548072.9,548072.9,827,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957906,1006198.00
09/15/2016 12:45,2,8.395,ACTIVE,221.42,373.31,59.965,1473957903,"201051344000469","219011344069620",26.28,40.60,0,339.34,425.91,223.3,213.6,1.034,550661.0,550661.0,831,0,0,0,L,1122011218,0,125.17,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957907,1006199.00
09/15/2016 12:45,2,8.283,ACTIVE,217.58,368.80,59.996,1473957903,"201051344000646","219011344069620",26.28,47.00,0,328.22,426.21,220.4,210.9,1.030,551208.6,551208.6,823,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957908,1006200.00
09/15/2016 12:45,2,7.959,ACTIVE,215.32,364.89,59.959,1473957903,"274151322000052","219011344069620",26.16,56.30,0,333.33,403.67,210.9,201.6,0.826,818151.5,818151.5,822,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957909,1006201.00
09/15/2016 12:45,2,8.309,ACTIVE,219.16,367.90,59.970,1473957903,"201051344000585","219011344069620",26.52,45.80,0,328.82,427.71,223.1,213.4,1.034,561114.6,561114.6,827,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957910,1006202.00
09/15/2016 12:45,2,8.119,ACTIVE,217.13,365.19,59.965,1473957903,"201051344001230","219011344069620",26.74,46.40,0,328.22,425.31,219.8,210.2,1.030,554224.7,554224.7,824,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957910,1006203.00
09/15/2016 12:45,2,8.217,ACTIVE,219.16,368.50,59.970,1473957903,"201051344000582","219011344069620",26.30,44.00,0,332.43,425.61,218.8,209.3,0.999,546985.6,546985.6,821,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957912,1006204.00
09/15/2016 12:45,2,8.152,ACTIVE,217.58,365.49,59.965,1473957903,"201051344000955","219011344069620",26.78,45.80,0,330.93,425.61,221.1,211.4,1.056,560938.7,560938.7,821,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957913,1006205.00
09/15/2016 12:45,2,5.340,ACTIVE,214.87,406.07,59.965,1473957903,"274151322000094","219011344069620",36.74,59.80,0,380.82,448.15,197.9,189.1,0.765,673039.1,673039.1,846,0,0,0,L,1151911521,0,122.91,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957914,1006206.00
09/15/2016 12:45,2,8.213,ACTIVE,221.42,373.91,59.954,1473957903,"201051344000579","219011344069620",26.96,42.30,0,341.15,426.21,224.2,214.5,1.061,564986.8,564986.8,824,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957915,1006207.00
09/15/2016 12:45,2,8.156,ACTIVE,217.35,366.40,59.970,1473957903,"201051344000890","219011344069620",26.58,47.30,0,327.92,425.31,219.4,209.9,1.008,558190.5,558190.5,823,0,0,0,L,1122011218,0,124.94,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957916,1006208.00
09/15/2016 12:45,2,8.205,ACTIVE,218.26,367.00,59.965,1473957903,"201051344000438","219011344069620",26.60,45.30,0,325.52,425.31,221.1,211.5,1.003,559644.4,559644.4,824,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957916,1006209.00
09/15/2016 12:45,2,8.045,ACTIVE,217.80,365.19,59.970,1473957903,"201051344000417","219011344069620",26.34,48.00,0,328.22,417.79,214.4,205.0,1.008,550723.8,550723.8,823,0,0,0,L,1122011218,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957917,1006210.00
09/15/2016 12:45,2,7.883,ACTIVE,214.41,351.97,59.975,1473957903,"274151322000083","219011344069620",26.22,63.00,0,331.83,400.96,209.2,200.0,0.804,810707.4,810707.4,821,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957918,1006211.00
09/15/2016 12:45,2,8.426,ACTIVE,215.77,358.28,59.975,1473957903,"274151322000076","219011344069620",26.72,56.00,0,334.54,410.58,227.8,218.0,0.897,865334.9,865334.9,826,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957919,1006212.00
09/15/2016 12:45,2,8.301,ACTIVE,219.61,370.90,59.944,1473957903,"201051344000868","219011344069620",26.46,42.80,0,338.74,421.40,222.3,212.6,1.003,549448.9,549448.9,824,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957920,1006213.00
09/15/2016 12:45,2,8.375,ACTIVE,214.64,356.48,59.975,1473957903,"274151322000095","219011344069620",26.60,62.00,0,332.73,406.07,225.6,215.9,0.853,856603.0,856603.0,826,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957921,1006214.00
09/15/2016 12:45,2,7.871,ACTIVE,221.19,366.40,59.975,1473957903,"201051344000988","219011344069620",17.95,39.00,0,343.25,399.16,143.0,136.1,0.658,531977.4,531977.4,826,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957922,1006215.00
09/15/2016 12:45,2,8.219,ACTIVE,218.71,368.20,59.986,1473957903,"201051344001025","219011344069620",26.90,45.50,0,325.82,427.11,223.6,213.9,1.008,559795.7,559795.7,823,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957923,1006216.00
09/15/2016 12:45,2,8.291,ACTIVE,221.19,371.51,59.991,1473957903,"201051344000458","219011344069620",26.76,42.30,0,340.85,425.61,224.5,214.8,1.052,556805.9,556805.9,831,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957924,1006217.00
09/15/2016 12:45,2,8.248,ACTIVE,221.64,374.21,59.981,1473957903,"201051344000853","219011344069620",27.04,40.60,0,341.15,424.41,226.1,216.3,1.047,556100.6,556100.6,832,0,0,0,L,1122011218,0,126.07,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957924,1006218.00
09/15/2016 12:45,2,8.268,ACTIVE,217.13,367.00,59.938,1473957903,"201051344000685","219011344069620",26.56,44.80,0,329.13,425.91,222.3,212.7,1.061,558862.3,558862.3,826,0,0,0,L,1122011218,0,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957925,1006219.00
