ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 12:45,2,8.238,ACTIVE,218.71,366.70,59.986,1473957903,"201051344000917","219011344069620",26.40,45.50,0,326.42,425.01,220.3,210.8,1.039,555815.5,555815.5,824,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957926,1006220.00
09/15/2016 12:45,2,8.139,ACTIVE,217.35,365.49,59.986,1473957903,"201051344001145","219011344069620",26.96,43.80,0,328.82,427.71,222.2,212.6,1.021,561010.6,561010.6,824,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957927,1006221.00
09/15/2016 12:45,2,8.084,ACTIVE,219.16,369.10,60.007,1473957903,"201051344000651","219011344069620",27.12,43.60,0,334.84,427.11,222.1,212.4,1.008,554128.6,554128.6,820,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957928,1006222.00
09/15/2016 12:45,2,7.863,ACTIVE,214.87,357.98,59.970,1473957903,"274151322000088","219011344069620",24.21,53.00,0,333.93,400.06,192.7,184.1,0.734,780296.2,780296.2,823,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957929,1006223.00
09/15/2016 12:45,2,5.273,ACTIVE,215.77,411.48,59.975,1473957903,"274151322000068","219011344069620",37.47,52.00,0,378.72,450.86,199.7,190.8,0.756,673477.3,673477.3,845,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957930,1006224.00
09/15/2016 12:45,2,8.209,ACTIVE,218.48,367.90,59.933,1473957903,"201051344001135","219011344069620",26.66,45.30,0,327.92,427.11,221.6,211.9,1.012,550267.0,550267.0,821,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957931,1006225.00
09/15/2016 12:45,2,8.262,ACTIVE,218.93,369.40,59.975,1473957903,"201051344000594","219011344069620",26.78,45.80,0,336.64,421.40,224.0,214.3,1.016,561200.2,561200.2,825,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957932,1006226.00
09/15/2016 12:45,2,8.188,ACTIVE,218.93,369.10,59.975,1473957903,"201051344001203","219011344069620",27.10,44.50,0,328.82,428.31,224.6,214.9,1.043,558482.9,558482.9,825,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957933,1006227.00
09/15/2016 12:45,2,7.883,ACTIVE,214.87,352.87,59.970,1473957903,"274151322000054","219011344069620",24.49,56.50,0,330.63,399.76,195.4,186.7,0.747,796347.9,796347.9,819,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957933,1006228.00
09/15/2016 12:45,2,8.320,ACTIVE,219.61,367.90,59.944,1473957903,"201051344000867","219011344069620",26.46,45.80,0,342.05,420.50,223.0,213.3,1.021,548512.1,548512.1,827,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957934,1006229.00
09/15/2016 12:45,2,8.162,ACTIVE,218.71,369.70,59.986,1473957903,"201051344001093","219011344069620",26.84,43.80,0,327.62,426.51,221.8,212.2,1.012,555212.8,555212.8,826,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957936,1006230.00
09/15/2016 12:45,2,8.389,ACTIVE,220.52,374.21,59.970,1473957903,"201051344000900","219011344069620",26.90,41.80,0,339.95,426.51,228.5,218.6,1.012,565321.3,565321.3,827,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957937,1006231.00
09/15/2016 12:45,2,8.252,ACTIVE,220.74,374.21,59.959,1473957903,"201051344000648","219011344069620",26.66,39.80,0,341.15,422.00,222.8,213.1,1.016,554052.3,554052.3,824,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957938,1006232.00
09/15/2016 12:45,2,8.291,ACTIVE,220.74,370.60,59.970,1473957903,"201051344000569","219011344069620",26.76,42.00,0,340.25,425.61,224.6,214.9,1.061,565297.9,565297.9,828,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957939,1006233.00
09/15/2016 12:45,2,8.350,ACTIVE,220.97,371.21,59.970,1473957903,"201051344000983","219011344069620",26.78,41.80,0,338.74,423.20,226.4,216.6,1.034,557767.4,557767.4,832,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957940,1006234.00
09/15/2016 12:45,2,8.334,ACTIVE,221.19,370.30,59.970,1473957903,"201051344001158","219011344069620",26.18,41.80,0,340.25,424.41,220.8,211.2,1.034,549463.7,549463.7,826,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957941,1006235.00
09/15/2016 12:45,2,8.258,ACTIVE,221.19,374.21,59.975,1473957903,"201051344000576","219011344069620",26.70,41.30,0,340.25,425.31,223.2,213.5,1.034,557028.7,557028.7,830,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957942,1006236.00
09/15/2016 12:45,2,7.791,ACTIVE,214.64,368.50,59.959,1473957903,"274151322000087","219011344069620",24.41,68.30,0,333.93,397.05,192.5,183.9,0.725,768458.4,768458.4,829,0,0,0,L,1151911521,0,122.91,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473957943,1006237.00
09/15/2016 13:00,2,8.412,ACTIVE,221.19,373.01,60.023,1473958804,"201051344000645","219011344069620",26.64,41.80,0,340.25,422.90,226.9,217.1,1.025,556554.8,556554.8,829,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958805,1006238.00
09/15/2016 13:00,2,7.928,ACTIVE,214.41,368.80,59.986,1473958804,"274151322000085","219011344069620",23.87,56.80,0,336.04,394.95,191.7,183.1,0.747,796086.6,796086.6,824,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958806,1006239.00
09/15/2016 13:00,2,8.365,ACTIVE,220.06,371.81,59.975,1473958804,"201051344000633","219011344069620",26.66,44.30,0,339.65,420.80,225.8,216.0,1.061,548126.5,548126.5,828,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958806,1006240.00
09/15/2016 13:00,2,8.277,ACTIVE,221.42,373.91,60.023,1473958804,"201051344000469","219011344069620",27.15,40.80,0,339.95,421.70,227.6,217.8,1.056,550715.1,550715.1,832,0,0,0,L,1122011218,0,124.94,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958807,1006241.00
09/15/2016 13:00,2,8.357,ACTIVE,218.03,370.30,59.991,1473958804,"201051344000646","219011344069620",26.44,47.00,0,334.54,416.29,223.9,214.2,1.039,551262.0,551262.0,824,0,0,0,L,1122011218,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958808,1006242.00
09/15/2016 13:00,2,8.104,ACTIVE,214.87,370.60,59.981,1473958804,"274151322000052","219011344069620",25.96,57.30,0,335.14,399.76,213.0,203.6,0.831,818202.4,818202.4,823,0,0,0,L,1151911521,0,122.68,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958809,1006243.00
09/15/2016 13:00,2,8.371,ACTIVE,219.61,369.40,59.975,1473958804,"201051344000585","219011344069620",26.82,45.50,0,335.44,420.50,227.3,217.5,1.061,561168.7,561168.7,828,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958810,1006244.00
09/15/2016 13:00,2,8.312,ACTIVE,217.80,367.90,59.991,1473958804,"201051344001230","219011344069620",26.42,46.60,0,335.44,415.39,222.3,212.6,1.056,554277.7,554277.7,825,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958811,1006245.00
09/15/2016 13:00,2,8.264,ACTIVE,219.39,370.90,60.012,1473958804,"201051344000582","219011344069620",26.60,44.30,0,334.84,421.10,222.6,212.9,1.012,547038.7,547038.7,822,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958812,1006246.00
09/15/2016 13:00,2,8.121,ACTIVE,218.26,367.60,59.970,1473958804,"201051344000955","219011344069620",27.15,46.00,0,335.14,415.39,223.2,213.5,1.052,560992.0,560992.0,822,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958813,1006247.00
09/15/2016 13:00,2,5.371,ACTIVE,214.87,418.39,59.986,1473958804,"274151322000094","219011344069620",36.88,59.30,0,377.52,444.24,199.6,190.7,0.778,673086.9,673086.9,847,0,0,0,L,1151911521,0,123.14,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958814,1006248.00
09/15/2016 13:00,2,8.379,ACTIVE,221.64,374.21,59.996,1473958804,"201051344000579","219011344069620",26.88,42.80,0,341.15,425.31,227.8,217.9,1.061,565040.9,565040.9,825,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958815,1006249.00
09/15/2016 13:00,2,8.318,ACTIVE,218.03,367.90,59.986,1473958804,"201051344000890","219011344069620",26.40,48.80,0,335.14,415.39,222.3,212.6,1.021,558243.3,558243.3,824,0,0,0,L,1122011218,0,125.17,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958816,1006250.00
09/15/2016 13:00,2,8.287,ACTIVE,218.93,370.30,59.996,1473958804,"201051344000438","219011344069620",26.66,45.50,0,334.84,419.60,223.6,213.9,1.043,559697.6,559697.6,825,0,0,0,L,1122011218,0,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958817,1006251.00
09/15/2016 13:00,2,8.156,ACTIVE,218.26,368.50,59.981,1473958804,"201051344000417","219011344069620",26.32,48.80,0,335.74,413.89,217.4,207.9,1.021,550775.6,550775.6,824,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958818,1006252.00
09/15/2016 13:00,2,7.941,ACTIVE,214.41,357.98,59.986,1473958804,"274151322000083","219011344069620",26.26,63.30,0,330.63,397.96,211.0,201.7,0.844,810757.7,810757.7,822,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958819,1006253.00
09/15/2016 13:00,2,8.488,ACTIVE,215.32,384.13,59.959,1473958804,"274151322000076","219011344069620",26.82,57.30,0,335.14,403.07,230.4,220.5,0.906,865389.9,865389.9,827,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958820,1006254.00
09/15/2016 13:00,2,8.471,ACTIVE,219.84,371.81,59.981,1473958804,"201051344000868","219011344069620",26.32,43.20,0,340.25,421.70,225.7,215.9,0.990,549502.6,549502.6,825,0,0,0,L,1122011218,0,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958821,1006255.00
09/15/2016 13:00,2,8.414,ACTIVE,214.41,354.37,59.970,1473958804,"274151322000095","219011344069620",26.70,63.00,0,331.23,402.46,227.2,217.4,0.853,856657.3,856657.3,827,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958821,1006256.00
09/15/2016 13:00,2,8.078,ACTIVE,221.64,367.30,59.991,1473958804,"201051344000988","219011344069620",17.89,39.30,0,342.65,398.26,146.3,139.3,0.681,532012.0,532012.0,827,0,0,0,L,1122011218,0,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958822,1006257.00
09/15/2016 13:00,2,8.438,ACTIVE,219.16,369.40,60.002,1473958804,"201051344001025","219011344069620",26.68,45.50,0,334.84,419.90,227.9,218.1,1.021,559850.0,559850.0,824,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958823,1006258.00
09/15/2016 13:00,2,8.443,ACTIVE,221.42,374.81,60.012,1473958804,"201051344000458","219011344069620",26.74,43.00,0,341.15,424.11,228.6,218.7,1.065,556860.1,556860.1,832,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958824,1006259.00
09/15/2016 13:00,2,8.361,ACTIVE,222.10,374.21,59.991,1473958804,"201051344000853","219011344069620",27.15,41.00,0,340.25,425.61,229.8,219.9,1.061,556155.3,556155.3,833,0,0,0,L,1122011218,0,126.30,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958825,1006260.00
09/15/2016 13:00,2,8.363,ACTIVE,217.80,367.60,60.018,1473958804,"201051344000685","219011344069620",26.56,44.80,0,334.24,415.39,224.9,215.2,1.074,558915.9,558915.9,827,0,0,0,L,1122011218,0,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958826,1006261.00
09/15/2016 13:00,2,8.293,ACTIVE,219.39,369.40,59.986,1473958804,"201051344000917","219011344069620",26.64,45.80,0,335.44,419.30,223.8,214.1,1.052,555868.8,555868.8,825,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958827,1006262.00
09/15/2016 13:00,2,8.297,ACTIVE,218.03,366.40,59.986,1473958804,"201051344001145","219011344069620",26.74,44.30,0,335.14,415.09,224.5,214.8,1.025,561063.9,561063.9,825,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958828,1006263.00
09/15/2016 13:00,2,8.398,ACTIVE,219.61,370.60,59.954,1473958804,"201051344000651","219011344069620",26.56,44.00,0,336.04,421.10,225.8,216.0,1.012,554182.4,554182.4,821,0,0,0,L,1122011218,0,126.07,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958829,1006264.00
09/15/2016 13:00,2,7.965,ACTIVE,214.64,365.80,59.965,1473958804,"274151322000088","219011344069620",24.09,54.50,0,336.64,394.95,194.2,185.5,0.729,780342.5,780342.5,824,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958829,1006265.00
09/15/2016 13:00,2,5.410,ACTIVE,215.77,423.81,60.002,1473958804,"274151322000068","219011344069620",36.80,52.50,0,381.12,452.96,201.8,192.9,0.773,673525.4,673525.4,846,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958830,1006266.00
09/15/2016 13:00,2,8.219,ACTIVE,218.93,367.60,59.965,1473958804,"201051344001135","219011344069620",27.00,45.00,0,335.14,419.30,224.6,214.8,1.047,550320.6,550320.6,822,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958831,1006267.00
09/15/2016 13:00,2,8.391,ACTIVE,218.93,370.90,59.975,1473958804,"201051344000594","219011344069620",26.80,46.40,0,336.04,422.00,227.8,217.9,1.043,561254.3,561254.3,826,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958832,1006268.00
09/15/2016 13:00,2,8.406,ACTIVE,219.39,370.60,59.975,1473958804,"201051344001203","219011344069620",26.82,44.30,0,336.04,421.70,228.2,218.3,1.065,558537.4,558537.4,826,0,0,0,L,1122011218,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958833,1006269.00
09/15/2016 13:00,2,7.973,ACTIVE,214.87,373.31,59.965,1473958804,"274151322000054","219011344069620",24.35,57.30,0,336.34,396.45,196.6,187.8,0.751,796394.8,796394.8,820,0,0,0,L,1151911521,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958834,1006270.00
09/15/2016 13:00,2,8.416,ACTIVE,220.06,369.10,60.007,1473958804,"201051344000867","219011344069620",26.56,46.80,0,340.55,420.50,226.3,216.5,1.025,548565.9,548565.9,828,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958835,1006271.00
09/15/2016 13:00,2,8.273,ACTIVE,219.39,370.30,59.981,1473958804,"201051344001093","219011344069620",26.84,44.00,0,334.84,421.10,224.9,215.1,1.047,555266.7,555266.7,827,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958836,1006272.00
09/15/2016 13:00,2,8.420,ACTIVE,220.74,374.81,59.975,1473958804,"201051344000900","219011344069620",27.15,42.00,0,339.65,422.60,231.5,221.5,1.034,565376.4,565376.4,828,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958837,1006273.00
09/15/2016 13:00,2,8.301,ACTIVE,220.74,373.61,59.954,1473958804,"201051344000648","219011344069620",26.92,40.00,0,340.55,422.60,226.4,216.6,1.039,554106.0,554106.0,825,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958838,1006274.00
09/15/2016 13:00,2,8.363,ACTIVE,221.19,370.90,59.949,1473958804,"201051344000569","219011344069620",26.96,42.50,0,339.65,422.30,228.4,218.5,1.052,565352.1,565352.1,829,0,0,0,L,1122011218,0,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958839,1006275.00
09/15/2016 13:00,2,8.389,ACTIVE,221.64,374.51,59.959,1473958804,"201051344000983","219011344069620",27.10,42.50,0,339.65,423.20,230.1,220.2,1.061,557822.0,557822.0,833,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958840,1006276.00
09/15/2016 13:00,2,8.283,ACTIVE,221.42,371.81,59.970,1473958804,"201051344001158","219011344069620",26.78,42.50,0,340.25,420.20,224.7,215.0,1.034,549517.0,549517.0,827,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958841,1006277.00
09/15/2016 13:00,2,8.240,ACTIVE,221.42,371.81,59.949,1473958804,"201051344000576","219011344069620",27.14,42.80,0,339.65,425.31,226.4,216.6,1.043,557082.5,557082.5,831,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958841,1006278.00
09/15/2016 13:00,2,7.916,ACTIVE,214.87,357.98,59.965,1473958804,"274151322000087","219011344069620",24.09,70.00,0,335.44,394.35,193.0,184.4,0.703,768504.5,768504.5,830,0,0,0,L,1151911521,0,123.36,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473958842,1006279.00
09/15/2016 13:15,2,8.477,ACTIVE,221.42,374.21,59.944,1473959703,"201051344000645","219011344069620",26.38,43.00,0,340.55,421.10,226.4,216.6,1.021,556609.1,556609.1,830,0,0,0,L,1122011218,0,126.07,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959704,1006280.00
09/15/2016 13:15,2,7.934,ACTIVE,215.54,376.01,59.981,1473959703,"274151322000085","219011344069620",23.76,58.00,0,336.64,394.65,190.9,182.3,0.742,796132.4,796132.4,825,0,0,0,L,1151911521,0,123.36,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959705,1006281.00
09/15/2016 13:15,2,8.436,ACTIVE,220.29,370.90,59.975,1473959703,"201051344000633","219011344069620",26.40,45.30,0,339.95,421.70,225.4,215.6,1.047,548180.5,548180.5,829,0,0,0,L,1122011218,0,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959706,1006282.00
09/15/2016 13:15,2,8.484,ACTIVE,221.87,374.51,59.938,1473959703,"201051344000469","219011344069620",26.40,41.80,0,339.34,422.00,226.8,217.0,1.043,550769.5,550769.5,833,0,0,0,L,1122011218,0,125.40,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959707,1006283.00
09/15/2016 13:15,2,8.383,ACTIVE,217.80,368.20,59.981,1473959703,"201051344000646","219011344069620",26.38,46.80,0,333.93,420.20,223.8,214.1,1.030,551315.8,551315.8,825,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959708,1006284.00
09/15/2016 13:15,2,8.059,ACTIVE,215.54,363.69,59.975,1473959703,"274151322000052","219011344069620",26.08,59.30,0,335.74,399.46,212.8,203.4,0.826,818253.4,818253.4,824,0,0,0,L,1151911521,0,122.91,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959709,1006285.00
09/15/2016 13:15,2,8.465,ACTIVE,219.39,368.80,59.996,1473959703,"201051344000585","219011344069620",26.48,45.50,0,334.84,420.80,226.9,217.1,1.061,561223.1,561223.1,829,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959710,1006286.00
09/15/2016 13:15,2,8.301,ACTIVE,217.35,367.00,60.012,1473959703,"201051344001230","219011344069620",26.50,46.40,0,333.63,416.59,222.6,212.9,1.039,554331.1,554331.1,826,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959711,1006287.00
09/15/2016 13:15,2,8.338,ACTIVE,219.39,368.20,59.970,1473959703,"201051344000582","219011344069620",26.38,44.80,0,335.14,421.40,222.6,212.9,1.008,547092.2,547092.2,823,0,0,0,L,1122011218,0,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959711,1006288.00
09/15/2016 13:15,2,8.277,ACTIVE,218.26,366.10,59.986,1473959703,"201051344000955","219011344069620",26.64,46.60,0,334.54,415.99,223.2,213.5,1.052,561045.7,561045.7,823,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959712,1006289.00
09/15/2016 13:15,2,5.381,ACTIVE,215.32,410.88,59.970,1473959703,"274151322000094","219011344069620",36.88,60.30,0,376.62,445.45,200.9,192.0,0.769,673134.9,673134.9,848,0,0,0,L,1151911521,0,122.91,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959713,1006290.00
09/15/2016 13:15,2,8.459,ACTIVE,221.87,374.51,59.970,1473959703,"201051344000579","219011344069620",26.62,44.30,0,340.85,423.81,227.9,218.1,1.061,565095.6,565095.6,826,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959714,1006291.00
09/15/2016 13:15,2,8.336,ACTIVE,218.03,369.70,59.981,1473959703,"201051344000890","219011344069620",26.32,48.00,0,334.84,416.29,222.1,212.4,1.012,558296.8,558296.8,825,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959715,1006292.00
09/15/2016 13:15,2,8.336,ACTIVE,218.71,367.30,59.970,1473959703,"201051344000438","219011344069620",26.50,46.00,0,335.44,420.20,223.7,213.9,1.047,559751.3,559751.3,826,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959716,1006293.00
09/15/2016 13:15,2,8.252,ACTIVE,218.03,365.49,59.965,1473959703,"201051344000417","219011344069620",25.98,48.30,0,334.84,414.79,217.1,207.6,1.021,550827.8,550827.8,825,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959717,1006294.00
09/15/2016 13:15,2,8.016,ACTIVE,215.09,360.69,59.965,1473959703,"274151322000083","219011344069620",26.02,65.00,0,336.04,398.56,211.3,202.0,0.835,810808.1,810808.1,823,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959718,1006295.00
09/15/2016 13:15,2,8.477,ACTIVE,216.22,355.58,59.970,1473959703,"274151322000076","219011344069620",26.80,58.30,0,335.14,402.77,229.9,220.0,0.866,865445.0,865445.0,828,0,0,0,L,1151911521,0,123.36,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959719,1006296.00
09/15/2016 13:15,2,8.434,ACTIVE,220.29,370.00,59.986,1473959703,"201051344000868","219011344069620",26.38,44.00,0,339.95,422.60,225.2,215.5,0.990,549556.6,549556.6,826,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959720,1006297.00
09/15/2016 13:15,2,8.529,ACTIVE,215.32,360.99,59.975,1473959703,"274151322000095","219011344069620",26.38,65.00,0,336.04,403.07,227.7,217.9,0.871,856711.8,856711.8,828,0,0,0,L,1151911521,0,123.59,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959721,1006298.00
09/15/2016 13:15,2,8.010,ACTIVE,221.87,366.10,59.970,1473959703,"201051344000988","219011344069620",17.89,39.80,0,342.35,398.56,145.2,138.2,0.676,532046.8,532046.8,828,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959722,1006299.00
09/15/2016 13:15,2,8.469,ACTIVE,219.16,369.40,59.970,1473959703,"201051344001025","219011344069620",26.48,46.20,0,335.44,420.20,227.0,217.2,1.012,559904.5,559904.5,825,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959723,1006300.00
09/15/2016 13:15,2,8.457,ACTIVE,221.87,373.61,59.970,1473959703,"201051344000458","219011344069620",26.64,43.60,0,340.85,424.41,228.2,218.4,1.056,556914.8,556914.8,833,0,0,0,L,1122011218,0,126.07,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959724,1006301.00
09/15/2016 13:15,2,8.490,ACTIVE,221.87,375.11,59.981,1473959703,"201051344000853","219011344069620",26.64,42.30,0,340.85,425.61,229.0,219.1,1.061,556210.2,556210.2,834,0,0,0,L,1122011218,0,126.07,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959725,1006302.00
09/15/2016 13:15,2,8.369,ACTIVE,217.58,367.60,59.986,1473959703,"201051344000685","219011344069620",26.64,45.30,0,333.93,416.59,225.7,216.0,1.074,558970.0,558970.0,828,0,0,0,L,1122011218,0,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959726,1006303.00
09/15/2016 13:15,2,8.305,ACTIVE,219.16,368.20,59.981,1473959703,"201051344000917","219011344069620",26.56,46.60,0,335.44,419.60,223.2,213.5,1.061,555922.4,555922.4,826,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959727,1006304.00
09/15/2016 13:15,2,8.453,ACTIVE,217.80,366.70,59.975,1473959703,"201051344001145","219011344069620",26.30,45.00,0,334.54,417.19,225.0,215.3,1.025,561118.0,561118.0,826,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959727,1006305.00
09/15/2016 13:15,2,8.279,ACTIVE,219.61,368.80,60.023,1473959703,"201051344000651","219011344069620",26.84,44.50,0,336.64,422.00,225.0,215.2,1.016,554236.5,554236.5,822,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959728,1006306.00
09/15/2016 13:15,2,7.988,ACTIVE,214.87,380.52,59.975,1473959703,"274151322000088","219011344069620",23.91,54.80,0,336.64,394.65,193.4,184.8,0.747,780388.9,780388.9,825,0,0,0,L,1151911521,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959729,1006307.00
09/15/2016 13:15,2,5.240,ACTIVE,216.22,433.12,59.991,1473959703,"274151322000068","219011344069620",37.71,52.80,0,376.31,451.16,200.6,191.7,0.787,673573.6,673573.6,847,0,0,0,L,1151911521,0,123.59,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959730,1006308.00
09/15/2016 13:15,2,8.408,ACTIVE,219.16,368.50,59.975,1473959703,"201051344001135","219011344069620",26.32,46.20,0,334.84,420.50,224.2,214.5,1.025,550374.5,550374.5,823,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959731,1006309.00
09/15/2016 13:15,2,8.402,ACTIVE,219.39,370.60,60.018,1473959703,"201051344000594","219011344069620",26.78,46.40,0,335.74,423.50,227.8,218.0,1.047,561308.9,561308.9,827,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959732,1006310.00
09/15/2016 13:15,2,8.297,ACTIVE,219.39,370.30,59.975,1473959703,"201051344001203","219011344069620",27.02,45.00,0,336.34,422.00,226.8,217.0,1.052,558592.0,558592.0,827,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959733,1006311.00
09/15/2016 13:15,2,7.930,ACTIVE,215.09,375.11,59.975,1473959703,"274151322000054","219011344069620",24.43,58.50,0,335.74,397.05,196.2,187.4,0.742,796441.8,796441.8,821,0,0,0,L,1151911521,0,123.36,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959734,1006312.00
09/15/2016 13:15,2,8.445,ACTIVE,220.29,370.00,59.981,1473959703,"201051344000867","219011344069620",26.44,47.50,0,340.85,422.00,226.3,216.5,1.016,548620.1,548620.1,829,0,0,0,L,1122011218,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959735,1006313.00
09/15/2016 13:15,2,8.229,ACTIVE,219.39,370.00,59.981,1473959703,"201051344001093","219011344069620",26.86,44.00,0,335.74,421.10,223.8,214.0,1.016,555320.5,555320.5,828,0,0,0,L,1122011218,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959736,1006314.00
09/15/2016 13:15,2,8.566,ACTIVE,221.19,373.61,59.981,1473959703,"201051344000900","219011344069620",26.70,42.30,0,339.04,422.90,231.4,221.4,1.030,565431.9,565431.9,829,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959737,1006315.00
09/15/2016 13:15,2,8.365,ACTIVE,220.97,374.21,59.986,1473959703,"201051344000648","219011344069620",26.70,41.00,0,340.55,423.20,226.2,216.4,1.021,554160.1,554160.1,826,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959738,1006316.00
09/15/2016 13:15,2,8.443,ACTIVE,221.42,373.01,59.954,1473959703,"201051344000569","219011344069620",26.64,43.40,0,339.34,422.30,227.8,217.9,1.030,565406.7,565406.7,830,0,0,0,L,1122011218,0,125.40,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959738,1006317.00
09/15/2016 13:15,2,8.475,ACTIVE,221.64,372.71,59.991,1473959703,"201051344000983","219011344069620",26.80,43.60,0,339.34,422.90,229.9,219.9,1.065,557877.0,557877.0,834,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959739,1006318.00
09/15/2016 13:15,2,8.445,ACTIVE,221.87,374.51,59.954,1473959703,"201051344001158","219011344069620",26.24,42.80,0,339.65,420.80,224.5,214.7,1.030,549570.8,549570.8,828,0,0,0,L,1122011218,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959740,1006319.00
09/15/2016 13:15,2,8.406,ACTIVE,221.42,374.81,59.986,1473959703,"201051344000576","219011344069620",26.62,43.00,0,339.65,425.61,226.6,216.8,1.043,557136.7,557136.7,832,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959741,1006320.00
09/15/2016 13:15,2,7.865,ACTIVE,215.32,356.48,59.981,1473959703,"274151322000087","219011344069620",24.25,71.00,0,333.33,395.85,193.1,184.5,0.725,768550.7,768550.7,831,0,0,0,L,1151911521,0,123.59,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473959742,1006321.00
09/15/2016 13:30,2,8.520,ACTIVE,220.97,373.01,59.965,1473960603,"201051344000645","219011344069620",26.24,43.60,0,340.85,420.80,226.3,216.5,0.986,556663.2,556663.2,831,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960604,1006322.00
09/15/2016 13:30,2,7.959,ACTIVE,214.87,366.10,59.959,1473960603,"274151322000085","219011344069620",23.80,59.00,0,336.34,394.95,191.6,183.0,0.738,796177.8,796177.8,826,0,0,0,L,1151911521,0,123.81,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960605,1006323.00
09/15/2016 13:30,2,8.412,ACTIVE,219.84,373.01,59.965,1473960603,"201051344000633","219011344069620",26.62,45.80,0,340.55,421.10,226.8,216.9,1.061,548234.5,548234.5,830,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960606,1006324.00
09/15/2016 13:30,2,8.373,ACTIVE,221.19,373.91,60.002,1473960603,"201051344000469","219011344069620",26.90,42.50,0,339.04,423.50,227.9,218.1,1.061,550823.7,550823.7,834,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960607,1006325.00
09/15/2016 13:30,2,8.369,ACTIVE,217.58,366.70,59.970,1473960603,"201051344000646","219011344069620",26.72,47.50,0,333.63,416.29,226.4,216.6,1.074,551369.2,551369.2,826,0,0,0,L,1122011218,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960608,1006326.00
09/15/2016 13:30,2,8.062,ACTIVE,214.41,354.37,59.928,1473960603,"274151322000052","219011344069620",26.24,59.80,0,335.14,398.86,214.1,204.7,0.840,818304.1,818304.1,825,0,0,0,L,1151911521,0,122.68,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960608,1006327.00
09/15/2016 13:30,2,8.385,ACTIVE,219.16,368.80,59.959,1473960603,"201051344000585","219011344069620",26.98,46.40,0,336.94,420.50,228.8,219.0,1.065,561277.2,561277.2,830,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960609,1006328.00
09/15/2016 13:30,2,8.350,ACTIVE,217.35,366.70,59.959,1473960603,"201051344001230","219011344069620",26.56,46.20,0,334.24,416.29,224.4,214.6,1.061,554384.3,554384.3,827,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960610,1006329.00
09/15/2016 13:30,2,8.311,ACTIVE,219.16,369.10,59.981,1473960603,"201051344000582","219011344069620",26.82,45.00,0,333.33,421.10,225.7,215.9,1.021,547145.3,547145.3,824,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960611,1006330.00
09/15/2016 13:30,2,8.400,ACTIVE,217.80,367.60,59.986,1473960603,"201051344000955","219011344069620",26.48,46.60,0,334.54,415.39,225.3,215.5,1.078,561099.0,561099.0,824,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960612,1006331.00
09/15/2016 13:30,2,5.512,ACTIVE,214.41,415.99,59.954,1473960603,"274151322000094","219011344069620",36.44,60.50,0,376.31,442.74,202.8,193.8,0.778,673182.8,673182.8,849,0,0,0,L,1151911521,0,122.91,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960613,1006332.00
09/15/2016 13:30,2,8.447,ACTIVE,221.42,374.21,59.965,1473960603,"201051344000579","219011344069620",26.76,45.30,0,340.85,425.01,228.8,218.9,1.039,565150.0,565150.0,827,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960614,1006333.00
09/15/2016 13:30,2,8.344,ACTIVE,217.35,365.80,60.007,1473960603,"201051344000890","219011344069620",26.58,47.30,0,335.14,415.69,224.6,214.8,1.043,558349.9,558349.9,826,0,0,0,L,1122011218,0,124.94,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960615,1006334.00
09/15/2016 13:30,2,8.361,ACTIVE,218.48,367.60,59.975,1473960603,"201051344000438","219011344069620",26.58,46.40,0,335.44,419.60,224.9,215.2,1.047,559804.7,559804.7,827,0,0,0,L,1122011218,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960616,1006335.00
09/15/2016 13:30,2,8.170,ACTIVE,217.80,367.00,59.981,1473960603,"201051344000417","219011344069620",26.46,48.50,0,335.14,413.59,219.0,209.4,1.021,550879.3,550879.3,826,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960617,1006336.00
09/15/2016 13:30,2,8.025,ACTIVE,213.96,380.22,59.970,1473960603,"274151322000083","219011344069620",26.14,65.30,0,332.73,398.56,212.5,203.2,0.844,810858.6,810858.6,824,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960618,1006337.00
09/15/2016 13:30,2,8.459,ACTIVE,215.32,387.14,59.965,1473960603,"274151322000076","219011344069620",27.04,60.50,0,334.84,403.07,231.5,221.5,0.924,865499.9,865499.9,829,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960619,1006338.00
09/15/2016 13:30,2,8.521,ACTIVE,219.61,370.30,59.970,1473960603,"201051344000868","219011344069620",26.34,44.50,0,340.85,421.40,227.3,217.5,0.994,549610.4,549610.4,827,0,0,0,L,1122011218,0,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960619,1006339.00
09/15/2016 13:30,2,8.475,ACTIVE,213.96,358.28,59.970,1473960603,"274151322000095","219011344069620",26.70,65.30,0,331.83,403.37,229.0,219.1,0.866,856766.2,856766.2,829,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960620,1006340.00
09/15/2016 13:30,2,8.016,ACTIVE,221.42,366.40,59.986,1473960603,"201051344000988","219011344069620",17.97,40.60,0,342.65,398.26,145.9,138.9,0.672,532081.2,532081.2,829,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960621,1006341.00
09/15/2016 13:30,2,8.404,ACTIVE,218.71,367.90,59.975,1473960603,"201051344001025","219011344069620",27.06,46.60,0,335.44,419.30,230.1,220.2,1.034,559958.7,559958.7,826,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960622,1006342.00
09/15/2016 13:30,2,8.316,ACTIVE,221.42,374.51,59.965,1473960603,"201051344000458","219011344069620",27.15,44.00,0,340.85,424.71,228.6,218.7,1.065,556969.3,556969.3,834,0,0,0,L,1122011218,0,125.40,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960623,1006343.00
09/15/2016 13:30,2,8.436,ACTIVE,221.87,374.81,60.002,1473960603,"201051344000853","219011344069620",26.94,43.20,0,340.55,425.91,230.0,220.1,1.061,556264.9,556264.9,835,0,0,0,L,1122011218,0,125.85,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960624,1006344.00
09/15/2016 13:30,2,8.326,ACTIVE,217.58,366.40,59.996,1473960603,"201051344000685","219011344069620",26.92,45.50,0,335.14,415.69,226.8,217.0,1.092,559024.0,559024.0,829,0,0,0,L,1122011218,0,125.40,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960625,1006345.00
09/15/2016 13:30,2,8.334,ACTIVE,218.93,369.70,60.002,1473960603,"201051344000917","219011344069620",26.82,46.00,0,335.14,419.00,226.2,216.5,1.061,555975.6,555975.6,827,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960626,1006346.00
09/15/2016 13:30,2,8.324,ACTIVE,217.80,364.89,59.944,1473960603,"201051344001145","219011344069620",26.88,44.80,0,335.14,415.99,226.3,216.5,1.025,561172.0,561172.0,827,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960627,1006347.00
09/15/2016 13:30,2,8.428,ACTIVE,219.39,369.40,59.970,1473960603,"201051344000651","219011344069620",26.80,45.30,0,341.75,421.40,228.7,218.8,1.039,554290.3,554290.3,823,0,0,0,L,1122011218,0,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960627,1006348.00
09/15/2016 13:30,2,7.980,ACTIVE,214.41,373.61,59.965,1473960603,"274151322000088","219011344069620",24.03,55.80,0,336.94,394.65,194.1,185.4,0.738,780434.9,780434.9,826,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960628,1006349.00
09/15/2016 13:30,2,5.424,ACTIVE,215.54,419.30,59.970,1473960603,"274151322000068","219011344069620",37.03,54.50,0,374.51,451.76,203.0,194.0,0.782,673621.7,673621.7,848,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960629,1006350.00
09/15/2016 13:30,2,8.291,ACTIVE,218.93,367.90,59.975,1473960603,"201051344001135","219011344069620",27.04,46.40,0,335.74,419.00,227.0,217.2,1.047,550428.0,550428.0,824,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960630,1006351.00
09/15/2016 13:30,2,8.576,ACTIVE,219.16,372.41,59.970,1473960603,"201051344000594","219011344069620",26.28,47.50,0,336.64,422.90,228.3,218.4,1.043,561363.3,561363.3,828,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960631,1006352.00
09/15/2016 13:30,2,8.377,ACTIVE,219.16,367.90,59.959,1473960603,"201051344001203","219011344069620",27.23,44.50,0,337.24,421.40,231.1,221.1,1.083,558646.1,558646.1,828,0,0,0,L,1122011218,0,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960632,1006353.00
09/15/2016 13:30,2,8.002,ACTIVE,214.41,360.69,59.970,1473960603,"274151322000054","219011344069620",24.25,59.50,0,335.74,396.15,196.5,187.7,0.742,796488.4,796488.4,822,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960633,1006354.00
09/15/2016 13:30,2,8.498,ACTIVE,219.84,369.70,59.981,1473960603,"201051344000867","219011344069620",26.48,47.80,0,341.15,421.70,227.7,217.9,1.034,548674.1,548674.1,830,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960634,1006355.00
09/15/2016 13:30,2,8.227,ACTIVE,219.16,369.40,59.970,1473960603,"201051344001093","219011344069620",27.43,43.60,0,336.34,420.80,228.6,218.7,1.043,555373.8,555373.8,829,0,0,0,L,1122011218,0,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960635,1006356.00
09/15/2016 13:30,2,8.521,ACTIVE,220.52,374.21,59.981,1473960603,"201051344000900","219011344069620",27.10,43.40,0,339.34,422.90,233.7,223.7,1.039,565487.2,565487.2,830,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960636,1006357.00
09/15/2016 13:30,2,8.270,ACTIVE,220.52,373.91,59.975,1473960603,"201051344000648","219011344069620",27.00,42.30,0,341.15,422.30,226.1,216.3,1.008,554214.2,554214.2,827,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960637,1006358.00
09/15/2016 13:30,2,8.451,ACTIVE,221.19,372.71,59.975,1473960603,"201051344000569","219011344069620",26.70,43.80,0,338.44,424.41,228.4,218.6,1.052,565461.1,565461.1,831,0,0,0,L,1122011218,0,124.72,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960638,1006359.00
09/15/2016 13:30,2,8.465,ACTIVE,221.19,372.11,59.975,1473960603,"201051344000983","219011344069620",26.90,44.30,0,339.34,422.30,230.6,220.7,1.065,557931.9,557931.9,835,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960639,1006360.00
09/15/2016 13:30,2,8.346,ACTIVE,221.42,373.31,59.981,1473960603,"201051344001158","219011344069620",26.74,44.30,0,339.95,420.50,226.1,216.3,1.039,549624.4,549624.4,829,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960640,1006361.00
09/15/2016 13:30,2,8.420,ACTIVE,221.19,373.31,59.959,1473960603,"201051344000576","219011344069620",26.68,43.80,0,340.55,425.31,227.4,217.6,1.056,557190.8,557190.8,833,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960641,1006362.00
