ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 13:30,2,7.986,ACTIVE,214.64,363.09,59.986,1473960603,"274151322000087","219011344069620",23.99,71.70,0,335.14,394.05,193.9,185.3,0.738,768596.6,768596.6,832,0,0,0,L,1151911521,0,123.36,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473960642,1006363.00
09/15/2016 13:45,2,8.557,ACTIVE,220.74,371.51,59.949,1473961503,"201051344000645","219011344069620",26.98,42.50,0,340.85,422.60,233.9,223.8,1.061,556718.1,556718.1,832,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961504,1006364.00
09/15/2016 13:45,2,7.936,ACTIVE,214.87,365.49,59.954,1473961503,"274151322000085","219011344069620",24.27,57.30,0,334.24,394.95,194.8,186.1,0.742,796223.8,796223.8,827,0,0,0,L,1151911521,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961505,1006365.00
09/15/2016 13:45,2,8.498,ACTIVE,219.84,369.70,59.954,1473961503,"201051344000633","219011344069620",27.04,44.30,0,339.65,422.60,232.5,222.5,1.078,548289.2,548289.2,831,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961506,1006366.00
09/15/2016 13:45,2,8.381,ACTIVE,221.42,371.51,59.959,1473961503,"201051344000469","219011344069620",27.49,40.80,0,339.95,423.20,233.4,223.4,1.096,550878.7,550878.7,835,0,0,0,L,1122011218,0,125.17,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961507,1006367.00
09/15/2016 13:45,2,8.439,ACTIVE,217.58,366.70,59.981,1473961503,"201051344000646","219011344069620",26.90,45.80,0,334.24,418.09,229.7,219.8,1.065,551423.6,551423.6,827,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961508,1006368.00
09/15/2016 13:45,2,8.105,ACTIVE,214.64,359.78,59.944,1473961503,"274151322000052","219011344069620",26.54,60.00,0,331.53,399.76,217.7,208.2,0.849,818355.6,818355.6,826,0,0,0,L,1151911521,0,122.46,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961509,1006369.00
09/15/2016 13:45,2,8.518,ACTIVE,218.93,368.20,59.922,1473961503,"201051344000585","219011344069620",26.98,45.00,0,334.54,420.80,232.7,222.7,1.074,561332.2,561332.2,831,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961510,1006370.00
09/15/2016 13:45,2,8.289,ACTIVE,216.90,366.70,59.954,1473961503,"201051344001230","219011344069620",27.12,44.00,0,334.54,417.79,227.5,217.6,1.069,554438.2,554438.2,828,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961511,1006371.00
09/15/2016 13:45,2,8.271,ACTIVE,218.71,368.50,59.965,1473961503,"201051344000582","219011344069620",27.10,45.80,0,333.33,421.10,227.0,217.2,1.047,547199.4,547199.4,825,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961511,1006372.00
09/15/2016 13:45,2,8.289,ACTIVE,217.35,367.00,59.954,1473961503,"201051344000955","219011344069620",27.29,46.20,0,333.93,417.79,229.1,219.2,1.083,561153.1,561153.1,825,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961512,1006373.00
09/15/2016 13:45,2,5.477,ACTIVE,214.41,421.10,59.965,1473961503,"274151322000094","219011344069620",36.86,60.30,0,377.82,444.85,204.1,195.1,0.791,673231.3,673231.3,850,0,0,0,L,1151911521,0,122.46,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961513,1006374.00
09/15/2016 13:45,2,8.445,ACTIVE,221.42,372.11,59.991,1473961503,"201051344000579","219011344069620",27.45,43.80,0,339.65,424.71,234.8,224.7,1.109,565205.2,565205.2,828,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961514,1006375.00
09/15/2016 13:45,2,8.352,ACTIVE,217.13,364.29,59.954,1473961503,"201051344000890","219011344069620",27.02,45.80,0,334.84,417.49,228.5,218.6,1.069,558403.9,558403.9,827,0,0,0,L,1122011218,0,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961515,1006376.00
09/15/2016 13:45,2,8.336,ACTIVE,218.03,369.70,59.981,1473961503,"201051344000438","219011344069620",27.23,45.30,0,334.84,417.49,229.9,220.0,1.078,559858.8,559858.8,828,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961516,1006377.00
09/15/2016 13:45,2,8.377,ACTIVE,217.35,363.39,59.959,1473961503,"201051344000417","219011344069620",26.10,46.80,0,334.54,415.39,221.4,211.8,1.039,550931.5,550931.5,827,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961517,1006378.00
09/15/2016 13:45,2,8.117,ACTIVE,213.51,373.91,59.965,1473961503,"274151322000083","219011344069620",26.30,64.50,0,330.63,398.86,216.0,206.6,0.857,810909.5,810909.5,825,0,0,0,L,1151911521,0,122.01,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961518,1006379.00
09/15/2016 13:45,2,8.508,ACTIVE,215.09,384.13,59.965,1473961503,"274151322000076","219011344069620",27.35,60.30,0,335.44,404.27,235.3,225.2,0.932,865555.5,865555.5,830,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961519,1006380.00
09/15/2016 13:45,2,8.580,ACTIVE,219.39,370.00,59.981,1473961503,"201051344000868","219011344069620",26.60,43.20,0,338.14,422.90,231.1,221.1,1.043,549665.1,549665.1,828,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961519,1006381.00
09/15/2016 13:45,2,8.559,ACTIVE,213.96,354.97,59.954,1473961503,"274151322000095","219011344069620",26.88,64.80,0,330.03,402.46,232.8,222.7,0.884,856821.2,856821.2,830,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961520,1006382.00
09/15/2016 13:45,2,8.348,ACTIVE,221.19,365.49,59.959,1473961503,"201051344000988","219011344069620",17.91,39.80,0,342.05,398.86,151.5,144.3,0.698,532116.5,532116.5,830,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961521,1006383.00
09/15/2016 13:45,2,8.504,ACTIVE,218.48,364.29,59.954,1473961503,"201051344001025","219011344069620",26.88,46.60,0,335.44,417.79,231.4,221.5,1.034,560013.7,560013.7,827,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961522,1006384.00
09/15/2016 13:45,2,8.520,ACTIVE,221.19,373.31,59.928,1473961503,"201051344000458","219011344069620",27.27,43.80,0,341.15,425.01,235.3,225.2,1.092,557024.6,557024.6,835,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961523,1006385.00
09/15/2016 13:45,2,8.484,ACTIVE,221.64,374.51,59.954,1473961503,"201051344000853","219011344069620",27.47,41.50,0,340.85,425.91,236.2,226.0,1.100,556320.5,556320.5,836,0,0,0,L,1122011218,0,126.07,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961524,1006386.00
09/15/2016 13:45,2,8.377,ACTIVE,216.90,367.90,59.959,1473961503,"201051344000685","219011344069620",27.43,43.80,0,334.54,417.79,232.7,222.7,1.127,559078.7,559078.7,830,0,0,0,L,1122011218,0,125.17,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961525,1006387.00
09/15/2016 13:45,2,8.285,ACTIVE,218.26,367.30,59.944,1473961503,"201051344000917","219011344069620",27.15,46.40,0,334.54,419.90,227.8,218.0,1.083,556029.7,556029.7,828,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961526,1006388.00
09/15/2016 13:45,2,8.264,ACTIVE,216.90,367.00,59.959,1473961503,"201051344001145","219011344069620",27.79,44.50,0,334.54,418.70,232.5,222.5,1.047,561226.6,561226.6,828,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961527,1006389.00
09/15/2016 13:45,2,8.436,ACTIVE,218.93,368.50,59.970,1473961503,"201051344000651","219011344069620",27.00,45.00,0,335.74,421.40,230.3,220.4,1.047,554344.9,554344.9,824,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961528,1006390.00
09/15/2016 13:45,2,7.998,ACTIVE,214.41,356.78,59.959,1473961503,"274151322000088","219011344069620",24.49,56.00,0,332.13,395.25,198.3,189.5,0.747,780481.6,780481.6,827,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961528,1006391.00
09/15/2016 13:45,2,5.416,ACTIVE,215.32,426.51,59.959,1473961503,"274151322000068","219011344069620",37.73,54.50,0,382.33,449.35,205.2,196.2,0.787,673670.4,673670.4,849,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961529,1006392.00
09/15/2016 13:45,2,8.436,ACTIVE,218.26,367.90,59.938,1473961503,"201051344001135","219011344069620",26.94,46.20,0,334.54,419.30,230.0,220.1,1.065,550482.4,550482.4,825,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961530,1006393.00
09/15/2016 13:45,2,8.414,ACTIVE,218.93,368.80,59.965,1473961503,"201051344000594","219011344069620",27.57,45.80,0,334.24,423.81,234.7,224.6,1.109,561418.6,561418.6,829,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961531,1006394.00
09/15/2016 13:45,2,8.449,ACTIVE,218.71,367.30,59.965,1473961503,"201051344001203","219011344069620",26.94,45.00,0,335.44,422.00,230.3,220.3,1.074,558701.2,558701.2,829,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961532,1006395.00
09/15/2016 13:45,2,8.041,ACTIVE,214.87,357.08,59.970,1473961503,"274151322000054","219011344069620",24.71,59.30,0,332.43,396.75,201.1,192.1,0.773,796535.7,796535.7,823,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961533,1006396.00
09/15/2016 13:45,2,8.441,ACTIVE,220.06,370.30,59.965,1473961503,"201051344000867","219011344069620",27.19,47.00,0,340.25,422.00,232.3,222.3,1.074,548729.0,548729.0,831,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961534,1006397.00
09/15/2016 13:45,2,8.240,ACTIVE,218.71,367.90,59.965,1473961503,"201051344001093","219011344069620",27.10,44.30,0,334.84,421.40,226.1,216.3,1.030,555427.9,555427.9,830,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961535,1006398.00
09/15/2016 13:45,2,8.582,ACTIVE,220.74,372.41,59.933,1473961503,"201051344000900","219011344069620",27.27,42.30,0,339.04,423.81,237.1,226.9,1.061,565543.3,565543.3,831,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961536,1006399.00
09/15/2016 13:45,2,8.410,ACTIVE,220.52,372.71,59.975,1473961503,"201051344000648","219011344069620",27.31,40.20,0,339.95,424.41,232.6,222.5,1.074,554268.9,554268.9,828,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961537,1006400.00
09/15/2016 13:45,2,8.270,ACTIVE,220.97,372.41,59.954,1473961503,"201051344000569","219011344069620",27.87,43.20,0,339.34,423.81,233.2,223.2,1.078,565516.2,565516.2,832,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961538,1006401.00
09/15/2016 13:45,2,8.480,ACTIVE,221.42,374.81,59.970,1473961503,"201051344000983","219011344069620",27.45,43.20,0,339.65,424.71,235.7,225.6,1.078,557987.5,557987.5,836,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961538,1006402.00
09/15/2016 13:45,2,8.229,ACTIVE,221.19,371.51,59.970,1473961503,"201051344001158","219011344069620",27.59,43.20,0,340.25,422.00,229.8,219.8,1.047,549678.8,549678.8,830,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961539,1006403.00
09/15/2016 13:45,2,8.455,ACTIVE,221.19,372.71,59.965,1473961503,"201051344000576","219011344069620",27.14,42.50,0,340.25,423.81,232.4,222.4,1.074,557245.6,557245.6,834,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961540,1006404.00
09/15/2016 13:45,2,7.949,ACTIVE,214.41,377.52,59.959,1473961503,"274151322000087","219011344069620",24.43,69.70,0,334.54,394.05,196.6,187.8,0.742,768643.1,768643.1,833,0,0,0,L,1151911521,0,123.14,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473961541,1006405.00
09/15/2016 14:00,2,8.453,ACTIVE,220.97,374.81,59.991,1473962403,"201051344000645","219011344069620",26.62,41.30,0,340.55,422.90,227.9,218.0,1.052,556771.3,556771.3,833,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962405,1006406.00
09/15/2016 14:00,2,7.811,ACTIVE,214.87,353.77,59.986,1473962403,"274151322000085","219011344069620",24.27,57.00,0,336.64,395.55,192.0,183.4,0.734,796268.6,796268.6,828,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962405,1006407.00
09/15/2016 14:00,2,8.287,ACTIVE,219.84,369.40,60.018,1473962403,"201051344000633","219011344069620",26.92,44.00,0,340.85,422.60,225.8,216.1,1.047,548342.2,548342.2,832,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962406,1006408.00
09/15/2016 14:00,2,8.182,ACTIVE,221.42,373.91,59.991,1473962403,"201051344000469","219011344069620",27.41,40.20,0,339.65,426.51,227.2,217.4,1.069,550932.1,550932.1,836,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962407,1006409.00
09/15/2016 14:00,2,8.229,ACTIVE,217.58,366.40,60.023,1473962403,"201051344000646","219011344069620",26.82,45.80,0,333.33,418.09,223.4,213.7,1.021,551476.1,551476.1,828,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962408,1006410.00
09/15/2016 14:00,2,7.869,ACTIVE,215.09,379.32,59.986,1473962403,"274151322000052","219011344069620",26.62,58.80,0,331.53,400.06,211.8,202.5,0.826,818405.5,818405.5,827,0,0,0,L,1151911521,0,122.91,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962409,1006411.00
09/15/2016 14:00,2,8.207,ACTIVE,218.93,367.90,59.975,1473962403,"201051344000585","219011344069620",27.14,45.30,0,334.84,421.70,225.4,215.7,1.052,561385.5,561385.5,832,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962410,1006412.00
09/15/2016 14:00,2,7.994,ACTIVE,217.13,366.10,59.991,1473962403,"201051344001230","219011344069620",27.04,45.50,0,335.44,417.79,219.0,209.4,1.016,554490.1,554490.1,829,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962411,1006413.00
09/15/2016 14:00,2,7.906,ACTIVE,219.16,370.60,60.002,1473962403,"201051344000582","219011344069620",27.25,46.00,0,334.84,422.30,218.3,208.8,0.990,547251.4,547251.4,826,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962412,1006414.00
09/15/2016 14:00,2,7.984,ACTIVE,217.35,362.79,59.991,1473962403,"201051344000955","219011344069620",27.08,46.40,0,334.54,418.09,218.8,209.3,1.012,561205.4,561205.4,826,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962413,1006415.00
09/15/2016 14:00,2,5.242,ACTIVE,214.64,419.90,60.002,1473962403,"274151322000094","219011344069620",36.90,60.50,0,379.92,446.95,195.6,186.9,0.756,673278.1,673278.1,851,0,0,0,L,1151911521,0,122.91,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962414,1006416.00
09/15/2016 14:00,2,7.994,ACTIVE,220.97,371.21,59.959,1473962403,"201051344000579","219011344069620",27.41,43.00,0,341.15,427.11,221.9,212.3,1.047,565258.8,565258.8,829,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962415,1006417.00
09/15/2016 14:00,2,8.020,ACTIVE,217.13,362.49,59.975,1473962403,"201051344000890","219011344069620",26.54,46.60,0,334.84,417.49,215.4,206.0,0.986,558455.9,558455.9,828,0,0,0,L,1122011218,0,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962416,1006418.00
09/15/2016 14:00,2,8.016,ACTIVE,218.03,367.00,59.996,1473962403,"201051344000438","219011344069620",26.68,45.30,0,334.24,417.79,216.7,207.2,1.008,559911.2,559911.2,829,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962417,1006419.00
09/15/2016 14:00,2,7.787,ACTIVE,217.58,364.29,59.996,1473962403,"201051344000417","219011344069620",26.32,47.00,0,335.14,415.09,207.4,198.3,0.981,550981.8,550981.8,828,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962417,1006420.00
09/15/2016 14:00,2,7.760,ACTIVE,213.96,351.67,60.002,1473962403,"274151322000083","219011344069620",26.14,63.30,0,330.33,399.46,205.3,196.3,0.813,810959.0,810959.0,826,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962418,1006421.00
09/15/2016 14:00,2,8.178,ACTIVE,215.32,384.13,59.991,1473962403,"274151322000076","219011344069620",27.08,58.30,0,333.93,403.97,224.1,214.4,0.862,865609.5,865609.5,831,0,0,0,L,1151911521,0,123.14,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962419,1006422.00
09/15/2016 14:00,2,8.086,ACTIVE,219.61,371.81,59.991,1473962403,"201051344000868","219011344069620",26.88,42.80,0,336.64,422.90,220.1,210.5,0.999,549718.0,549718.0,829,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962420,1006423.00
09/15/2016 14:00,2,8.119,ACTIVE,213.96,381.73,59.996,1473962403,"274151322000095","219011344069620",27.00,62.80,0,329.43,403.97,221.8,212.1,0.844,856874.5,856874.5,831,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962422,1006424.00
09/15/2016 14:00,2,7.895,ACTIVE,220.97,364.89,60.023,1473962403,"201051344000988","219011344069620",17.89,39.30,0,341.45,401.56,143.1,136.2,0.667,532150.9,532150.9,831,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962423,1006425.00
09/15/2016 14:00,2,8.148,ACTIVE,218.71,367.00,59.996,1473962403,"201051344001025","219011344069620",26.74,46.00,0,334.54,420.20,220.6,211.0,0.986,560067.0,560067.0,828,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962424,1006426.00
09/15/2016 14:00,2,7.936,ACTIVE,220.97,370.90,59.981,1473962403,"201051344000458","219011344069620",27.41,43.20,0,339.95,423.20,220.2,210.6,1.030,557078.3,557078.3,836,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962425,1006427.00
09/15/2016 14:00,2,7.973,ACTIVE,221.42,373.91,59.991,1473962403,"201051344000853","219011344069620",27.39,40.80,0,340.55,426.81,221.2,211.6,1.025,556374.4,556374.4,837,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962426,1006428.00
09/15/2016 14:00,2,8.010,ACTIVE,217.13,366.70,59.981,1473962403,"201051344000685","219011344069620",26.64,44.30,0,334.54,417.49,216.2,206.7,1.034,559131.5,559131.5,831,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962426,1006429.00
09/15/2016 14:00,2,7.830,ACTIVE,218.26,365.49,59.996,1473962403,"201051344000917","219011344069620",26.98,46.40,0,335.14,419.60,213.8,204.5,1.016,556081.9,556081.9,829,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962427,1006430.00
09/15/2016 14:00,2,7.842,ACTIVE,217.35,367.30,59.981,1473962403,"201051344001145","219011344069620",27.00,45.00,0,334.24,416.89,214.3,204.9,0.977,561279.2,561279.2,829,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962428,1006431.00
09/15/2016 14:00,2,7.961,ACTIVE,218.93,367.30,59.986,1473962403,"201051344000651","219011344069620",26.90,45.00,0,336.34,421.40,216.8,207.3,0.986,554397.7,554397.7,825,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962429,1006432.00
09/15/2016 14:00,2,7.549,ACTIVE,214.19,354.67,59.970,1473962403,"274151322000088","219011344069620",24.53,54.50,0,332.13,395.85,187.5,179.0,0.716,780527.1,780527.1,828,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962430,1006433.00
09/15/2016 14:00,2,5.156,ACTIVE,215.77,418.39,59.981,1473962403,"274151322000068","219011344069620",37.11,52.80,0,379.92,449.65,194.9,186.2,0.756,673717.4,673717.4,850,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962431,1006434.00
09/15/2016 14:00,2,7.906,ACTIVE,218.48,366.10,59.975,1473962403,"201051344001135","219011344069620",27.06,46.00,0,335.14,419.90,216.8,207.3,0.999,550535.0,550535.0,826,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962432,1006435.00
09/15/2016 14:00,2,7.998,ACTIVE,218.71,368.50,59.933,1473962403,"201051344000594","219011344069620",27.12,46.00,0,333.33,423.81,219.5,210.0,1.003,561471.9,561471.9,830,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962433,1006436.00
09/15/2016 14:00,2,8.041,ACTIVE,218.71,366.70,59.949,1473962403,"201051344001203","219011344069620",27.02,45.30,0,336.04,421.40,219.8,210.3,1.025,558754.3,558754.3,830,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962434,1006437.00
09/15/2016 14:00,2,7.662,ACTIVE,214.64,370.00,59.970,1473962403,"274151322000054","219011344069620",24.63,58.50,0,333.03,397.35,191.1,182.5,0.734,796581.8,796581.8,824,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962434,1006438.00
09/15/2016 14:00,2,8.021,ACTIVE,219.84,368.50,59.975,1473962403,"201051344000867","219011344069620",27.02,46.60,0,337.54,423.81,219.4,209.9,1.003,548782.0,548782.0,832,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962435,1006439.00
09/15/2016 14:00,2,7.842,ACTIVE,218.71,367.90,59.970,1473962403,"201051344001093","219011344069620",27.33,43.80,0,335.14,425.61,216.9,207.5,0.986,555480.0,555480.0,831,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962436,1006440.00
09/15/2016 14:00,2,8.057,ACTIVE,220.29,371.21,59.991,1473962403,"201051344000900","219011344069620",27.53,42.00,0,340.25,424.71,224.4,214.7,1.008,565597.6,565597.6,832,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962437,1006441.00
09/15/2016 14:00,2,7.990,ACTIVE,220.52,371.81,59.981,1473962403,"201051344000648","219011344069620",27.10,40.00,0,340.25,423.81,219.3,209.7,0.972,554321.9,554321.9,829,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962438,1006442.00
09/15/2016 14:00,2,7.951,ACTIVE,220.74,373.91,59.981,1473962403,"201051344000569","219011344069620",27.55,43.00,0,339.34,423.81,221.9,212.3,1.021,565569.7,565569.7,833,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962439,1006443.00
09/15/2016 14:00,2,8.064,ACTIVE,221.19,369.10,60.012,1473962403,"201051344000983","219011344069620",27.49,42.00,0,339.34,424.41,224.4,214.7,1.030,558041.5,558041.5,837,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962440,1006444.00
09/15/2016 14:00,2,8.068,ACTIVE,221.19,373.91,59.991,1473962403,"201051344001158","219011344069620",26.92,42.00,0,340.25,422.00,220.0,210.4,1.025,549731.5,549731.5,831,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962441,1006445.00
09/15/2016 14:00,2,8.221,ACTIVE,220.97,373.61,59.944,1473962403,"201051344000576","219011344069620",26.66,42.00,0,339.65,426.21,222.0,212.3,1.012,557298.7,557298.7,835,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962442,1006446.00
09/15/2016 14:00,2,7.697,ACTIVE,214.64,364.89,59.959,1473962403,"274151322000087","219011344069620",24.43,68.70,0,332.13,396.45,190.3,181.8,0.725,768688.3,768688.3,834,0,0,0,L,1151911521,0,123.14,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473962443,1006447.00
09/15/2016 14:15,2,8.375,ACTIVE,220.74,370.30,59.944,1473963304,"201051344000645","219011344069620",26.50,42.50,0,340.25,421.10,224.5,214.8,0.999,556824.6,556824.6,834,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963305,1006448.00
09/15/2016 14:15,2,7.746,ACTIVE,214.87,370.60,59.965,1473963304,"274151322000085","219011344069620",24.11,57.00,0,333.03,394.95,188.9,180.4,0.720,796313.7,796313.7,829,0,0,0,L,1151911521,0,123.81,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963306,1006449.00
09/15/2016 14:15,2,8.309,ACTIVE,219.84,368.80,60.007,1473963304,"201051344000633","219011344069620",26.58,44.80,0,340.55,421.40,223.6,213.9,1.061,548395.3,548395.3,833,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963306,1006450.00
09/15/2016 14:15,2,8.264,ACTIVE,221.19,375.71,59.975,1473963304,"201051344000469","219011344069620",26.90,40.80,0,340.25,422.30,225.1,215.3,1.043,550985.6,550985.6,837,0,0,0,L,1122011218,0,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963307,1006451.00
09/15/2016 14:15,2,8.160,ACTIVE,218.03,372.11,59.938,1473963304,"201051344000646","219011344069620",26.86,46.00,0,333.03,416.89,221.7,212.1,1.034,551529.1,551529.1,829,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963308,1006452.00
09/15/2016 14:15,2,7.908,ACTIVE,215.09,371.81,59.970,1473963304,"274151322000052","219011344069620",26.28,58.80,0,333.63,399.16,210.3,201.1,0.822,818455.6,818455.6,828,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963309,1006453.00
09/15/2016 14:15,2,8.273,ACTIVE,219.61,370.00,59.970,1473963304,"201051344000585","219011344069620",26.80,44.80,0,334.54,420.50,224.5,214.7,1.052,561439.3,561439.3,833,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963310,1006454.00
09/15/2016 14:15,2,8.090,ACTIVE,217.58,369.40,59.944,1473963304,"201051344001230","219011344069620",26.78,45.80,0,335.44,416.29,219.2,209.6,1.039,554542.4,554542.4,830,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963311,1006455.00
09/15/2016 14:15,2,8.088,ACTIVE,219.16,369.10,59.954,1473963304,"201051344000582","219011344069620",26.86,45.00,0,334.54,421.10,219.8,210.2,0.986,547304.0,547304.0,827,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963312,1006456.00
09/15/2016 14:15,2,8.080,ACTIVE,218.03,367.00,59.996,1473963304,"201051344000955","219011344069620",27.02,45.80,0,335.14,415.69,220.9,211.3,1.047,561258.0,561258.0,827,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963313,1006457.00
09/15/2016 14:15,2,5.307,ACTIVE,214.87,415.09,59.970,1473963304,"274151322000094","219011344069620",36.80,59.50,0,375.41,447.55,197.8,189.0,0.769,673325.2,673325.2,852,0,0,0,L,1151911521,0,123.14,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963314,1006458.00
09/15/2016 14:15,2,8.264,ACTIVE,221.19,372.11,59.981,1473963304,"201051344000579","219011344069620",26.96,44.80,0,340.55,422.00,225.5,215.8,1.047,565312.4,565312.4,830,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963315,1006459.00
09/15/2016 14:15,2,8.133,ACTIVE,217.80,364.89,59.970,1473963304,"201051344000890","219011344069620",26.66,46.60,0,335.44,415.99,219.7,210.1,1.030,558508.3,558508.3,829,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963316,1006460.00
09/15/2016 14:15,2,8.115,ACTIVE,218.48,367.00,60.007,1473963304,"201051344000438","219011344069620",26.92,46.00,0,334.54,418.39,221.4,211.8,1.034,559963.7,559963.7,830,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963317,1006461.00
09/15/2016 14:15,2,8.156,ACTIVE,218.03,367.00,59.965,1473963304,"201051344000417","219011344069620",26.32,47.50,0,334.84,415.39,217.3,207.8,1.021,551033.3,551033.3,829,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963318,1006462.00
09/15/2016 14:15,2,7.889,ACTIVE,214.41,368.50,59.954,1473963304,"274151322000083","219011344069620",26.12,65.30,0,331.53,398.26,208.5,199.3,0.831,811008.7,811008.7,827,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963319,1006463.00
09/15/2016 14:15,2,8.256,ACTIVE,215.32,382.63,59.981,1473963304,"274151322000076","219011344069620",27.12,59.50,0,335.74,403.07,226.6,216.8,0.879,865663.6,865663.6,832,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963319,1006464.00
09/15/2016 14:15,2,8.240,ACTIVE,219.61,369.10,59.959,1473963304,"201051344000868","219011344069620",26.70,43.80,0,341.15,421.70,222.7,213.0,1.003,549771.1,549771.1,830,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963320,1006465.00
09/15/2016 14:15,2,8.365,ACTIVE,214.41,378.42,59.981,1473963304,"274151322000095","219011344069620",26.52,64.80,0,331.23,401.86,224.5,214.8,0.840,856928.0,856928.0,832,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963321,1006466.00
09/15/2016 14:15,2,8.004,ACTIVE,221.19,366.70,60.007,1473963304,"201051344000988","219011344069620",17.89,39.30,0,341.75,397.96,145.0,138.0,0.650,532185.1,532185.1,832,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963322,1006467.00
09/15/2016 14:15,2,8.387,ACTIVE,219.16,367.90,59.975,1473963304,"201051344001025","219011344069620",26.36,45.80,0,335.14,419.60,223.8,214.1,1.003,560120.7,560120.7,829,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963323,1006468.00
09/15/2016 14:15,2,8.312,ACTIVE,221.19,374.51,59.970,1473963304,"201051344000458","219011344069620",26.84,43.20,0,340.85,422.00,226.0,216.2,1.052,557131.9,557131.9,837,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963324,1006469.00
09/15/2016 14:15,2,8.328,ACTIVE,221.64,374.21,59.965,1473963304,"201051344000853","219011344069620",26.94,41.50,0,340.25,425.31,227.2,217.3,1.056,556428.4,556428.4,838,0,0,0,L,1122011218,0,125.85,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963325,1006470.00
09/15/2016 14:15,2,8.184,ACTIVE,217.80,367.30,59.981,1473963304,"201051344000685","219011344069620",26.92,45.50,0,333.63,415.99,223.1,213.4,1.061,559184.4,559184.4,832,0,0,0,L,1122011218,0,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963326,1006471.00
09/15/2016 14:15,2,8.156,ACTIVE,218.71,367.90,59.981,1473963304,"201051344000917","219011344069620",26.68,46.60,0,335.14,418.09,220.4,210.8,1.047,556134.7,556134.7,830,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963327,1006472.00
09/15/2016 14:15,2,8.186,ACTIVE,217.58,366.40,59.970,1473963304,"201051344001145","219011344069620",26.82,44.80,0,335.14,416.59,222.3,212.7,1.016,561331.9,561331.9,830,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963328,1006473.00
09/15/2016 14:15,2,8.242,ACTIVE,219.39,370.00,59.996,1473963304,"201051344000651","219011344069620",26.66,44.50,0,336.34,420.80,222.4,212.7,1.008,554451.1,554451.1,826,0,0,0,L,1122011218,0,126.07,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963329,1006474.00
09/15/2016 14:15,2,7.729,ACTIVE,214.87,375.11,59.986,1473963304,"274151322000088","219011344069620",24.45,55.00,0,334.54,395.55,191.2,182.6,0.720,780572.7,780572.7,829,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963329,1006475.00
09/15/2016 14:15,2,5.312,ACTIVE,215.54,404.57,59.975,1473963304,"274151322000068","219011344069620",36.74,53.30,0,378.12,450.26,199.1,190.2,0.773,673764.8,673764.8,851,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963330,1006476.00
09/15/2016 14:15,2,8.156,ACTIVE,218.71,367.90,59.981,1473963304,"201051344001135","219011344069620",26.78,46.00,0,335.14,417.79,220.9,211.3,1.021,550588.0,550588.0,827,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963331,1006477.00
09/15/2016 14:15,2,8.203,ACTIVE,218.93,369.40,60.002,1473963304,"201051344000594","219011344069620",27.08,46.40,0,335.14,423.50,224.9,215.2,1.030,561525.4,561525.4,831,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963332,1006478.00
09/15/2016 14:15,2,8.264,ACTIVE,219.16,368.50,59.981,1473963304,"201051344001203","219011344069620",26.70,44.50,0,336.64,420.80,223.4,213.7,1.043,558808.1,558808.1,831,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963333,1006479.00
09/15/2016 14:15,2,7.789,ACTIVE,214.64,375.11,59.981,1473963304,"274151322000054","219011344069620",24.59,59.50,0,336.94,396.75,193.9,185.3,0.738,796628.1,796628.1,825,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963334,1006480.00
09/15/2016 14:15,2,8.332,ACTIVE,219.84,370.00,59.970,1473963304,"201051344000867","219011344069620",26.50,46.60,0,339.95,422.00,223.6,213.8,1.016,548835.3,548835.3,833,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963335,1006481.00
09/15/2016 14:15,2,8.064,ACTIVE,219.16,368.20,59.975,1473963304,"201051344001093","219011344069620",26.82,43.80,0,335.14,420.80,218.9,209.4,0.994,555533.0,555533.0,832,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963336,1006482.00
09/15/2016 14:15,2,8.408,ACTIVE,220.52,372.71,59.981,1473963304,"201051344000900","219011344069620",26.88,42.80,0,340.25,423.50,228.9,219.0,1.039,565652.1,565652.1,833,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963337,1006483.00
09/15/2016 14:15,2,8.211,ACTIVE,220.52,371.51,59.981,1473963304,"201051344000648","219011344069620",26.90,40.80,0,340.85,422.60,223.6,213.8,1.021,554375.0,554375.0,830,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963338,1006484.00
09/15/2016 14:15,2,8.240,ACTIVE,220.97,370.60,59.981,1473963304,"201051344000569","219011344069620",27.04,43.60,0,339.95,422.90,225.4,215.6,1.043,565623.3,565623.3,834,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963339,1006485.00
09/15/2016 14:15,2,8.234,ACTIVE,221.19,370.90,59.933,1473963304,"201051344000983","219011344069620",27.29,42.80,0,340.25,423.50,227.6,217.8,1.052,558095.6,558095.6,838,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963340,1006486.00
09/15/2016 14:15,2,8.066,ACTIVE,221.19,371.81,59.981,1473963304,"201051344001158","219011344069620",27.12,42.00,0,340.85,420.80,221.4,211.8,1.021,549784.4,549784.4,832,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963341,1006487.00
09/15/2016 14:15,2,8.201,ACTIVE,220.97,373.31,59.959,1473963304,"201051344000576","219011344069620",26.98,42.00,0,339.95,422.00,224.0,214.3,1.021,557351.9,557351.9,836,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963342,1006488.00
09/15/2016 14:15,2,7.791,ACTIVE,214.87,372.11,59.981,1473963304,"274151322000087","219011344069620",24.17,70.00,0,335.14,394.35,190.7,182.1,0.720,768734.0,768734.0,835,0,0,0,L,1151911521,0,123.36,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473963343,1006489.00
09/15/2016 14:30,2,8.252,ACTIVE,221.19,370.00,59.965,1473964204,"201051344000645","219011344069620",26.92,42.00,0,341.15,420.80,224.9,215.1,1.025,556878.0,556878.0,835,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964205,1006490.00
09/15/2016 14:30,2,7.676,ACTIVE,215.32,373.91,59.959,1473964204,"274151322000085","219011344069620",24.25,58.30,0,338.14,394.05,188.4,179.9,0.720,796358.4,796358.4,830,0,0,0,L,1151911521,0,124.04,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964206,1006491.00
09/15/2016 14:30,2,8.207,ACTIVE,220.29,370.60,59.991,1473964204,"201051344000633","219011344069620",26.88,44.30,0,340.25,420.80,223.3,213.6,1.039,548448.4,548448.4,834,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964207,1006492.00
09/15/2016 14:30,2,8.191,ALERT,221.64,371.81,59.975,1473964204,"201051344000469","219011344069620",27.12,40.80,0,297.57,421.40,224.9,215.2,1.065,551038.9,551038.9,838,0,0,0,L,1122011218,0,125.40,126.30,0002,39,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964209,1006493.00
09/15/2016 14:30,2,8.109,ACTIVE,218.26,368.20,59.981,1473964204,"201051344000646","219011344069620",26.92,46.40,0,334.24,415.39,221.0,211.4,1.025,551581.8,551581.8,830,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964209,1006494.00
09/15/2016 14:30,2,7.838,ACTIVE,215.32,368.80,59.975,1473964204,"274151322000052","219011344069620",26.58,59.00,0,335.44,398.56,210.9,201.6,0.826,818505.7,818505.7,829,0,0,0,L,1151911521,0,122.68,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964210,1006495.00
09/15/2016 14:30,2,8.295,ACTIVE,219.84,370.00,59.970,1473964204,"201051344000585","219011344069620",26.82,45.30,0,336.94,419.90,225.3,215.5,1.047,561492.8,561492.8,834,0,0,0,L,1122011218,0,125.40,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964211,1006496.00
09/15/2016 14:30,2,8.072,ACTIVE,218.03,361.89,60.012,1473964204,"201051344001230","219011344069620",26.60,45.50,0,335.14,415.09,217.2,207.7,1.016,554594.6,554594.6,831,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964213,1006497.00
09/15/2016 14:30,2,8.086,ACTIVE,219.61,370.00,59.991,1473964204,"201051344000582","219011344069620",26.74,46.00,0,335.14,419.90,219.1,209.5,1.008,547356.4,547356.4,828,0,0,0,L,1122011218,0,125.62,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964214,1006498.00
09/15/2016 14:30,2,8.125,ACTIVE,218.26,367.30,59.991,1473964204,"201051344000955","219011344069620",26.76,46.60,0,335.14,414.19,219.9,210.3,1.034,561310.5,561310.5,828,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964215,1006499.00
09/15/2016 14:30,2,5.283,ACTIVE,215.32,400.96,59.975,1473964204,"274151322000094","219011344069620",37.05,60.50,0,379.02,445.75,197.5,188.7,0.751,673372.2,673372.2,853,0,0,0,L,1151911521,0,123.14,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964215,1006500.00
09/15/2016 14:30,2,8.256,ACTIVE,221.87,374.81,59.986,1473964204,"201051344000579","219011344069620",27.06,43.60,0,340.85,420.80,226.1,216.3,1.047,565366.2,565366.2,831,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964216,1006501.00
09/15/2016 14:30,2,8.166,ACTIVE,218.03,367.30,59.991,1473964204,"201051344000890","219011344069620",26.42,47.00,0,335.14,415.09,218.4,208.9,0.994,558560.5,558560.5,830,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964217,1006502.00
09/15/2016 14:30,2,7.980,ACTIVE,218.93,368.50,59.981,1473964204,"201051344000438","219011344069620",27.21,46.60,0,334.54,418.70,219.9,210.3,1.025,560016.4,560016.4,831,0,0,0,L,1122011218,0,125.62,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964218,1006503.00
09/15/2016 14:30,2,8.105,ACTIVE,218.26,368.20,59.986,1473964204,"201051344000417","219011344069620",26.40,48.00,0,334.54,413.89,216.6,207.2,1.016,551085.0,551085.0,830,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964219,1006504.00
09/15/2016 14:30,2,7.857,ACTIVE,214.87,372.11,59.981,1473964204,"274151322000083","219011344069620",26.28,65.00,0,332.13,397.35,209.0,199.8,0.826,811058.4,811058.4,828,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964220,1006505.00
