ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 14:30,2,8.232,ACTIVE,216.22,354.67,59.975,1473964204,"274151322000076","219011344069620",27.39,58.50,0,335.74,401.86,228.5,218.6,0.879,865717.7,865717.7,833,0,0,0,L,1151911521,0,123.81,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964221,1006506.00
09/15/2016 14:30,2,8.199,ALERT,219.84,368.80,59.986,1473964204,"201051344000868","219011344069620",26.86,43.60,0,309.29,420.50,222.9,213.3,1.021,549823.9,549823.9,831,0,0,0,L,1122011218,0,124.72,125.40,0002,40,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964223,1006507.00
09/15/2016 14:30,2,8.346,ACTIVE,214.87,377.22,59.970,1473964204,"274151322000095","219011344069620",26.62,65.30,0,331.53,402.16,224.7,214.9,0.844,856981.6,856981.6,833,0,0,0,L,1151911521,0,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964224,1006508.00
09/15/2016 14:30,2,8.041,ALERT,221.64,366.10,59.981,1473964204,"201051344000988","219011344069620",17.89,39.00,0,308.09,398.26,145.7,138.7,0.667,532219.4,532219.4,833,0,0,0,L,1122011218,0,125.62,126.07,0002,37,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964225,1006509.00
09/15/2016 14:30,2,8.307,ACTIVE,219.61,368.80,59.996,1473964204,"201051344001025","219011344069620",26.70,47.00,0,335.74,419.00,224.6,214.9,1.003,560174.3,560174.3,830,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964226,1006510.00
09/15/2016 14:30,2,8.271,ACTIVE,221.64,372.71,59.991,1473964204,"201051344000458","219011344069620",27.06,43.20,0,340.85,421.70,226.5,216.7,1.052,557185.9,557185.9,838,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964227,1006511.00
09/15/2016 14:30,2,8.266,ALERT,221.87,373.31,59.991,1473964204,"201051344000853","219011344069620",27.23,42.00,0,309.89,423.81,227.8,217.9,1.047,556482.4,556482.4,839,0,0,0,L,1122011218,0,126.30,125.85,0002,42,0,0,0,0,0,0,1,1061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964229,1006512.00
09/15/2016 14:30,2,8.227,ACTIVE,218.03,368.80,59.981,1473964204,"201051344000685","219011344069620",26.66,45.50,0,334.54,415.09,222.1,212.5,1.074,559237.6,559237.6,833,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964230,1006513.00
09/15/2016 14:30,2,8.062,ACTIVE,219.16,367.90,59.981,1473964204,"201051344000917","219011344069620",26.92,47.80,0,335.14,418.09,219.8,210.2,1.039,556187.2,556187.2,831,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964231,1006514.00
09/15/2016 14:30,2,8.094,ACTIVE,217.58,367.60,59.981,1473964204,"201051344001145","219011344069620",26.94,45.50,0,334.84,414.79,220.8,211.2,1.021,561384.9,561384.9,831,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964232,1006515.00
09/15/2016 14:30,2,8.227,ACTIVE,219.84,369.40,60.018,1473964204,"201051344000651","219011344069620",26.70,45.80,0,342.05,420.50,222.5,212.8,1.003,554504.2,554504.2,827,0,0,0,L,1122011218,0,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964232,1006516.00
09/15/2016 14:30,2,7.701,ACTIVE,215.09,358.58,59.970,1473964204,"274151322000088","219011344069620",24.57,55.30,0,337.24,394.35,191.8,183.2,0.725,780618.4,780618.4,830,0,0,0,L,1151911521,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964233,1006517.00
09/15/2016 14:30,2,5.227,ACTIVE,216.00,409.08,59.986,1473964204,"274151322000068","219011344069620",37.65,52.80,0,378.12,449.95,197.9,189.1,0.769,673812.2,673812.2,852,0,0,0,L,1151911521,0,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964234,1006518.00
09/15/2016 14:30,2,8.201,ACTIVE,219.16,367.00,59.975,1473964204,"201051344001135","219011344069620",26.70,46.80,0,335.14,417.79,221.7,212.1,1.016,550640.9,550640.9,828,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964235,1006519.00
09/15/2016 14:30,2,8.340,ACTIVE,219.16,368.80,59.996,1473964204,"201051344000594","219011344069620",26.68,46.20,0,335.44,421.10,225.2,215.4,1.034,561579.3,561579.3,832,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964236,1006520.00
09/15/2016 14:30,2,8.178,ACTIVE,219.61,369.10,60.007,1473964204,"201051344001203","219011344069620",27.04,44.80,0,337.54,419.30,223.8,214.1,1.043,558861.6,558861.6,832,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964237,1006521.00
09/15/2016 14:30,2,7.721,ACTIVE,215.32,367.90,59.986,1473964204,"274151322000054","219011344069620",24.87,59.50,0,336.94,395.85,194.1,185.5,0.742,796674.4,796674.4,826,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964238,1006522.00
09/15/2016 14:30,2,8.189,ALERT,220.29,370.60,59.991,1473964204,"201051344000867","219011344069620",27.00,46.20,0,308.39,419.90,223.9,214.2,1.016,548888.5,548888.5,834,0,0,0,L,1122011218,0,125.40,125.17,0002,41,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964240,1006523.00
09/15/2016 14:30,2,7.961,ACTIVE,219.61,368.80,59.975,1473964204,"201051344001093","219011344069620",27.14,44.00,0,337.54,419.00,218.6,209.0,0.994,555585.3,555585.3,833,0,0,0,L,1122011218,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964241,1006524.00
09/15/2016 14:30,2,8.301,ACTIVE,220.97,372.71,59.970,1473964204,"201051344000900","219011344069620",27.21,42.80,0,339.95,422.30,228.8,218.9,1.021,565706.8,565706.8,834,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964242,1006525.00
09/15/2016 14:30,2,8.203,ACTIVE,221.19,374.51,59.996,1473964204,"201051344000648","219011344069620",27.04,40.20,0,340.55,422.30,224.6,214.8,1.021,554428.5,554428.5,831,0,0,0,L,1122011218,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964243,1006526.00
09/15/2016 14:30,2,8.273,ALERT,221.42,373.61,59.996,1473964204,"201051344000569","219011344069620",27.00,43.00,0,310.19,426.81,226.3,216.5,1.012,565677.1,565677.1,835,0,0,0,L,1122011218,0,125.17,126.07,0002,40,0,0,0,0,0,0,1,1064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964244,1006527.00
09/15/2016 14:30,2,8.240,ALERT,221.64,375.11,59.986,1473964204,"201051344000983","219011344069620",27.39,42.80,0,310.49,422.00,228.5,218.6,1.052,558149.9,558149.9,839,0,0,0,L,1122011218,0,125.85,125.62,0002,40,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964246,1006528.00
09/15/2016 14:30,2,8.285,ACTIVE,221.64,370.90,60.028,1473964204,"201051344001158","219011344069620",26.60,42.50,0,338.74,420.20,223.2,213.5,1.052,549837.6,549837.6,833,0,0,0,L,1122011218,0,125.62,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964247,1006529.00
09/15/2016 14:30,2,8.221,ACTIVE,221.42,370.00,60.002,1473964204,"201051344000576","219011344069620",26.98,42.00,0,340.25,421.10,224.4,214.6,1.021,557405.5,557405.5,837,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964248,1006530.00
09/15/2016 14:30,2,7.771,ACTIVE,215.09,355.88,59.986,1473964204,"274151322000087","219011344069620",24.31,69.30,0,337.54,393.45,191.5,182.9,0.725,768779.5,768779.5,836,0,0,0,L,1151911521,0,123.59,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473964249,1006531.00
09/15/2016 14:45,2,8.268,ACTIVE,221.42,373.61,59.975,1473965103,"201051344000645","219011344069620",26.90,41.50,0,323.41,425.01,225.1,215.4,1.008,556928.2,556928.2,836,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965104,1006532.00
09/15/2016 14:45,2,7.781,ACTIVE,215.32,351.07,59.970,1473965103,"274151322000085","219011344069620",24.47,57.70,0,331.23,396.75,192.7,184.1,0.725,796401.1,796401.1,831,0,0,0,L,1151911521,0,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965105,1006533.00
09/15/2016 14:45,2,7.695,ACTIVE,219.84,370.30,59.970,1473965103,"201051344000633","219011344069620",26.98,44.50,0,323.11,425.01,210.2,200.9,0.977,548498.5,548498.5,835,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965106,1006534.00
09/15/2016 14:45,2,7.414,ACTIVE,220.97,368.80,59.981,1473965103,"201051344000469","219011344069620",27.15,40.60,0,319.81,429.22,203.8,194.8,0.946,551089.2,551089.2,840,0,0,0,L,1122011218,0,124.94,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965106,1006535.00
09/15/2016 14:45,2,7.986,ACTIVE,218.26,366.40,59.970,1473965103,"201051344000646","219011344069620",26.88,46.00,0,318.91,424.41,217.1,207.7,1.003,551631.6,551631.6,831,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965107,1006536.00
09/15/2016 14:45,2,7.936,ACTIVE,215.54,358.28,59.970,1473965103,"274151322000052","219011344069620",26.74,58.80,0,331.53,401.86,214.6,205.2,0.831,818553.3,818553.3,830,0,0,0,L,1151911521,0,123.14,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965108,1006537.00
09/15/2016 14:45,2,7.936,ACTIVE,219.61,368.20,59.970,1473965103,"201051344000585","219011344069620",26.96,44.80,0,319.81,425.01,216.5,207.1,1.008,561543.4,561543.4,835,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965109,1006538.00
09/15/2016 14:45,2,7.609,ACTIVE,217.58,364.29,59.965,1473965103,"201051344001230","219011344069620",26.90,45.00,0,318.00,418.39,207.2,198.1,0.968,554643.7,554643.7,832,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965110,1006539.00
09/15/2016 14:45,2,7.639,ACTIVE,219.16,367.60,60.012,1473965103,"201051344000582","219011344069620",26.36,46.40,0,318.61,426.21,203.8,194.8,0.937,547405.7,547405.7,829,0,0,0,L,1122011218,0,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965111,1006540.00
09/15/2016 14:45,2,7.465,ACTIVE,218.03,364.89,59.970,1473965103,"201051344000955","219011344069620",27.06,46.20,0,318.91,419.00,204.3,195.3,0.955,561360.0,561360.0,829,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965112,1006541.00
09/15/2016 14:45,2,4.896,ACTIVE,215.09,410.88,59.981,1473965103,"274151322000094","219011344069620",36.64,60.30,0,364.59,447.55,182.8,174.5,0.712,673416.6,673416.6,854,0,0,0,L,1151911521,0,123.14,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965113,1006542.00
09/15/2016 14:45,2,7.979,ACTIVE,221.42,369.40,59.975,1473965103,"201051344000579","219011344069620",27.39,43.40,0,321.91,430.12,221.3,211.7,1.039,565416.8,565416.8,832,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965114,1006543.00
09/15/2016 14:45,2,7.582,ACTIVE,217.80,365.49,60.012,1473965103,"201051344000890","219011344069620",27.33,45.80,0,319.51,419.00,209.9,200.7,0.963,558609.8,558609.8,831,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965115,1006544.00
09/15/2016 14:45,2,7.852,ACTIVE,218.93,366.40,59.986,1473965103,"201051344000438","219011344069620",27.29,45.80,0,320.71,425.01,216.9,207.4,1.012,560066.0,560066.0,832,0,0,0,L,1122011218,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965115,1006545.00
09/15/2016 14:45,2,8.107,ACTIVE,218.48,368.20,60.007,1473965103,"201051344000417","219011344069620",26.66,47.50,0,319.51,418.39,218.9,209.3,1.030,551133.8,551133.8,831,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965116,1006546.00
09/15/2016 14:45,2,7.785,ACTIVE,214.41,379.32,59.965,1473965103,"274151322000083","219011344069620",26.44,63.70,0,330.63,400.66,208.6,199.4,0.831,811105.6,811105.6,829,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965117,1006547.00
09/15/2016 14:45,2,8.473,ACTIVE,215.77,359.18,59.954,1473965103,"274151322000076","219011344069620",26.88,57.70,0,332.13,404.57,230.6,220.6,0.902,865769.0,865769.0,834,0,0,0,L,1151911521,0,123.59,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965118,1006548.00
09/15/2016 14:45,2,8.426,ACTIVE,220.29,372.41,59.970,1473965103,"201051344000868","219011344069620",26.96,43.00,0,319.81,425.31,229.8,219.9,1.025,549873.7,549873.7,833,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965119,1006549.00
09/15/2016 14:45,2,8.533,ACTIVE,214.87,371.51,59.975,1473965103,"274151322000095","219011344069620",26.78,64.00,0,331.23,405.77,231.2,221.3,0.888,857032.4,857032.4,834,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965120,1006550.00
09/15/2016 14:45,2,8.221,ACTIVE,221.87,367.30,59.970,1473965103,"201051344000988","219011344069620",17.99,38.80,0,318.00,401.86,149.8,142.6,0.685,532251.7,532251.7,835,0,0,0,L,1122011218,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965121,1006551.00
09/15/2016 14:45,2,8.537,ACTIVE,219.84,369.10,59.970,1473965103,"201051344001025","219011344069620",26.70,46.60,0,320.71,425.01,230.7,220.7,1.030,560224.5,560224.5,831,0,0,0,L,1122011218,0,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965122,1006552.00
09/15/2016 14:45,2,8.482,ACTIVE,221.87,373.61,60.012,1473965103,"201051344000458","219011344069620",27.00,42.30,0,320.11,431.02,231.8,221.9,1.078,557236.4,557236.4,839,0,0,0,L,1122011218,0,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965123,1006553.00
09/15/2016 14:45,2,8.416,ACTIVE,222.32,374.81,59.981,1473965103,"201051344000853","219011344069620",27.29,42.00,0,325.22,430.42,232.6,222.6,1.078,556533.0,556533.0,841,0,0,0,L,1122011218,0,126.30,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965124,1006554.00
09/15/2016 14:45,2,8.340,ACTIVE,218.03,367.60,59.965,1473965103,"201051344000685","219011344069620",27.08,44.80,0,319.81,419.90,228.7,218.8,1.092,559287.7,559287.7,834,0,0,0,L,1122011218,0,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965125,1006555.00
09/15/2016 14:45,2,8.381,ACTIVE,219.61,369.40,59.975,1473965103,"201051344000917","219011344069620",26.62,47.50,0,320.11,424.11,226.0,216.2,1.065,556236.5,556236.5,832,0,0,0,L,1122011218,0,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965126,1006556.00
09/15/2016 14:45,2,8.346,ACTIVE,218.26,367.30,59.965,1473965103,"201051344001145","219011344069620",27.06,45.30,0,322.51,425.01,228.8,218.9,1.039,561434.9,561434.9,832,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965127,1006557.00
09/15/2016 14:45,2,8.473,ACTIVE,220.29,369.10,59.986,1473965103,"201051344000651","219011344069620",26.72,46.00,0,322.21,425.01,229.1,219.2,1.039,554554.0,554554.0,828,0,0,0,L,1122011218,0,126.30,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965128,1006558.00
09/15/2016 14:45,2,7.957,ACTIVE,215.54,355.28,59.970,1473965103,"274151322000088","219011344069620",24.51,54.50,0,332.43,397.05,197.6,188.8,0.756,780661.5,780661.5,831,0,0,0,L,1151911521,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965129,1006559.00
09/15/2016 14:45,2,5.342,ACTIVE,216.22,410.88,59.965,1473965103,"274151322000068","219011344069620",37.75,52.50,0,371.81,451.76,205.1,196.0,0.800,673857.0,673857.0,853,0,0,0,L,1151911521,0,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965130,1006560.00
09/15/2016 14:45,2,8.467,ACTIVE,219.39,368.80,59.970,1473965103,"201051344001135","219011344069620",26.66,46.80,0,319.21,424.41,228.7,218.8,1.043,550690.6,550690.6,829,0,0,0,L,1122011218,0,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965130,1006561.00
09/15/2016 14:45,2,8.518,ACTIVE,219.61,371.21,59.938,1473965103,"201051344000594","219011344069620",26.98,45.80,0,318.00,427.11,232.6,222.6,1.056,561629.6,561629.6,833,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965131,1006562.00
09/15/2016 14:45,2,8.381,ACTIVE,220.06,369.40,59.959,1473965103,"201051344001203","219011344069620",27.10,45.80,0,319.51,426.81,229.9,220.0,1.061,558911.6,558911.6,833,0,0,0,L,1122011218,0,126.30,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965132,1006563.00
09/15/2016 14:45,2,7.930,ACTIVE,215.54,378.12,59.970,1473965103,"274151322000054","219011344069620",24.97,57.70,0,330.93,398.56,200.4,191.5,0.765,796718.1,796718.1,827,0,0,0,L,1151911521,0,123.59,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965133,1006564.00
09/15/2016 14:45,2,8.453,ACTIVE,220.52,370.00,59.986,1473965103,"201051344000867","219011344069620",27.00,45.80,0,320.71,424.41,230.9,221.0,1.034,548938.4,548938.4,836,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965134,1006565.00
09/15/2016 14:45,2,8.213,ACTIVE,219.84,372.11,59.981,1473965103,"201051344001093","219011344069620",27.14,44.30,0,319.51,424.11,225.8,216.0,1.025,555634.1,555634.1,834,0,0,0,L,1122011218,0,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965135,1006566.00
09/15/2016 14:45,2,8.631,ACTIVE,221.42,373.91,59.991,1473965103,"201051344000900","219011344069620",27.06,42.30,0,321.01,426.51,236.4,226.3,1.052,565757.5,565757.5,835,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965136,1006567.00
09/15/2016 14:45,2,8.443,ACTIVE,221.42,374.51,59.970,1473965103,"201051344000648","219011344069620",27.06,40.00,0,320.71,426.51,231.1,221.1,1.056,554478.3,554478.3,832,0,0,0,L,1122011218,0,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965137,1006568.00
09/15/2016 14:45,2,8.559,ACTIVE,221.64,377.22,59.975,1473965103,"201051344000569","219011344069620",26.90,43.00,0,321.01,427.11,233.2,223.2,1.065,565727.3,565727.3,837,0,0,0,L,1122011218,0,125.17,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965138,1006569.00
09/15/2016 14:45,2,8.564,ACTIVE,221.87,375.41,59.970,1473965103,"201051344001158","219011344069620",26.62,41.30,0,320.11,428.01,230.8,220.9,1.052,549887.1,549887.1,834,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965140,1006570.00
09/15/2016 14:45,2,8.502,ACTIVE,221.87,375.11,59.970,1473965103,"201051344000576","219011344069620",26.98,42.50,0,322.21,430.12,232.2,222.2,1.065,557455.1,557455.1,838,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965141,1006571.00
09/15/2016 14:45,2,8.043,ACTIVE,215.54,352.87,59.975,1473965103,"274151322000087","219011344069620",24.37,69.00,0,332.13,396.45,198.4,189.6,0.742,768822.5,768822.5,837,0,0,0,L,1151911521,0,124.04,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965142,1006572.00
09/15/2016 14:45,2,8.336,ACTIVE,221.87,373.61,59.975,1473965103,"201051344000983","219011344069620",27.87,43.00,0,342.05,422.30,235.0,224.9,1.092,558200.8,558200.8,841,0,0,0,L,1122011218,1,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473965142,1006573.00
09/15/2016 15:00,2,8.766,ACTIVE,221.87,373.01,59.991,1473966003,"201051344000645","219011344069620",27.15,39.80,0,320.41,427.71,241.1,230.8,1.078,556970.3,556970.3,837,0,0,0,L,1122011218,0,125.85,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966004,1006574.00
09/15/2016 15:00,2,8.137,ACTIVE,215.54,377.52,59.996,1473966003,"274151322000085","219011344069620",25.07,54.80,0,329.73,399.76,206.6,197.5,0.765,796435.8,796435.8,832,0,0,0,L,1151911521,0,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966005,1006575.00
09/15/2016 15:00,2,8.725,ACTIVE,220.74,372.11,59.996,1473966003,"201051344000633","219011344069620",27.21,42.30,0,321.31,427.71,240.4,230.2,1.087,548540.2,548540.2,836,0,0,0,L,1122011218,0,125.40,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966006,1006576.00
09/15/2016 15:00,2,8.631,ACTIVE,222.55,376.62,59.991,1473966003,"201051344000469","219011344069620",27.63,39.00,0,318.30,431.92,241.4,231.1,1.100,551131.3,551131.3,841,0,0,0,L,1122011218,0,125.62,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966007,1006577.00
09/15/2016 15:00,2,8.572,ACTIVE,218.93,372.11,60.002,1473966003,"201051344000646","219011344069620",27.55,43.80,0,317.40,425.31,239.1,228.8,1.109,551672.7,551672.7,832,0,0,0,L,1122011218,0,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966008,1006578.00
09/15/2016 15:00,2,8.162,ACTIVE,215.54,374.81,59.991,1473966003,"274151322000052","219011344069620",27.39,54.80,0,327.92,405.17,226.4,216.6,0.875,818591.7,818591.7,831,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966009,1006579.00
09/15/2016 15:00,2,8.709,ACTIVE,220.29,373.61,59.991,1473966003,"201051344000585","219011344069620",27.59,43.80,0,317.70,427.41,243.3,233.0,1.123,561585.5,561585.5,836,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966010,1006580.00
09/15/2016 15:00,2,8.439,ACTIVE,218.26,368.80,59.986,1473966003,"201051344001230","219011344069620",27.59,44.30,0,317.40,422.00,235.8,225.7,1.096,554683.9,554683.9,833,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966011,1006581.00
09/15/2016 15:00,2,8.525,ACTIVE,220.29,369.10,59.991,1473966003,"201051344000582","219011344069620",27.45,44.00,0,318.00,428.61,237.0,226.9,1.074,547446.3,547446.3,830,0,0,0,L,1122011218,0,125.85,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966012,1006582.00
09/15/2016 15:00,2,8.354,ACTIVE,218.93,369.10,59.965,1473966003,"201051344000955","219011344069620",27.93,44.50,0,317.40,422.00,236.2,226.1,1.105,561400.8,561400.8,830,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966013,1006583.00
09/15/2016 15:00,2,5.463,ACTIVE,215.32,419.90,59.991,1473966003,"274151322000094","219011344069620",38.29,57.00,0,335.74,459.27,212.2,202.9,0.818,673452.3,673452.3,855,0,0,0,L,1151911521,0,123.36,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966014,1006584.00
09/15/2016 15:00,2,8.547,ACTIVE,222.32,374.51,59.991,1473966003,"201051344000579","219011344069620",27.93,41.30,0,322.21,432.22,241.5,231.2,1.127,565459.2,565459.2,833,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966015,1006585.00
09/15/2016 15:00,2,8.570,ACTIVE,218.48,367.90,60.002,1473966003,"201051344000890","219011344069620",27.17,45.50,0,317.70,422.60,235.9,225.8,1.069,558650.4,558650.4,832,0,0,0,L,1122011218,0,125.62,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966016,1006586.00
09/15/2016 15:00,2,8.529,ACTIVE,219.61,373.01,59.996,1473966003,"201051344000438","219011344069620",27.39,44.80,0,317.10,427.71,236.3,226.1,1.114,560106.8,560106.8,833,0,0,0,L,1122011218,0,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966017,1006587.00
09/15/2016 15:00,2,8.443,ACTIVE,218.93,368.20,60.002,1473966003,"201051344000417","219011344069620",27.25,45.80,0,317.40,422.30,233.1,223.1,1.083,551174.1,551174.1,832,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966018,1006588.00
09/15/2016 15:00,2,8.158,ACTIVE,214.64,364.59,59.996,1473966003,"274151322000083","219011344069620",27.06,59.50,0,327.02,404.27,223.5,213.8,0.906,811143.7,811143.7,830,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966019,1006589.00
09/15/2016 15:00,2,8.604,ACTIVE,216.22,366.40,60.002,1473966003,"274151322000076","219011344069620",27.91,54.50,0,330.33,406.67,243.1,232.7,0.946,865810.6,865810.6,835,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966019,1006590.00
09/15/2016 15:00,2,8.682,ACTIVE,220.52,373.31,60.018,1473966003,"201051344000868","219011344069620",27.15,41.30,0,320.71,428.61,238.7,228.5,1.078,549915.6,549915.6,834,0,0,0,L,1122011218,0,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966020,1006591.00
09/15/2016 15:00,2,8.617,ACTIVE,214.87,363.39,59.986,1473966003,"274151322000095","219011344069620",27.59,60.50,0,328.52,408.78,240.7,230.4,0.902,857073.4,857073.4,835,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966021,1006592.00
09/15/2016 15:00,2,8.623,ACTIVE,222.32,367.00,59.954,1473966003,"201051344000988","219011344069620",17.89,37.80,0,321.01,409.38,156.2,148.9,0.720,532279.0,532279.0,836,0,0,0,L,1122011218,0,125.85,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966022,1006593.00
09/15/2016 15:00,2,8.736,ACTIVE,219.84,370.60,59.986,1473966003,"201051344001025","219011344069620",27.21,45.00,0,317.40,427.71,240.8,230.5,1.074,560266.4,560266.4,832,0,0,0,L,1122011218,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966023,1006594.00
09/15/2016 15:00,2,8.596,ACTIVE,222.32,374.81,60.002,1473966003,"201051344000458","219011344069620",27.63,41.50,0,318.91,432.52,240.7,230.4,1.118,557279.0,557279.0,840,0,0,0,L,1122011218,0,125.85,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966024,1006595.00
09/15/2016 15:00,2,8.635,ACTIVE,222.55,375.41,59.949,1473966003,"201051344000853","219011344069620",27.63,40.60,0,324.32,433.42,241.6,231.3,1.114,556575.8,556575.8,842,0,0,0,L,1122011218,0,126.30,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966025,1006596.00
09/15/2016 15:00,2,8.396,ACTIVE,218.48,367.90,59.991,1473966003,"201051344000685","219011344069620",27.87,44.80,0,316.80,422.60,236.9,226.7,1.131,559328.7,559328.7,835,0,0,0,L,1122011218,0,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966026,1006597.00
09/15/2016 15:00,2,8.574,ACTIVE,219.84,370.60,59.996,1473966003,"201051344000917","219011344069620",27.21,45.50,0,319.51,427.11,236.4,226.2,1.109,556277.3,556277.3,833,0,0,0,L,1122011218,0,125.62,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966027,1006598.00
09/15/2016 15:00,2,8.439,ACTIVE,218.48,369.70,59.996,1473966003,"201051344001145","219011344069620",27.63,44.30,0,320.11,422.60,236.3,226.1,1.069,561475.8,561475.8,833,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966027,1006599.00
09/15/2016 15:00,2,8.607,ACTIVE,220.52,373.91,59.991,1473966003,"201051344000651","219011344069620",27.35,44.30,0,317.70,428.31,238.4,228.2,1.047,554595.3,554595.3,829,0,0,0,L,1122011218,0,126.53,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966028,1006600.00
09/15/2016 15:00,2,8.006,ACTIVE,215.32,379.32,59.975,1473966003,"274151322000088","219011344069620",25.54,52.30,0,328.52,400.66,206.9,197.8,0.778,780696.8,780696.8,832,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966029,1006601.00
09/15/2016 15:00,2,5.516,ACTIVE,216.22,431.32,59.986,1473966003,"274151322000068","219011344069620",37.91,49.80,0,336.34,467.09,210.7,201.4,0.804,673893.1,673893.1,854,0,0,0,L,1151911521,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966030,1006602.00
09/15/2016 15:00,2,8.496,ACTIVE,219.61,371.21,59.986,1473966003,"201051344001135","219011344069620",27.45,45.00,0,318.00,426.81,236.2,226.0,1.078,550731.9,550731.9,830,0,0,0,L,1122011218,0,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966031,1006603.00
09/15/2016 15:00,2,8.625,ACTIVE,219.84,375.11,59.986,1473966003,"201051344000594","219011344069620",27.35,44.30,0,320.71,428.61,238.9,228.7,1.114,561671.8,561671.8,834,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966032,1006604.00
09/15/2016 15:00,2,8.580,ACTIVE,220.06,369.10,59.981,1473966003,"201051344001203","219011344069620",27.51,43.00,0,318.30,428.31,238.8,228.6,1.109,558953.2,558953.2,834,0,0,0,L,1122011218,0,126.53,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966033,1006605.00
09/15/2016 15:00,2,8.033,ACTIVE,215.32,358.88,59.970,1473966003,"274151322000054","219011344069620",25.68,55.80,0,327.32,402.46,208.8,199.6,0.795,796754.1,796754.1,828,0,0,0,L,1151911521,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966034,1006606.00
09/15/2016 15:00,2,8.512,ACTIVE,220.74,373.61,59.970,1473966003,"201051344000867","219011344069620",27.53,44.30,0,321.01,427.71,237.3,227.1,1.074,548980.5,548980.5,837,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966035,1006607.00
09/15/2016 15:00,2,8.336,ACTIVE,220.06,370.00,60.023,1473966003,"201051344001093","219011344069620",27.69,42.00,0,318.30,427.71,233.8,223.7,1.052,555674.7,555674.7,835,0,0,0,L,1122011218,0,126.07,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966036,1006608.00
09/15/2016 15:00,2,8.625,ACTIVE,221.64,374.51,59.981,1473966003,"201051344000900","219011344069620",27.63,40.80,0,318.30,429.82,241.3,231.0,1.078,565800.6,565800.6,836,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966037,1006609.00
09/15/2016 15:00,2,8.469,ACTIVE,221.42,374.81,59.981,1473966003,"201051344000648","219011344069620",27.49,38.20,0,320.11,431.62,235.6,225.4,1.065,554520.4,554520.4,833,0,0,0,L,1122011218,0,125.17,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966038,1006610.00
09/15/2016 15:00,2,8.553,ACTIVE,221.87,371.51,59.986,1473966003,"201051344000569","219011344069620",27.43,41.30,0,319.81,432.22,237.4,227.2,1.087,565769.9,565769.9,838,0,0,0,L,1122011218,0,125.40,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966039,1006611.00
09/15/2016 15:00,2,8.541,ACTIVE,222.10,374.51,59.991,1473966003,"201051344000983","219011344069620",27.73,41.00,0,320.41,431.02,239.7,229.4,1.105,558243.6,558243.6,842,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966040,1006612.00
09/15/2016 15:00,2,8.578,ACTIVE,222.32,373.61,59.986,1473966003,"201051344001158","219011344069620",27.10,40.40,0,319.51,431.92,235.3,225.2,1.092,549929.0,549929.0,835,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966041,1006613.00
09/15/2016 15:00,2,8.490,ACTIVE,221.87,374.81,60.002,1473966003,"201051344000576","219011344069620",27.39,40.80,0,319.51,433.12,235.5,225.4,1.043,557497.2,557497.2,839,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966042,1006614.00
09/15/2016 15:00,2,7.984,ACTIVE,215.32,365.19,59.986,1473966003,"274151322000087","219011344069620",25.39,64.80,0,329.43,400.36,205.0,196.0,0.782,768857.6,768857.6,838,0,0,0,L,1151911521,0,123.36,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966043,1006615.00
09/15/2016 15:15,2,5.715,ACTIVE,218.48,361.29,59.996,1473966904,"201051344000645","219011344069620",27.37,38.80,0,319.21,428.91,158.5,151.1,0.729,557011.3,557011.3,838,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966905,1006616.00
09/15/2016 15:15,2,4.584,ACTIVE,213.74,361.89,59.981,1473966904,"274151322000085","219011344069620",25.84,52.80,0,330.33,398.86,120.0,113.9,0.460,796470.4,796470.4,833,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966906,1006617.00
09/15/2016 15:15,2,5.699,ACTIVE,218.03,362.19,59.991,1473966904,"201051344000633","219011344069620",27.08,41.00,0,320.11,427.11,156.2,148.9,0.738,548581.0,548581.0,837,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966907,1006618.00
09/15/2016 15:15,2,5.787,ACTIVE,218.93,363.99,59.991,1473966904,"201051344000469","219011344069620",27.73,38.80,0,318.91,431.92,162.5,154.9,0.765,551172.3,551172.3,842,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966908,1006619.00
09/15/2016 15:15,2,5.445,ACTIVE,216.00,358.88,60.012,1473966904,"201051344000646","219011344069620",27.29,43.20,0,317.10,426.81,150.6,143.4,0.716,551712.8,551712.8,833,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966909,1006620.00
09/15/2016 15:15,2,5.207,ACTIVE,213.96,365.19,60.002,1473966904,"274151322000052","219011344069620",27.39,52.00,0,328.82,402.77,144.4,137.4,0.561,818629.6,818629.6,832,0,0,0,L,1151911521,0,122.01,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966910,1006621.00
09/15/2016 15:15,2,5.646,ACTIVE,217.35,358.88,59.975,1473966904,"201051344000585","219011344069620",27.49,42.30,0,320.11,426.21,157.4,150.0,0.751,561626.5,561626.5,837,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966911,1006622.00
09/15/2016 15:15,2,6.105,ACTIVE,216.22,359.78,59.986,1473966904,"201051344001230","219011344069620",27.35,42.80,0,318.00,420.80,169.2,161.4,0.795,554723.3,554723.3,834,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966911,1006623.00
09/15/2016 15:15,2,6.512,ACTIVE,217.80,363.09,59.986,1473966904,"201051344000582","219011344069620",27.14,44.50,0,318.61,427.71,179.2,171.0,0.835,547485.8,547485.8,831,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966912,1006624.00
09/15/2016 15:15,2,6.508,ACTIVE,217.13,365.19,59.975,1473966904,"201051344000955","219011344069620",27.91,43.60,0,318.00,421.10,184.2,175.9,0.879,561440.4,561440.4,831,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966913,1006625.00
09/15/2016 15:15,2,4.746,ACTIVE,214.87,402.77,59.981,1473966904,"274151322000094","219011344069620",37.25,55.50,0,335.74,452.66,179.2,171.1,0.694,673487.2,673487.2,856,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966914,1006626.00
09/15/2016 15:15,2,7.852,ACTIVE,221.19,370.60,60.012,1473966904,"201051344000579","219011344069620",27.41,40.40,0,321.61,431.62,218.0,208.5,1.030,565500.2,565500.2,834,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966915,1006627.00
09/15/2016 15:15,2,7.885,ACTIVE,217.58,363.39,59.996,1473966904,"201051344000890","219011344069620",27.29,43.60,0,318.30,421.40,218.0,208.5,0.990,558689.9,558689.9,833,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966916,1006628.00
09/15/2016 15:15,2,7.980,ACTIVE,218.48,367.60,60.018,1473966904,"201051344000438","219011344069620",27.43,43.00,0,318.30,426.81,221.7,212.0,1.030,560146.5,560146.5,834,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966917,1006629.00
09/15/2016 15:15,2,8.025,ACTIVE,218.03,368.50,59.991,1473966904,"201051344000417","219011344069620",27.10,45.00,0,316.50,420.50,220.2,210.6,1.034,551213.2,551213.2,833,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966918,1006630.00
09/15/2016 15:15,2,7.926,ACTIVE,214.64,352.27,59.991,1473966904,"274151322000083","219011344069620",26.60,56.80,0,329.13,403.07,213.3,204.0,0.831,811181.2,811181.2,831,0,0,0,L,1151911521,0,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966919,1006631.00
09/15/2016 15:15,2,8.270,ACTIVE,215.77,360.99,59.991,1473966904,"274151322000076","219011344069620",27.53,52.80,0,331.83,405.77,230.4,220.4,0.897,865851.3,865851.3,836,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966920,1006632.00
09/15/2016 15:15,2,7.574,ACTIVE,219.39,367.60,59.986,1473966904,"201051344000868","219011344069620",27.47,40.80,0,319.51,427.11,210.4,201.2,0.941,549956.2,549956.2,835,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966921,1006633.00
09/15/2016 15:15,2,8.119,ACTIVE,214.64,382.03,59.975,1473966904,"274151322000095","219011344069620",27.65,58.00,0,330.03,406.07,227.2,217.3,0.853,857113.7,857113.7,836,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966922,1006634.00
09/15/2016 15:15,2,6.959,ACTIVE,220.06,361.89,59.991,1473966904,"201051344000988","219011344069620",17.91,37.00,0,318.61,407.87,126.3,119.9,0.583,532305.4,532305.4,837,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966923,1006635.00
09/15/2016 15:15,2,7.602,ACTIVE,218.93,367.30,59.975,1473966904,"201051344001025","219011344069620",27.19,43.80,0,318.91,427.41,209.1,199.9,0.932,560307.0,560307.0,833,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966923,1006636.00
09/15/2016 15:15,2,5.732,ACTIVE,219.16,363.39,59.981,1473966904,"201051344000458","219011344069620",27.63,40.00,0,321.91,431.32,160.3,152.8,0.756,557320.1,557320.1,841,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966924,1006637.00
09/15/2016 15:15,2,5.490,ACTIVE,219.16,363.39,59.981,1473966904,"201051344000853","219011344069620",27.43,39.30,0,321.91,431.32,152.5,145.3,0.716,556617.2,556617.2,843,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966925,1006638.00
09/15/2016 15:15,2,6.395,ACTIVE,216.67,361.89,59.986,1473966904,"201051344000685","219011344069620",27.53,43.20,0,316.20,421.70,178.2,170.1,0.840,559368.6,559368.6,836,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966926,1006639.00
09/15/2016 15:15,2,5.584,ACTIVE,217.13,357.68,60.012,1473966904,"201051344000917","219011344069620",27.29,45.30,0,320.11,426.51,154.2,146.9,0.729,556316.9,556316.9,834,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966927,1006640.00
09/15/2016 15:15,2,5.295,ACTIVE,216.00,357.38,60.018,1473966904,"201051344001145","219011344069620",27.65,43.20,0,319.51,425.91,148.1,141.0,0.681,561515.6,561515.6,834,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966928,1006641.00
09/15/2016 15:15,2,5.020,ACTIVE,216.90,358.28,59.986,1473966904,"201051344000651","219011344069620",27.21,43.80,0,319.21,428.31,138.2,131.5,0.641,554635.4,554635.4,830,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966929,1006642.00
09/15/2016 15:15,2,4.891,ACTIVE,213.74,363.09,59.981,1473966904,"274151322000088","219011344069620",25.47,50.20,0,329.43,398.86,126.0,119.7,0.477,780731.7,780731.7,833,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966930,1006643.00
09/15/2016 15:15,2,3.145,ACTIVE,214.41,414.19,59.981,1473966904,"274151322000068","219011344069620",37.69,49.30,0,336.04,464.98,119.5,113.4,0.455,673928.3,673928.3,855,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966931,1006644.00
09/15/2016 15:15,2,4.359,ACTIVE,215.77,352.87,59.981,1473966904,"201051344001135","219011344069620",27.14,44.80,0,317.70,426.51,119.8,113.7,0.552,550771.8,550771.8,831,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966932,1006645.00
09/15/2016 15:15,2,3.830,ACTIVE,215.77,353.47,59.981,1473966904,"201051344000594","219011344069620",27.49,42.80,0,320.41,428.01,106.7,101.1,0.495,561712.4,561712.4,835,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966932,1006646.00
09/15/2016 15:15,2,3.895,ACTIVE,216.00,353.47,59.981,1473966904,"201051344001203","219011344069620",27.57,42.30,0,320.41,427.11,108.8,103.1,0.513,558993.3,558993.3,835,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966934,1006647.00
09/15/2016 15:15,2,4.631,ACTIVE,213.74,362.49,59.975,1473966904,"274151322000054","219011344069620",25.86,54.00,0,328.82,400.66,121.3,115.1,0.464,796789.3,796789.3,829,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966934,1006648.00
