ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 15:15,2,3.467,ACTIVE,216.00,352.27,59.981,1473966904,"201051344000867","219011344069620",26.94,42.80,0,321.01,427.71,94.6,89.4,0.438,549020.8,549020.8,838,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966935,1006649.00
09/15/2016 15:15,2,3.494,ACTIVE,215.77,352.87,59.991,1473966904,"201051344001093","219011344069620",27.35,42.00,0,316.80,426.51,96.9,91.6,0.446,555713.5,555713.5,836,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966936,1006650.00
09/15/2016 15:15,2,3.301,ACTIVE,216.00,352.87,59.981,1473966904,"201051344000900","219011344069620",27.33,39.80,0,320.71,427.41,91.4,86.3,0.424,565841.8,565841.8,837,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966937,1006651.00
09/15/2016 15:15,2,3.254,ACTIVE,216.22,353.77,59.949,1473966904,"201051344000648","219011344069620",27.33,37.80,0,319.51,431.62,90.1,85.0,0.415,554560.5,554560.5,834,0,0,0,L,1122011218,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966938,1006652.00
09/15/2016 15:15,2,3.475,ACTIVE,216.22,354.07,59.975,1473966904,"201051344000569","219011344069620",27.25,40.60,0,319.51,427.41,96.0,90.8,0.464,565810.5,565810.5,839,0,0,0,L,1122011218,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966939,1006653.00
09/15/2016 15:15,2,3.715,ACTIVE,216.67,354.67,59.996,1473966904,"201051344000983","219011344069620",27.91,40.20,0,320.41,431.92,105.0,99.5,0.508,558284.6,558284.6,843,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966940,1006654.00
09/15/2016 15:15,2,3.936,ACTIVE,216.90,354.67,59.981,1473966904,"201051344001158","219011344069620",26.56,39.50,0,321.01,431.32,105.9,100.3,0.504,549968.8,549968.8,836,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966941,1006655.00
09/15/2016 15:15,2,4.598,ACTIVE,217.58,358.58,59.986,1473966904,"201051344000576","219011344069620",27.15,39.50,0,322.21,432.22,126.6,120.2,0.605,557537.3,557537.3,840,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966942,1006656.00
09/15/2016 15:15,2,3.812,ACTIVE,213.51,345.06,59.954,1473966904,"274151322000087","219011344069620",26.28,62.00,0,328.52,398.26,101.7,96.2,0.389,768892.1,768892.1,839,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473966943,1006657.00
09/15/2016 15:30,2,6.932,ACTIVE,220.29,367.90,59.996,1473967803,"201051344000645","219011344069620",27.39,39.30,0,321.91,419.00,192.4,183.8,0.875,557055.0,557055.0,839,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967804,1006658.00
09/15/2016 15:30,2,6.434,ACTIVE,214.64,369.40,59.959,1473967803,"274151322000085","219011344069620",25.33,53.30,0,330.33,393.15,164.9,157.3,0.632,796508.3,796508.3,834,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967805,1006659.00
09/15/2016 15:30,2,6.914,ACTIVE,219.16,367.90,59.959,1473967803,"201051344000633","219011344069620",27.33,41.00,0,321.31,420.20,191.4,182.8,0.893,548624.8,548624.8,838,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967806,1006660.00
09/15/2016 15:30,2,6.844,ACTIVE,220.29,368.20,59.965,1473967803,"201051344000469","219011344069620",27.65,39.00,0,320.11,421.10,191.7,183.1,0.897,551216.1,551216.1,843,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967807,1006661.00
09/15/2016 15:30,2,6.818,ACTIVE,217.13,363.39,59.949,1473967803,"201051344000646","219011344069620",27.39,42.80,0,318.61,415.09,189.2,180.6,0.888,551756.4,551756.4,834,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967808,1006662.00
09/15/2016 15:30,2,6.514,ACTIVE,214.64,374.81,59.954,1473967803,"274151322000052","219011344069620",27.21,51.80,0,330.33,397.96,179.6,171.4,0.712,818671.0,818671.0,833,0,0,0,L,1151911521,0,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967809,1006663.00
09/15/2016 15:30,2,7.010,ACTIVE,218.48,364.59,59.912,1473967803,"201051344000585","219011344069620",27.21,42.80,0,321.31,418.70,193.1,184.5,0.902,561670.9,561670.9,838,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967810,1006664.00
09/15/2016 15:30,2,6.824,ACTIVE,216.90,362.49,59.949,1473967803,"201051344001230","219011344069620",27.00,41.80,0,317.70,414.49,186.6,178.2,0.871,554766.5,554766.5,835,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967811,1006665.00
09/15/2016 15:30,2,6.785,ACTIVE,218.48,363.39,59.938,1473967803,"201051344000582","219011344069620",27.19,45.30,0,316.50,418.39,186.9,178.5,0.871,547529.0,547529.0,832,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967812,1006666.00
09/15/2016 15:30,2,6.717,ACTIVE,217.13,362.19,59.959,1473967803,"201051344000955","219011344069620",27.53,43.80,0,318.30,414.49,187.2,178.7,0.897,561483.8,561483.8,832,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967813,1006667.00
09/15/2016 15:30,2,4.396,ACTIVE,214.41,419.60,59.965,1473967803,"274151322000094","219011344069620",37.45,55.30,0,335.14,447.85,166.6,158.9,0.645,673525.7,673525.7,857,0,0,0,L,1151911521,0,122.46,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967814,1006668.00
09/15/2016 15:30,2,6.846,ACTIVE,220.52,368.80,59.991,1473967803,"201051344000579","219011344069620",27.85,40.00,0,321.91,419.60,193.2,184.6,0.897,565544.5,565544.5,835,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967814,1006669.00
09/15/2016 15:30,2,6.766,ACTIVE,217.13,360.99,59.954,1473967803,"201051344000890","219011344069620",27.33,42.30,0,319.51,414.19,187.2,178.7,0.857,558733.3,558733.3,834,0,0,0,L,1122011218,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967815,1006670.00
09/15/2016 15:30,2,6.803,ACTIVE,217.80,364.59,59.965,1473967803,"201051344000438","219011344069620",27.25,43.00,0,318.61,417.19,187.8,179.3,0.879,560190.1,560190.1,835,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967816,1006671.00
09/15/2016 15:30,2,6.658,ACTIVE,217.13,360.69,59.965,1473967803,"201051344000417","219011344069620",27.39,43.60,0,317.10,413.29,184.6,176.3,0.871,551256.0,551256.0,834,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967817,1006672.00
09/15/2016 15:30,2,6.576,ACTIVE,213.96,363.09,59.959,1473967803,"274151322000083","219011344069620",26.80,57.30,0,329.13,398.26,178.5,170.4,0.703,811222.6,811222.6,832,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967818,1006673.00
09/15/2016 15:30,2,6.893,ACTIVE,215.32,366.10,59.954,1473967803,"274151322000076","219011344069620",27.61,53.00,0,330.33,401.86,192.5,183.9,0.747,865896.0,865896.0,837,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967819,1006674.00
09/15/2016 15:30,2,6.801,ACTIVE,218.93,365.80,59.965,1473967803,"201051344000868","219011344069620",27.55,40.60,0,320.71,418.70,189.7,181.1,0.866,549999.7,549999.7,836,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967820,1006675.00
09/15/2016 15:30,2,6.896,ACTIVE,214.19,373.91,59.959,1473967803,"274151322000095","219011344069620",27.37,57.70,0,330.03,397.35,191.1,182.6,0.716,857158.1,857158.1,837,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967821,1006676.00
09/15/2016 15:30,2,6.863,ACTIVE,220.52,361.59,59.954,1473967803,"201051344000988","219011344069620",17.97,37.00,0,319.21,396.15,124.9,118.7,0.583,532333.7,532333.7,838,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967822,1006677.00
09/15/2016 15:30,2,6.936,ACTIVE,218.26,364.59,59.975,1473967803,"201051344001025","219011344069620",27.15,44.00,0,322.51,414.49,190.9,182.3,0.853,560350.9,560350.9,834,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967823,1006678.00
09/15/2016 15:30,2,6.861,ACTIVE,220.29,366.40,59.981,1473967803,"201051344000458","219011344069620",27.79,40.00,0,320.71,419.90,193.2,184.5,0.906,557364.3,557364.3,842,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967824,1006679.00
09/15/2016 15:30,2,6.920,ACTIVE,220.74,367.90,59.981,1473967803,"201051344000853","219011344069620",27.57,39.50,0,326.12,419.00,193.3,184.6,0.893,556661.4,556661.4,844,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967825,1006680.00
09/15/2016 15:30,2,6.789,ACTIVE,216.67,359.48,59.959,1473967803,"201051344000685","219011344069620",27.53,42.50,0,317.70,414.49,189.4,180.9,0.906,559412.6,559412.6,837,0,0,0,L,1122011218,0,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967826,1006681.00
09/15/2016 15:30,2,6.875,ACTIVE,218.03,365.49,59.996,1473967803,"201051344000917","219011344069620",26.90,45.00,0,319.51,413.59,187.2,178.8,0.888,556360.3,556360.3,835,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967827,1006682.00
09/15/2016 15:30,2,6.686,ACTIVE,217.13,363.39,59.954,1473967803,"201051344001145","219011344069620",27.95,42.50,0,318.00,415.09,189.4,180.9,0.866,561559.7,561559.7,835,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967828,1006683.00
09/15/2016 15:30,2,6.750,ACTIVE,218.48,364.59,59.965,1473967803,"201051344000651","219011344069620",27.47,44.80,0,321.01,418.39,187.8,179.3,0.849,554679.0,554679.0,831,0,0,0,L,1122011218,0,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967829,1006684.00
09/15/2016 15:30,2,6.379,ACTIVE,214.19,359.78,59.959,1473967803,"274151322000088","219011344069620",25.54,50.40,0,330.93,392.55,165.0,157.3,0.623,780770.1,780770.1,834,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967830,1006685.00
09/15/2016 15:30,2,4.328,ACTIVE,215.32,425.91,59.954,1473967803,"274151322000068","219011344069620",37.95,49.00,0,336.04,451.46,166.3,158.6,0.641,673967.1,673967.1,856,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967830,1006686.00
09/15/2016 15:30,2,6.744,ACTIVE,218.03,363.69,59.959,1473967803,"201051344001135","219011344069620",27.41,44.30,0,321.01,413.59,187.1,178.7,0.866,550815.5,550815.5,832,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967831,1006687.00
09/15/2016 15:30,2,6.873,ACTIVE,218.03,364.59,59.959,1473967803,"201051344000594","219011344069620",27.39,43.00,0,319.21,419.60,190.6,182.0,0.879,561756.8,561756.8,836,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967832,1006688.00
09/15/2016 15:30,2,6.832,ACTIVE,218.26,363.09,59.965,1473967803,"201051344001203","219011344069620",27.00,43.20,0,321.91,417.79,186.8,178.4,0.875,559037.0,559037.0,836,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967833,1006689.00
09/15/2016 15:30,2,6.363,ACTIVE,214.19,361.89,59.954,1473967803,"274151322000054","219011344069620",25.80,53.30,0,330.33,393.45,166.2,158.5,0.636,796828.1,796828.1,830,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967834,1006690.00
09/15/2016 15:30,2,6.834,ACTIVE,219.16,365.19,59.959,1473967803,"201051344000867","219011344069620",27.23,43.00,0,321.31,419.00,188.5,180.0,0.857,549064.8,549064.8,839,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967835,1006691.00
09/15/2016 15:30,2,6.555,ACTIVE,218.26,365.19,59.954,1473967803,"201051344001093","219011344069620",27.37,42.00,0,320.11,416.29,181.8,173.6,0.822,555756.2,555756.2,837,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967836,1006692.00
09/15/2016 15:30,2,6.900,ACTIVE,219.61,368.50,59.954,1473967803,"201051344000900","219011344069620",27.41,40.00,0,322.81,420.20,191.6,183.0,0.866,565886.4,565886.4,838,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967837,1006693.00
09/15/2016 15:30,2,6.637,ACTIVE,219.61,366.10,59.954,1473967803,"201051344000648","219011344069620",27.99,37.50,0,319.81,419.90,188.0,179.6,0.866,554604.4,554604.4,835,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967838,1006694.00
09/15/2016 15:30,2,6.736,ACTIVE,219.84,366.10,59.970,1473967803,"201051344000569","219011344069620",27.81,40.80,0,321.01,419.00,189.8,181.3,0.875,565854.7,565854.7,840,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967839,1006695.00
09/15/2016 15:30,2,6.814,ACTIVE,220.06,367.90,59.965,1473967803,"201051344000983","219011344069620",27.83,40.20,0,321.01,419.90,192.0,183.4,0.893,558329.3,558329.3,844,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967840,1006696.00
09/15/2016 15:30,2,6.721,ACTIVE,220.06,367.60,59.959,1473967803,"201051344001158","219011344069620",27.51,39.30,0,317.40,418.39,187.2,178.8,0.862,550012.6,550012.6,837,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967840,1006697.00
09/15/2016 15:30,2,6.752,ACTIVE,220.06,367.00,59.959,1473967803,"201051344000576","219011344069620",27.51,39.80,0,320.11,419.00,188.1,179.7,0.871,557581.2,557581.2,841,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967841,1006698.00
09/15/2016 15:30,2,6.344,ACTIVE,214.19,369.70,59.959,1473967803,"274151322000087","219011344069620",25.54,61.00,0,329.43,391.64,164.0,156.4,0.628,768930.6,768930.6,840,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473967842,1006699.00
09/15/2016 15:45,2,6.535,ACTIVE,219.84,365.19,59.975,1473968704,"201051344000645","219011344069620",27.55,39.30,0,343.25,411.18,182.4,174.1,0.849,557098.4,557098.4,840,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968705,1006700.00
09/15/2016 15:45,2,6.160,ACTIVE,214.41,362.49,59.970,1473968704,"274151322000085","219011344069620",25.25,52.30,0,332.73,383.53,157.4,150.0,0.605,796545.6,796545.6,835,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968706,1006701.00
09/15/2016 15:45,2,6.525,ACTIVE,218.93,366.70,59.928,1473968704,"201051344000633","219011344069620",27.59,40.60,0,337.24,410.28,182.4,174.1,0.862,548668.0,548668.0,839,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968707,1006702.00
09/15/2016 15:45,2,6.480,ALERT,220.29,368.20,59.965,1473968704,"201051344000469","219011344069620",27.79,38.20,0,280.73,412.08,182.4,174.2,0.849,551259.3,551259.3,844,0,0,0,L,1122011218,0,124.49,125.62,0002,35,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968709,1006703.00
09/15/2016 15:45,2,6.500,ACTIVE,217.13,361.59,59.954,1473968704,"201051344000646","219011344069620",27.37,42.30,0,336.34,406.67,180.1,171.9,0.844,551799.3,551799.3,835,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968709,1006704.00
09/15/2016 15:45,2,6.199,ACTIVE,214.41,367.90,59.965,1473968704,"274151322000052","219011344069620",27.33,51.80,0,332.13,389.24,171.7,163.8,0.667,818711.8,818711.8,834,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968710,1006705.00
09/15/2016 15:45,2,6.568,ACTIVE,218.48,363.99,59.981,1473968704,"201051344000585","219011344069620",27.63,43.00,0,334.84,406.07,183.8,175.4,0.849,561714.8,561714.8,839,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968711,1006706.00
09/15/2016 15:45,2,6.400,ACTIVE,216.90,361.89,59.986,1473968704,"201051344001230","219011344069620",27.15,41.80,0,336.94,405.47,176.0,168.0,0.826,554808.8,554808.8,836,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968712,1006707.00
09/15/2016 15:45,2,6.344,ACTIVE,218.26,362.19,59.944,1473968704,"201051344000582","219011344069620",27.35,44.30,0,336.04,406.67,175.7,167.6,0.813,547571.4,547571.4,833,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968713,1006708.00
09/15/2016 15:45,2,6.275,ACTIVE,217.13,361.59,59.970,1473968704,"201051344000955","219011344069620",27.55,43.80,0,337.84,405.47,175.1,167.1,0.835,561526.2,561526.2,833,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968714,1006709.00
09/15/2016 15:45,2,4.076,ACTIVE,214.41,405.47,59.986,1473968704,"274151322000094","219011344069620",37.27,55.00,0,382.33,445.15,155.1,147.8,0.601,673563.2,673563.2,858,0,0,0,L,1151911521,0,122.68,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968715,1006710.00
09/15/2016 15:45,2,6.275,ACTIVE,220.06,366.10,59.970,1473968704,"201051344000579","219011344069620",27.89,40.40,0,342.65,411.18,177.3,169.3,0.826,565588.3,565588.3,836,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968716,1006711.00
09/15/2016 15:45,2,6.189,ACTIVE,216.90,359.18,59.949,1473968704,"201051344000890","219011344069620",27.33,43.00,0,337.54,405.77,171.2,163.3,0.773,558775.8,558775.8,835,0,0,0,L,1122011218,0,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968717,1006712.00
09/15/2016 15:45,2,6.053,ACTIVE,217.80,361.89,59.975,1473968704,"201051344000438","219011344069620",27.91,43.00,0,336.94,405.47,171.0,163.1,0.813,560232.8,560232.8,836,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968718,1006713.00
09/15/2016 15:45,2,6.074,ACTIVE,217.35,358.88,59.975,1473968704,"201051344000417","219011344069620",27.21,43.40,0,337.54,404.57,167.3,159.6,0.791,551298.1,551298.1,835,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968719,1006714.00
09/15/2016 15:45,2,5.891,ACTIVE,213.74,358.58,59.970,1473968704,"274151322000083","219011344069620",27.14,57.00,0,331.23,385.33,161.8,154.2,0.645,811263.3,811263.3,833,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968720,1006715.00
09/15/2016 15:45,2,6.170,ACTIVE,215.09,354.07,59.970,1473968704,"274151322000076","219011344069620",27.79,51.80,0,337.84,392.55,173.5,165.5,0.681,865939.8,865939.8,838,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968721,1006716.00
09/15/2016 15:45,2,6.055,ALERT,218.48,364.29,59.986,1473968704,"201051344000868","219011344069620",27.10,40.00,0,308.39,407.87,166.1,158.4,0.751,550042.7,550042.7,837,0,0,0,L,1122011218,0,124.04,124.94,0002,36,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968723,1006717.00
09/15/2016 15:45,2,5.984,ACTIVE,213.96,359.18,59.975,1473968704,"274151322000095","219011344069620",27.57,56.00,0,330.93,388.34,166.9,159.2,0.632,857201.6,857201.6,838,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968723,1006718.00
09/15/2016 15:45,2,5.666,ACTIVE,219.39,359.78,59.986,1473968704,"201051344000988","219011344069620",18.13,37.00,0,343.55,391.34,104.0,98.5,0.486,532361.9,532361.9,839,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968724,1006719.00
09/15/2016 15:45,2,5.732,ACTIVE,217.35,359.78,59.975,1473968704,"201051344001025","219011344069620",27.37,43.80,0,336.34,404.87,158.9,151.4,0.707,560394.3,560394.3,835,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968725,1006720.00
09/15/2016 15:45,2,5.547,ACTIVE,218.93,362.79,59.975,1473968704,"201051344000458","219011344069620",27.57,40.20,0,343.25,411.48,154.9,147.6,0.734,557408.1,557408.1,843,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968726,1006721.00
09/15/2016 15:45,2,5.488,ALERT,219.39,363.69,59.970,1473968704,"201051344000853","219011344069620",27.37,39.00,0,300.27,411.18,152.1,144.8,0.707,556705.1,556705.1,845,0,0,0,L,1122011218,0,124.72,124.94,0002,37,0,0,0,0,0,0,1,1062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968728,1006722.00
09/15/2016 15:45,2,5.289,ACTIVE,216.45,359.48,59.991,1473968704,"201051344000685","219011344069620",27.49,42.30,0,336.94,405.47,147.2,140.2,0.707,559455.7,559455.7,838,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968729,1006723.00
09/15/2016 15:45,2,5.201,ACTIVE,217.13,357.68,59.965,1473968704,"201051344000917","219011344069620",27.43,45.50,0,335.74,404.27,144.7,137.7,0.685,556403.0,556403.0,836,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968730,1006724.00
09/15/2016 15:45,2,5.184,ACTIVE,216.45,357.98,59.975,1473968704,"201051344001145","219011344069620",27.65,42.80,0,336.94,404.87,145.2,138.2,0.672,561602.9,561602.9,836,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968731,1006725.00
09/15/2016 15:45,2,5.271,ACTIVE,217.58,360.08,59.970,1473968704,"201051344000651","219011344069620",27.17,44.30,0,336.94,404.27,145.1,138.1,0.667,554721.9,554721.9,832,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968731,1006726.00
09/15/2016 15:45,2,4.947,ACTIVE,213.96,347.46,59.959,1473968704,"274151322000088","219011344069620",25.47,49.50,0,332.43,382.93,127.6,121.3,0.486,780807.7,780807.7,835,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968732,1006727.00
09/15/2016 15:45,2,3.330,ACTIVE,214.64,418.70,59.949,1473968704,"274151322000068","219011344069620",37.89,48.50,0,386.23,445.75,127.7,121.4,0.491,674005.0,674005.0,857,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968733,1006728.00
09/15/2016 15:45,2,5.168,ACTIVE,216.90,357.38,59.922,1473968704,"201051344001135","219011344069620",27.47,44.80,0,336.94,403.97,143.8,136.9,0.667,550858.2,550858.2,833,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968734,1006729.00
09/15/2016 15:45,2,5.188,ACTIVE,217.13,360.69,59.991,1473968704,"201051344000594","219011344069620",27.47,42.30,0,335.74,405.77,144.3,137.4,0.676,561800.4,561800.4,837,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968735,1006730.00
09/15/2016 15:45,2,5.070,ACTIVE,217.35,355.88,59.975,1473968704,"201051344001203","219011344069620",27.75,42.80,0,336.94,403.97,142.5,135.6,0.667,559079.9,559079.9,837,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968736,1006731.00
09/15/2016 15:45,2,4.832,ACTIVE,213.96,352.87,59.970,1473968704,"274151322000054","219011344069620",25.86,53.00,0,331.83,383.83,126.3,120.0,0.491,796866.2,796866.2,831,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968737,1006732.00
09/15/2016 15:45,2,5.029,ALERT,217.80,357.98,59.965,1473968704,"201051344000867","219011344069620",27.43,42.80,0,302.68,406.07,139.8,133.0,0.658,549107.8,549107.8,840,0,0,0,L,1122011218,0,124.04,124.04,0002,36,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968739,1006733.00
09/15/2016 15:45,2,4.779,ACTIVE,216.90,356.78,59.970,1473968704,"201051344001093","219011344069620",27.61,41.50,0,335.44,403.07,133.6,127.0,0.610,555797.9,555797.9,838,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968740,1006734.00
09/15/2016 15:45,2,4.922,ALERT,218.03,360.38,59.970,1473968704,"201051344000900","219011344069620",27.71,39.30,0,295.76,410.88,138.2,131.5,0.628,565930.2,565930.2,839,0,0,0,L,1122011218,0,124.04,124.27,0002,36,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968741,1006735.00
09/15/2016 15:45,2,4.811,ACTIVE,218.03,359.78,59.981,1473968704,"201051344000648","219011344069620",27.57,37.50,0,342.35,410.88,134.3,127.7,0.619,554647.5,554647.5,836,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968742,1006736.00
09/15/2016 15:45,2,4.838,ACTIVE,218.03,359.48,59.981,1473968704,"201051344000569","219011344069620",27.49,40.20,0,339.34,409.98,134.7,128.1,0.632,565898.1,565898.1,841,0,0,0,L,1122011218,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968744,1006737.00
09/15/2016 15:45,2,4.834,ACTIVE,218.26,359.78,59.970,1473968704,"201051344000983","219011344069620",27.89,39.80,0,324.62,442.44,136.4,129.8,0.658,558373.4,558373.4,845,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968745,1006738.00
09/15/2016 15:45,2,4.787,ACTIVE,218.26,359.48,59.970,1473968704,"201051344001158","219011344069620",27.37,39.00,0,341.45,409.98,132.7,126.1,0.623,550055.6,550055.6,838,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968746,1006739.00
09/15/2016 15:45,2,4.732,ALERT,218.26,360.99,59.965,1473968704,"201051344000576","219011344069620",27.55,40.00,0,308.99,410.58,132.1,125.6,0.628,557624.1,557624.1,842,0,0,0,L,1122011218,0,123.81,124.27,0002,35,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968748,1006740.00
09/15/2016 15:45,2,4.498,ACTIVE,213.96,348.66,59.986,1473968704,"274151322000087","219011344069620",25.58,60.00,0,333.93,382.33,116.5,110.5,0.446,768968.3,768968.3,841,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473968748,1006741.00
09/15/2016 16:00,2,6.422,ACTIVE,220.29,366.70,59.959,1473969605,"201051344000645","219011344069620",27.71,38.40,0,339.65,407.57,180.3,172.1,0.813,557137.7,557137.7,841,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969606,1006742.00
09/15/2016 16:00,2,5.988,ACTIVE,215.09,351.37,59.970,1473969605,"274151322000085","219011344069620",25.64,51.00,0,334.24,384.13,155.5,148.1,0.597,796579.7,796579.7,836,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969607,1006743.00
09/15/2016 16:00,2,6.463,ACTIVE,219.39,367.30,59.970,1473969605,"201051344000633","219011344069620",27.47,39.50,0,339.04,407.87,179.9,171.7,0.844,548707.3,548707.3,840,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969608,1006744.00
09/15/2016 16:00,2,6.340,ACTIVE,220.52,368.80,59.975,1473969605,"201051344000469","219011344069620",28.13,37.50,0,339.34,408.78,180.5,172.3,0.826,551298.7,551298.7,846,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969609,1006745.00
09/15/2016 16:00,2,6.393,ACTIVE,217.58,365.80,59.970,1473969605,"201051344000646","219011344069620",27.61,41.80,0,333.03,403.37,178.7,170.5,0.831,551838.4,551838.4,836,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969610,1006746.00
09/15/2016 16:00,2,6.074,ACTIVE,215.09,357.08,59.959,1473969605,"274151322000052","219011344069620",27.49,50.60,0,333.63,387.44,169.1,161.3,0.650,818748.8,818748.8,835,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969611,1006747.00
09/15/2016 16:00,2,6.516,ACTIVE,218.71,363.09,59.970,1473969605,"201051344000585","219011344069620",27.77,41.80,0,330.93,401.86,183.3,175.0,0.849,561754.9,561754.9,840,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969612,1006748.00
09/15/2016 16:00,2,6.236,ACTIVE,217.13,360.38,59.975,1473969605,"201051344001230","219011344069620",27.87,41.30,0,332.13,401.86,176.1,168.1,0.831,554847.3,554847.3,837,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969613,1006749.00
09/15/2016 16:00,2,6.303,ACTIVE,218.71,364.29,59.954,1473969605,"201051344000582","219011344069620",27.67,43.00,0,331.83,402.46,176.8,168.7,0.813,547610.1,547610.1,834,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969614,1006750.00
09/15/2016 16:00,2,6.279,ACTIVE,217.58,361.59,59.970,1473969605,"201051344000955","219011344069620",27.79,42.50,0,334.84,401.26,176.7,168.6,0.835,561564.9,561564.9,834,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969615,1006751.00
09/15/2016 16:00,2,4.137,ACTIVE,214.87,419.30,59.970,1473969605,"274151322000094","219011344069620",37.17,53.80,0,385.03,444.24,154.7,147.4,0.597,673597.2,673597.2,859,0,0,0,L,1151911521,0,122.91,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969616,1006752.00
09/15/2016 16:00,2,6.357,ACTIVE,220.52,368.80,59.970,1473969605,"201051344000579","219011344069620",28.19,39.50,0,339.95,407.87,181.4,173.2,0.840,565628.0,565628.0,837,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969617,1006753.00
09/15/2016 16:00,2,6.277,ACTIVE,217.35,360.69,59.933,1473969605,"201051344000890","219011344069620",27.71,41.30,0,334.54,401.86,176.2,168.1,0.800,558814.5,558814.5,836,0,0,0,L,1122011218,0,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969618,1006754.00
09/15/2016 16:00,2,6.275,ACTIVE,218.26,362.79,59.965,1473969605,"201051344000438","219011344069620",27.83,42.00,0,332.43,402.16,176.7,168.7,0.826,560271.6,560271.6,837,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969619,1006755.00
09/15/2016 16:00,2,6.301,ACTIVE,217.80,362.49,59.965,1473969605,"201051344000417","219011344069620",27.27,42.80,0,331.83,401.26,174.1,166.1,0.818,551336.4,551336.4,836,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969620,1006756.00
09/15/2016 16:00,2,6.123,ACTIVE,214.19,370.90,59.959,1473969605,"274151322000083","219011344069620",27.14,54.50,0,332.73,386.83,168.2,160.4,0.667,811300.4,811300.4,834,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969621,1006757.00
09/15/2016 16:00,2,6.283,ACTIVE,215.77,364.29,59.965,1473969605,"274151322000076","219011344069620",28.31,50.20,0,336.64,391.04,180.0,171.8,0.685,865979.7,865979.7,839,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969621,1006758.00
09/15/2016 16:00,2,6.361,ACTIVE,219.16,366.40,59.970,1473969605,"201051344000868","219011344069620",27.49,39.30,0,337.84,406.67,177.3,169.2,0.800,550081.9,550081.9,839,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969622,1006759.00
09/15/2016 16:00,2,6.371,ACTIVE,214.64,352.87,59.970,1473969605,"274151322000095","219011344069620",27.79,54.30,0,332.13,389.84,179.3,171.2,0.672,857241.3,857241.3,839,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969623,1006760.00
09/15/2016 16:00,2,6.414,ACTIVE,220.52,362.79,59.938,1473969605,"201051344000988","219011344069620",17.91,36.30,0,326.12,396.15,116.4,110.5,0.548,532387.5,532387.5,840,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969624,1006761.00
09/15/2016 16:00,2,6.410,ACTIVE,218.71,363.99,59.965,1473969605,"201051344001025","219011344069620",27.51,42.00,0,331.53,402.16,178.8,170.6,0.800,560434.0,560434.0,836,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969625,1006762.00
09/15/2016 16:00,2,6.375,ACTIVE,220.52,366.70,59.965,1473969605,"201051344000458","219011344069620",27.81,39.80,0,339.95,407.87,179.5,171.4,0.866,557447.7,557447.7,844,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969626,1006763.00
09/15/2016 16:00,2,6.355,ACTIVE,220.74,368.50,59.949,1473969605,"201051344000853","219011344069620",27.97,38.00,0,342.95,407.87,179.8,171.6,0.840,556744.8,556744.8,847,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969627,1006764.00
09/15/2016 16:00,2,6.336,ACTIVE,217.58,364.89,59.970,1473969605,"201051344000685","219011344069620",27.53,41.50,0,331.23,402.46,176.7,168.6,0.862,559494.7,559494.7,839,0,0,0,L,1122011218,0,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969628,1006765.00
09/15/2016 16:00,2,6.303,ACTIVE,218.48,363.99,59.970,1473969605,"201051344000917","219011344069620",27.57,43.80,0,333.33,401.26,176.0,167.9,0.831,556442.1,556442.1,837,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969629,1006766.00
09/15/2016 16:00,2,6.287,ACTIVE,217.58,363.09,59.981,1473969605,"201051344001145","219011344069620",27.93,41.30,0,330.33,401.86,177.7,169.6,0.809,561642.1,561642.1,837,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969630,1006767.00
09/15/2016 16:00,2,6.381,ACTIVE,218.93,365.19,60.012,1473969605,"201051344000651","219011344069620",27.45,42.30,0,336.94,402.16,177.3,169.2,0.795,554761.2,554761.2,833,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969631,1006768.00
09/15/2016 16:00,2,5.938,ACTIVE,214.64,349.86,59.981,1473969605,"274151322000088","219011344069620",25.92,48.50,0,333.33,384.73,155.8,148.5,0.592,780842.0,780842.0,836,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969631,1006769.00
09/15/2016 16:00,2,4.004,ACTIVE,216.00,421.70,59.970,1473969605,"274151322000068","219011344069620",38.51,47.30,0,384.73,445.75,155.3,148.0,0.592,674039.5,674039.5,858,0,0,0,L,1151911521,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969632,1006770.00
09/15/2016 16:00,2,6.277,ACTIVE,218.48,363.09,59.981,1473969605,"201051344001135","219011344069620",27.91,43.80,0,332.43,401.26,177.4,169.3,0.818,550897.4,550897.4,834,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969633,1006771.00
09/15/2016 16:00,2,6.443,ACTIVE,218.71,367.60,59.970,1473969605,"201051344000594","219011344069620",27.75,41.00,0,335.74,405.47,181.3,173.0,0.831,561840.0,561840.0,838,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969634,1006772.00
09/15/2016 16:00,2,6.434,ACTIVE,218.71,363.99,60.007,1473969605,"201051344001203","219011344069620",27.41,41.30,0,333.03,401.86,178.7,170.6,0.840,559119.3,559119.3,838,0,0,0,L,1122011218,0,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969635,1006773.00
09/15/2016 16:00,2,6.023,ACTIVE,215.09,359.78,59.981,1473969605,"274151322000054","219011344069620",26.10,51.00,0,333.03,385.93,159.3,151.8,0.605,796901.0,796901.0,832,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969636,1006774.00
09/15/2016 16:00,2,6.416,ACTIVE,219.61,367.90,60.002,1473969605,"201051344000867","219011344069620",27.71,41.00,0,339.04,406.07,180.0,171.8,0.826,549147.2,549147.2,842,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969637,1006775.00
09/15/2016 16:00,2,6.139,ACTIVE,218.71,363.39,59.981,1473969605,"201051344001093","219011344069620",28.01,40.20,0,332.43,400.66,174.0,166.0,0.795,555836.3,555836.3,839,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969638,1006776.00
09/15/2016 16:00,2,6.375,ACTIVE,220.06,370.00,59.996,1473969605,"201051344000900","219011344069620",28.33,38.60,0,336.94,408.48,182.9,174.6,0.840,565970.2,565970.2,841,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969639,1006777.00
09/15/2016 16:00,2,6.357,ACTIVE,220.29,367.30,59.975,1473969605,"201051344000648","219011344069620",27.85,37.00,0,339.95,408.18,179.3,171.1,0.822,554686.7,554686.7,837,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969640,1006778.00
09/15/2016 16:00,2,6.381,ACTIVE,220.29,368.50,59.986,1473969605,"201051344000569","219011344069620",27.93,39.80,0,339.04,407.57,180.5,172.3,0.849,565937.6,565937.6,842,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969641,1006779.00
09/15/2016 16:00,2,6.496,ACTIVE,220.52,370.30,60.018,1473969605,"201051344000983","219011344069620",27.81,39.30,0,339.34,408.78,183.0,174.7,0.849,558413.5,558413.5,846,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969642,1006780.00
09/15/2016 16:00,2,6.422,ACTIVE,220.52,364.59,59.986,1473969605,"201051344001158","219011344069620",27.49,38.40,0,338.14,407.57,178.8,170.7,0.849,550094.7,550094.7,839,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969642,1006781.00
09/15/2016 16:00,2,6.338,ACTIVE,220.52,367.30,59.954,1473969605,"201051344000576","219011344069620",27.91,38.20,0,340.25,407.87,179.1,171.0,0.840,557663.2,557663.2,844,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969643,1006782.00
09/15/2016 16:00,2,6.008,ACTIVE,214.87,357.68,59.975,1473969605,"274151322000087","219011344069620",25.86,57.70,0,334.84,384.43,157.3,149.9,0.597,769002.8,769002.8,842,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473969644,1006783.00
09/15/2016 16:15,2,5.969,ACTIVE,219.61,363.99,59.949,1473970503,"201051344000645","219011344069620",27.39,38.60,0,343.25,407.57,165.6,157.9,0.769,557178.8,557178.8,842,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970504,1006784.00
09/15/2016 16:15,2,5.488,ACTIVE,214.87,352.57,59.933,1473970503,"274151322000085","219011344069620",25.66,50.60,0,339.04,385.03,142.6,135.7,0.548,796615.1,796615.1,837,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970505,1006785.00
09/15/2016 16:15,2,5.875,ACTIVE,219.16,365.49,59.938,1473970503,"201051344000633","219011344069620",27.75,39.50,0,338.74,409.38,165.1,157.4,0.773,548748.4,548748.4,841,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970506,1006786.00
09/15/2016 16:15,2,5.762,ACTIVE,217.13,360.99,59.944,1473970503,"201051344000646","219011344069620",27.97,41.30,0,335.74,402.77,163.2,155.6,0.765,551879.1,551879.1,837,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970507,1006787.00
09/15/2016 16:15,2,5.615,ACTIVE,214.87,357.38,59.944,1473970503,"274151322000052","219011344069620",27.29,49.80,0,337.54,388.04,155.2,147.9,0.601,818787.3,818787.3,836,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970509,1006788.00
09/15/2016 16:15,2,6.043,ACTIVE,218.26,361.59,59.965,1473970503,"201051344000585","219011344069620",27.51,41.80,0,336.34,403.07,168.2,160.4,0.787,561796.7,561796.7,841,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970510,1006789.00
09/15/2016 16:15,2,5.805,ACTIVE,216.90,359.48,59.959,1473970503,"201051344001230","219011344069620",27.43,40.40,0,337.24,401.86,161.2,153.7,0.760,554887.4,554887.4,838,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970510,1006790.00
09/15/2016 16:15,2,5.900,ACTIVE,218.26,361.29,59.981,1473970503,"201051344000582","219011344069620",27.08,43.60,0,336.34,402.46,162.0,154.4,0.747,547650.3,547650.3,835,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970511,1006791.00
