ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 16:15,2,5.807,ACTIVE,217.13,358.58,59.949,1473970503,"201051344000955","219011344069620",27.55,43.00,0,337.54,401.86,162.1,154.5,0.765,561605.1,561605.1,835,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970512,1006792.00
09/15/2016 16:15,2,3.770,ACTIVE,214.64,408.48,59.949,1473970503,"274151322000094","219011344069620",37.31,53.50,0,385.03,443.94,141.8,135.0,0.544,673632.5,673632.5,860,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970513,1006793.00
09/15/2016 16:15,2,5.982,ACTIVE,220.06,367.00,59.949,1473970503,"201051344000579","219011344069620",27.57,39.50,0,343.25,408.48,167.0,159.3,0.782,565669.4,565669.4,838,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970514,1006794.00
09/15/2016 16:15,2,5.828,ACTIVE,217.13,359.78,59.949,1473970503,"201051344000890","219011344069620",27.53,41.80,0,336.94,401.86,162.5,154.9,0.769,558854.7,558854.7,837,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970515,1006795.00
09/15/2016 16:15,2,5.902,ACTIVE,217.80,361.59,59.944,1473970503,"201051344000438","219011344069620",27.19,42.30,0,336.94,402.16,162.6,155.0,0.769,560312.0,560312.0,838,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970516,1006796.00
09/15/2016 16:15,2,5.834,ACTIVE,217.58,362.19,59.954,1473970503,"201051344000417","219011344069620",27.15,42.80,0,336.94,401.86,160.5,153.0,0.765,551376.1,551376.1,837,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970517,1006797.00
09/15/2016 16:15,2,5.688,ACTIVE,214.19,363.39,59.938,1473970503,"274151322000083","219011344069620",27.00,54.30,0,335.14,387.14,155.4,148.0,0.614,811338.9,811338.9,835,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970518,1006798.00
09/15/2016 16:15,2,5.904,ACTIVE,215.54,363.99,59.922,1473970503,"274151322000076","219011344069620",27.85,49.50,0,338.44,391.94,166.4,158.7,0.650,866021.1,866021.1,840,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970519,1006799.00
09/15/2016 16:15,2,5.871,ACTIVE,218.71,362.79,59.965,1473970503,"201051344000868","219011344069620",27.57,39.30,0,342.95,407.27,164.0,156.4,0.747,550122.7,550122.7,840,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970520,1006800.00
09/15/2016 16:15,2,5.979,ACTIVE,214.64,351.67,59.949,1473970503,"274151322000095","219011344069620",27.53,54.00,0,337.24,389.84,166.7,158.9,0.623,857282.7,857282.7,840,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970521,1006801.00
09/15/2016 16:15,2,5.912,ACTIVE,220.06,360.08,59.938,1473970503,"201051344000988","219011344069620",17.97,36.50,0,343.55,388.64,107.6,102.0,0.495,532414.1,532414.1,841,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970521,1006802.00
09/15/2016 16:15,2,5.982,ACTIVE,218.26,360.69,59.928,1473970503,"201051344001025","219011344069620",27.31,42.30,0,336.94,402.77,165.4,157.7,0.747,560475.2,560475.2,837,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970522,1006803.00
09/15/2016 16:15,2,5.994,ACTIVE,220.06,364.29,59.944,1473970503,"201051344000458","219011344069620",27.41,39.80,0,342.95,408.18,166.4,158.7,0.804,557489.2,557489.2,845,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970523,1006804.00
09/15/2016 16:15,2,5.865,ACTIVE,220.52,367.60,59.938,1473970503,"201051344000853","219011344069620",28.05,38.60,0,341.75,408.18,166.5,158.8,0.778,556786.2,556786.2,848,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970524,1006805.00
09/15/2016 16:15,2,5.812,ACTIVE,217.13,361.89,59.949,1473970503,"201051344000685","219011344069620",27.81,41.80,0,335.74,401.86,163.8,156.1,0.791,559535.5,559535.5,840,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970526,1006806.00
09/15/2016 16:15,2,5.803,ACTIVE,218.03,361.59,59.928,1473970503,"201051344000917","219011344069620",27.65,44.80,0,335.74,401.26,162.6,155.0,0.773,556482.6,556482.6,838,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970527,1006807.00
09/15/2016 16:15,2,5.818,ACTIVE,217.35,359.78,59.944,1473970503,"201051344001145","219011344069620",27.91,42.30,0,336.94,401.86,164.5,156.8,0.778,561683.0,561683.0,838,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970528,1006808.00
09/15/2016 16:15,2,5.781,ACTIVE,218.48,361.89,59.949,1473970503,"201051344000651","219011344069620",27.81,43.40,0,337.84,402.46,162.7,155.1,0.742,554802.0,554802.0,834,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970529,1006809.00
09/15/2016 16:15,2,5.469,ACTIVE,214.64,368.20,59.981,1473970503,"274151322000088","219011344069620",25.80,48.50,0,338.14,385.03,142.8,136.0,0.539,780877.6,780877.6,837,0,0,0,L,1151911521,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970530,1006810.00
09/15/2016 16:15,2,3.766,ACTIVE,215.54,404.87,59.949,1473970503,"274151322000068","219011344069620",37.53,47.30,0,385.93,448.45,142.3,135.5,0.535,674075.2,674075.2,859,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970531,1006811.00
09/15/2016 16:15,2,5.818,ACTIVE,217.80,358.28,59.933,1473970503,"201051344001135","219011344069620",27.55,43.60,0,337.24,401.56,162.4,154.9,0.756,550938.0,550938.0,835,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970532,1006812.00
09/15/2016 16:15,2,5.883,ACTIVE,218.26,363.09,59.981,1473970503,"201051344000594","219011344069620",27.69,41.50,0,337.24,408.18,164.9,157.3,0.760,561881.3,561881.3,839,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970532,1006813.00
09/15/2016 16:15,2,5.867,ACTIVE,218.26,360.38,59.954,1473970503,"201051344001203","219011344069620",27.33,41.80,0,338.14,402.16,162.4,154.8,0.760,559160.0,559160.0,839,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970533,1006814.00
09/15/2016 16:15,2,5.486,ACTIVE,214.87,352.57,59.938,1473970503,"274151322000054","219011344069620",25.98,51.00,0,337.84,386.23,144.4,137.4,0.544,796937.2,796937.2,833,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970534,1006815.00
09/15/2016 16:15,2,5.885,ACTIVE,219.16,363.09,59.954,1473970503,"201051344000867","219011344069620",27.49,41.00,0,342.95,407.27,163.8,156.2,0.747,549188.2,549188.2,843,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970535,1006816.00
09/15/2016 16:15,2,5.631,ACTIVE,218.26,361.89,59.938,1473970503,"201051344001093","219011344069620",27.61,40.80,0,337.24,400.66,157.5,150.1,0.720,555875.9,555875.9,840,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970536,1006817.00
09/15/2016 16:15,2,5.898,ACTIVE,219.39,364.89,59.975,1473970503,"201051344000900","219011344069620",27.83,38.80,0,342.05,408.48,166.2,158.5,0.760,566011.8,566011.8,842,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970537,1006818.00
09/15/2016 16:15,2,5.838,ACTIVE,219.39,364.89,59.981,1473970503,"201051344000648","219011344069620",27.63,37.30,0,343.55,409.08,163.4,155.8,0.751,554727.5,554727.5,838,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970538,1006819.00
09/15/2016 16:15,2,5.861,ACTIVE,219.61,364.59,59.949,1473970503,"201051344000569","219011344069620",27.71,39.80,0,342.65,407.87,164.6,156.9,0.765,565978.7,565978.7,843,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970539,1006820.00
09/15/2016 16:15,2,5.922,ACTIVE,219.84,363.99,59.922,1473970503,"201051344000983","219011344069620",27.87,39.30,0,341.75,409.08,167.2,159.5,0.787,558455.2,558455.2,847,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970540,1006821.00
09/15/2016 16:15,2,5.854,ACTIVE,219.84,366.10,59.949,1473970503,"201051344001158","219011344069620",27.49,38.80,0,343.25,407.87,163.0,155.4,0.760,550135.4,550135.4,840,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970541,1006822.00
09/15/2016 16:15,2,5.836,ACTIVE,219.84,364.59,59.975,1473970503,"201051344000576","219011344069620",27.61,38.60,0,342.65,408.18,163.2,155.6,0.760,557704.0,557704.0,845,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970542,1006823.00
09/15/2016 16:15,2,5.482,ACTIVE,214.87,355.28,59.912,1473970503,"274151322000087","219011344069620",25.80,57.00,0,338.14,384.43,143.3,136.4,0.544,769038.5,769038.5,843,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970543,1006824.00
09/15/2016 16:15,2,5.854,ACTIVE,219.84,365.80,59.944,1473970503,"201051344000469","219011344069620",27.65,38.00,0,343.85,404.87,163.8,156.1,0.773,551341.3,551341.3,848,0,0,0,L,1122011218,1,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473970543,1006825.00
09/15/2016 16:30,2,5.619,ACTIVE,219.39,363.69,60.002,1473971403,"201051344000645","219011344069620",27.59,38.00,0,343.55,403.07,157.1,149.7,0.720,557217.1,557217.1,843,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971404,1006826.00
09/15/2016 16:30,2,5.199,ACTIVE,214.64,355.88,59.959,1473971403,"274151322000085","219011344069620",25.72,50.20,0,338.44,380.82,135.4,128.8,0.517,796648.0,796648.0,838,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971405,1006827.00
09/15/2016 16:30,2,5.596,ACTIVE,218.71,362.19,59.981,1473971403,"201051344000633","219011344069620",27.63,39.50,0,342.35,403.07,156.5,149.1,0.747,548786.6,548786.6,842,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971406,1006828.00
09/15/2016 16:30,2,5.547,ACTIVE,219.61,363.99,59.938,1473971403,"201051344000469","219011344069620",27.87,37.80,0,343.55,403.67,156.6,149.2,0.738,551377.9,551377.9,849,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971407,1006829.00
09/15/2016 16:30,2,5.512,ACTIVE,216.90,360.38,59.975,1473971403,"201051344000646","219011344069620",27.77,40.80,0,337.24,398.56,154.9,147.6,0.729,551917.0,551917.0,838,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971408,1006830.00
09/15/2016 16:30,2,5.281,ACTIVE,214.64,366.70,59.965,1473971403,"274151322000052","219011344069620",27.49,49.80,0,337.54,384.43,146.9,139.9,0.566,818823.1,818823.1,837,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971409,1006831.00
09/15/2016 16:30,2,5.709,ACTIVE,218.26,360.99,59.975,1473971403,"201051344000585","219011344069620",27.65,41.80,0,337.24,398.56,159.9,152.4,0.751,561835.6,561835.6,842,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971409,1006832.00
09/15/2016 16:30,2,5.443,ACTIVE,216.90,357.68,59.981,1473971403,"201051344001230","219011344069620",27.71,40.20,0,337.54,397.05,152.8,145.5,0.716,554924.6,554924.6,839,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971410,1006833.00
09/15/2016 16:30,2,5.553,ACTIVE,218.26,361.59,59.981,1473971403,"201051344000582","219011344069620",27.17,43.80,0,336.64,397.66,152.8,145.6,0.703,547687.6,547687.6,836,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971411,1006834.00
09/15/2016 16:30,2,5.436,ACTIVE,217.13,358.28,59.986,1473971403,"201051344000955","219011344069620",27.81,42.50,0,338.14,397.35,153.1,145.8,0.725,561642.4,561642.4,836,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971412,1006835.00
09/15/2016 16:30,2,3.502,ACTIVE,214.64,421.40,59.970,1473971403,"274151322000094","219011344069620",37.89,52.30,0,385.03,440.34,133.1,126.5,0.504,673665.3,673665.3,861,0,0,0,L,1151911521,0,122.68,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971413,1006836.00
09/15/2016 16:30,2,5.521,ACTIVE,219.61,362.79,59.986,1473971403,"201051344000579","219011344069620",28.37,39.00,0,343.25,404.27,158.6,151.1,0.742,565708.0,565708.0,839,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971414,1006837.00
09/15/2016 16:30,2,5.479,ACTIVE,217.13,357.68,59.975,1473971403,"201051344000890","219011344069620",27.73,41.50,0,337.54,397.35,153.9,146.6,0.712,558892.2,558892.2,838,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971415,1006838.00
09/15/2016 16:30,2,5.455,ACTIVE,217.58,359.78,59.949,1473971403,"201051344000438","219011344069620",27.97,41.80,0,337.54,397.35,154.6,147.2,0.729,560349.6,560349.6,839,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971416,1006839.00
09/15/2016 16:30,2,5.496,ACTIVE,217.35,360.69,59.981,1473971403,"201051344000417","219011344069620",27.39,42.00,0,337.54,397.96,152.4,145.2,0.712,551413.2,551413.2,838,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971417,1006840.00
09/15/2016 16:30,2,5.316,ACTIVE,214.19,362.79,59.965,1473971403,"274151322000083","219011344069620",27.51,52.50,0,334.54,383.53,147.9,140.9,0.588,811374.8,811374.8,836,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971418,1006841.00
09/15/2016 16:30,2,5.588,ACTIVE,215.32,370.00,59.996,1473971403,"274151322000076","219011344069620",28.01,49.50,0,338.74,387.14,158.6,151.1,0.623,866059.6,866059.6,841,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971418,1006842.00
09/15/2016 16:30,2,5.600,ACTIVE,218.71,362.79,59.981,1473971403,"201051344000868","219011344069620",27.57,39.30,0,337.84,400.96,156.3,149.0,0.703,550160.6,550160.6,841,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971419,1006843.00
09/15/2016 16:30,2,5.639,ACTIVE,214.64,351.97,59.981,1473971403,"274151322000095","219011344069620",27.85,53.50,0,334.24,385.93,159.0,151.6,0.601,857321.2,857321.2,841,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971420,1006844.00
09/15/2016 16:30,2,5.633,ACTIVE,219.61,360.08,59.996,1473971403,"201051344000988","219011344069620",18.01,36.80,0,342.95,386.23,102.8,97.3,0.482,532438.9,532438.9,842,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971421,1006845.00
09/15/2016 16:30,2,5.643,ACTIVE,218.03,359.78,59.996,1473971403,"201051344001025","219011344069620",27.57,42.50,0,337.24,397.35,157.6,150.2,0.716,560513.5,560513.5,838,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971422,1006846.00
09/15/2016 16:30,2,5.705,ACTIVE,219.61,363.99,59.981,1473971403,"201051344000458","219011344069620",27.49,38.60,0,342.95,403.97,158.9,151.4,0.760,557527.8,557527.8,846,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971423,1006847.00
09/15/2016 16:30,2,5.639,ACTIVE,220.06,366.70,59.991,1473971403,"201051344000853","219011344069620",27.89,38.60,0,343.25,403.97,159.3,151.9,0.747,556824.8,556824.8,849,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971424,1006848.00
09/15/2016 16:30,2,5.516,ACTIVE,217.13,360.08,60.012,1473971403,"201051344000685","219011344069620",27.99,41.80,0,337.24,397.96,156.3,148.9,0.747,559573.5,559573.5,841,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971425,1006849.00
09/15/2016 16:30,2,5.531,ACTIVE,218.03,360.69,60.002,1473971403,"201051344000917","219011344069620",27.75,45.00,0,336.64,396.45,155.4,148.1,0.738,556520.3,556520.3,839,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971426,1006850.00
09/15/2016 16:30,2,5.605,ACTIVE,217.13,358.88,59.986,1473971403,"201051344001145","219011344069620",27.65,41.80,0,337.54,398.56,156.9,149.5,0.707,561721.2,561721.2,839,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971427,1006851.00
09/15/2016 16:30,2,5.609,ACTIVE,218.48,361.29,59.959,1473971403,"201051344000651","219011344069620",27.39,43.80,0,337.24,397.35,155.7,148.4,0.707,554839.8,554839.8,835,0,0,0,L,1122011218,0,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971428,1006852.00
09/15/2016 16:30,2,5.188,ACTIVE,214.41,353.17,59.975,1473971403,"274151322000088","219011344069620",26.04,47.50,0,334.24,381.42,136.9,130.2,0.521,780910.7,780910.7,838,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971429,1006853.00
09/15/2016 16:30,2,3.613,ACTIVE,215.54,407.87,59.986,1473971403,"274151322000068","219011344069620",37.55,47.50,0,385.63,443.04,137.4,130.7,0.521,674108.4,674108.4,860,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971429,1006854.00
09/15/2016 16:30,2,5.510,ACTIVE,217.80,357.38,59.975,1473971403,"201051344001135","219011344069620",27.81,44.30,0,337.24,396.75,155.1,147.8,0.720,550975.7,550975.7,836,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971430,1006855.00
09/15/2016 16:30,2,5.535,ACTIVE,218.26,361.89,59.965,1473971403,"201051344000594","219011344069620",28.19,41.30,0,337.24,399.76,158.1,150.7,0.734,561919.7,561919.7,840,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971431,1006856.00
09/15/2016 16:30,2,5.562,ACTIVE,218.03,359.18,60.002,1473971403,"201051344001203","219011344069620",27.53,41.30,0,337.84,397.05,155.1,147.8,0.725,559197.7,559197.7,840,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971432,1006857.00
09/15/2016 16:30,2,5.246,ACTIVE,214.41,367.30,60.007,1473971403,"274151322000054","219011344069620",26.16,50.80,0,336.64,382.03,139.0,132.2,0.539,796970.8,796970.8,834,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971433,1006858.00
09/15/2016 16:30,2,5.592,ACTIVE,218.71,361.29,59.991,1473971403,"201051344000867","219011344069620",27.73,41.00,0,339.65,401.26,157.0,149.6,0.720,549226.3,549226.3,844,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971434,1006859.00
09/15/2016 16:30,2,5.381,ACTIVE,217.80,359.78,59.996,1473971403,"201051344001093","219011344069620",27.63,41.30,0,337.24,395.85,150.4,143.3,0.685,555912.5,555912.5,841,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971435,1006860.00
09/15/2016 16:30,2,5.613,ACTIVE,219.16,365.19,59.996,1473971403,"201051344000900","219011344069620",28.05,39.00,0,343.25,403.97,159.6,152.1,0.729,566050.5,566050.5,843,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971436,1006861.00
09/15/2016 16:30,2,5.572,ACTIVE,219.16,363.39,59.975,1473971403,"201051344000648","219011344069620",27.77,36.50,0,343.55,403.97,156.7,149.3,0.720,554765.5,554765.5,839,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971437,1006862.00
09/15/2016 16:30,2,5.570,ACTIVE,219.39,363.09,60.012,1473971403,"201051344000569","219011344069620",28.03,39.80,0,342.95,403.37,158.1,150.6,0.738,566016.9,566016.9,844,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971438,1006863.00
09/15/2016 16:30,2,5.578,ACTIVE,219.61,363.69,59.986,1473971403,"201051344000983","219011344069620",28.43,39.00,0,342.35,403.97,160.8,153.2,0.756,558494.1,558494.1,848,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971439,1006864.00
09/15/2016 16:30,2,5.586,ACTIVE,219.84,363.09,59.991,1473971403,"201051344001158","219011344069620",27.69,38.40,0,343.85,403.37,156.7,149.3,0.729,550173.3,550173.3,841,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971440,1006865.00
09/15/2016 16:30,2,5.541,ACTIVE,219.84,367.00,60.002,1473971403,"201051344000576","219011344069620",27.91,38.40,0,342.65,403.37,156.6,149.2,0.729,557741.8,557741.8,846,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971441,1006866.00
09/15/2016 16:30,2,5.250,ACTIVE,214.64,350.77,59.991,1473971403,"274151322000087","219011344069620",25.94,57.30,0,334.84,380.82,137.8,131.1,0.513,769071.8,769071.8,844,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473971442,1006867.00
09/15/2016 16:45,2,3.717,ACTIVE,218.03,357.08,59.975,1473972303,"201051344000645","219011344069620",27.73,38.20,0,324.02,402.46,104.3,98.7,0.477,557251.8,557251.8,844,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972304,1006868.00
09/15/2016 16:45,2,2.646,ACTIVE,213.96,366.10,59.981,1473972303,"274151322000085","219011344069620",26.04,48.30,0,331.23,381.73,69.8,65.4,0.477,796677.5,796677.5,839,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972305,1006869.00
09/15/2016 16:45,2,3.410,ACTIVE,217.35,356.78,59.981,1473972303,"201051344000633","219011344069620",28.07,38.60,0,324.92,403.07,97.0,91.7,0.460,548821.3,548821.3,843,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972306,1006870.00
09/15/2016 16:45,2,3.262,ACTIVE,217.35,354.97,59.986,1473972303,"201051344000469","219011344069620",28.05,36.80,0,321.91,403.07,92.6,87.4,0.429,551412.4,551412.4,850,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972307,1006871.00
09/15/2016 16:45,2,2.717,ACTIVE,214.64,350.77,59.991,1473972303,"201051344000646","219011344069620",28.29,39.30,0,318.91,398.26,77.8,73.2,0.362,551951.1,551951.1,839,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972308,1006872.00
09/15/2016 16:45,2,2.150,ACTIVE,213.74,359.18,59.975,1473972303,"274151322000052","219011344069620",27.47,47.50,0,330.03,384.43,59.9,55.9,0.407,818855.0,818855.0,838,0,0,0,L,1151911521,0,122.23,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972309,1006873.00
09/15/2016 16:45,2,2.705,ACTIVE,215.32,360.38,60.012,1473972303,"201051344000585","219011344069620",28.05,40.20,0,320.11,397.96,76.9,72.3,0.654,561870.9,561870.9,843,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972310,1006874.00
09/15/2016 16:45,2,2.627,ACTIVE,214.87,360.69,59.996,1473972303,"201051344001230","219011344069620",27.65,37.00,0,318.91,397.35,73.6,69.1,0.614,554958.3,554958.3,840,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972311,1006875.00
09/15/2016 16:45,2,2.719,ACTIVE,215.54,363.99,60.018,1473972303,"201051344000582","219011344069620",27.63,43.00,0,318.61,398.26,76.1,71.5,0.654,547721.4,547721.4,837,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972312,1006876.00
09/15/2016 16:45,2,2.621,ACTIVE,214.64,360.99,59.981,1473972303,"201051344000955","219011344069620",27.95,41.30,0,318.00,396.75,74.2,69.7,0.632,561676.0,561676.0,837,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972312,1006877.00
09/15/2016 16:45,2,1.533,ACTIVE,214.19,409.38,59.970,1473972303,"274151322000094","219011344069620",36.94,49.80,0,336.94,442.14,57.3,53.4,0.398,673694.4,673694.4,862,0,0,0,L,1151911521,0,122.23,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972313,1006878.00
09/15/2016 16:45,2,3.191,ACTIVE,217.35,354.97,59.991,1473972303,"201051344000579","219011344069620",28.37,38.20,0,322.81,404.27,91.7,86.6,0.429,565743.2,565743.2,840,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972314,1006879.00
09/15/2016 16:45,2,2.635,ACTIVE,214.87,361.59,59.981,1473972303,"201051344000890","219011344069620",27.91,38.00,0,319.51,397.66,74.6,70.0,0.619,558926.1,558926.1,839,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972315,1006880.00
09/15/2016 16:45,2,2.598,ACTIVE,215.32,362.19,59.959,1473972303,"201051344000438","219011344069620",28.63,40.00,0,318.91,397.66,75.4,70.8,0.632,560383.4,560383.4,840,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972316,1006881.00
09/15/2016 16:45,2,2.928,ACTIVE,215.32,360.08,59.986,1473972303,"201051344000417","219011344069620",27.61,39.30,0,318.30,396.75,82.0,77.2,0.393,551446.6,551446.6,839,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972317,1006882.00
09/15/2016 16:45,2,2.572,ACTIVE,213.51,362.49,59.975,1473972303,"274151322000083","219011344069620",27.81,50.60,0,329.13,383.53,72.4,67.9,0.513,811406.7,811406.7,837,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972318,1006883.00
09/15/2016 16:45,2,2.844,ACTIVE,214.41,350.17,59.991,1473972303,"274151322000076","219011344069620",28.51,47.00,0,330.93,387.44,82.0,77.3,0.318,866093.7,866093.7,842,0,0,0,L,1151911521,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972319,1006884.00
09/15/2016 16:45,2,3.920,ACTIVE,217.13,357.68,59.981,1473972303,"201051344000868","219011344069620",27.53,38.80,0,321.61,401.56,109.4,103.7,0.504,550194.9,550194.9,842,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972320,1006885.00
09/15/2016 16:45,2,2.766,ACTIVE,213.96,350.17,60.002,1473972303,"274151322000095","219011344069620",27.83,50.00,0,330.93,386.53,77.9,73.2,0.292,857355.6,857355.6,842,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972321,1006886.00
09/15/2016 16:45,2,3.096,ACTIVE,217.13,360.99,59.981,1473972303,"201051344000988","219011344069620",18.51,36.00,0,327.32,397.35,58.0,54.1,0.486,532461.3,532461.3,843,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972322,1006887.00
09/15/2016 16:45,2,2.730,ACTIVE,215.32,353.47,59.954,1473972303,"201051344001025","219011344069620",27.67,41.30,0,320.71,398.26,76.5,71.9,0.575,560548.0,560548.0,839,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972323,1006888.00
09/15/2016 16:45,2,2.674,ACTIVE,216.00,352.57,59.981,1473972303,"201051344000458","219011344069620",28.09,39.00,0,319.21,405.17,76.0,71.5,0.676,557562.8,557562.8,847,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972324,1006889.00
09/15/2016 16:45,2,2.607,ACTIVE,216.67,363.69,59.986,1473972303,"201051344000853","219011344069620",27.75,38.00,0,327.02,402.77,73.3,68.8,0.619,556859.6,556859.6,850,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972325,1006890.00
09/15/2016 16:45,2,2.354,ACTIVE,214.87,360.99,60.018,1473972303,"201051344000685","219011344069620",28.29,38.60,0,317.70,397.96,67.4,63.1,0.592,559607.5,559607.5,842,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972326,1006891.00
09/15/2016 16:45,2,2.381,ACTIVE,215.09,360.38,59.975,1473972303,"201051344000917","219011344069620",27.73,43.40,0,319.21,397.66,66.8,62.6,0.566,556554.2,556554.2,840,0,0,0,L,1122011218,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972327,1006892.00
09/15/2016 16:45,2,2.404,ACTIVE,214.64,358.88,59.991,1473972303,"201051344001145","219011344069620",27.67,39.50,0,320.71,397.66,67.5,63.2,0.557,561755.4,561755.4,840,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972328,1006893.00
09/15/2016 16:45,2,2.467,ACTIVE,215.32,361.89,59.981,1473972303,"201051344000651","219011344069620",27.75,43.20,0,321.01,398.56,69.4,65.1,0.579,554873.7,554873.7,836,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972329,1006894.00
09/15/2016 16:45,2,2.229,ACTIVE,213.29,351.37,59.975,1473972303,"274151322000088","219011344069620",26.62,45.50,0,330.63,381.73,60.1,56.1,0.407,780940.0,780940.0,839,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972330,1006895.00
09/15/2016 16:45,2,1.623,ACTIVE,213.51,414.19,59.986,1473972303,"274151322000068","219011344069620",37.77,45.50,0,337.24,443.94,61.9,57.8,0.420,674137.5,674137.5,861,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972330,1006896.00
09/15/2016 16:45,2,2.584,ACTIVE,214.87,362.19,59.981,1473972303,"201051344001135","219011344069620",27.77,43.20,0,319.51,397.05,72.8,68.3,0.597,551009.5,551009.5,837,0,0,0,L,1122011218,0,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972331,1006897.00
09/15/2016 16:45,2,2.342,ACTIVE,215.32,363.69,59.917,1473972303,"201051344000594","219011344069620",28.03,39.50,0,320.11,399.76,66.4,62.2,0.557,561954.4,561954.4,841,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972332,1006898.00
09/15/2016 16:45,2,2.432,ACTIVE,215.32,357.98,59.996,1473972303,"201051344001203","219011344069620",27.71,40.00,0,319.81,397.66,68.3,64.0,0.557,559231.5,559231.5,841,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972333,1006899.00
09/15/2016 16:45,2,2.717,ACTIVE,213.51,356.18,59.981,1473972303,"274151322000054","219011344069620",25.86,48.00,0,329.13,382.33,71.2,66.8,0.499,797000.5,797000.5,835,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972334,1006900.00
09/15/2016 16:45,2,2.822,ACTIVE,216.00,363.69,60.018,1473972303,"201051344000867","219011344069620",27.63,40.20,0,323.72,401.26,79.0,74.4,0.645,549260.5,549260.5,845,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972335,1006901.00
09/15/2016 16:45,2,3.197,ACTIVE,216.22,353.47,59.970,1473972303,"201051344001093","219011344069620",27.61,39.30,0,319.81,397.66,89.6,84.5,0.424,555945.0,555945.0,842,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972336,1006902.00
09/15/2016 16:45,2,3.189,ACTIVE,217.13,355.88,59.981,1473972303,"201051344000900","219011344069620",28.39,38.00,0,323.11,403.67,91.8,86.6,0.424,566085.2,566085.2,844,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972337,1006903.00
09/15/2016 16:45,2,3.352,ACTIVE,217.35,356.48,59.975,1473972303,"201051344000648","219011344069620",28.03,36.50,0,321.31,403.97,95.2,90.0,0.446,554799.5,554799.5,840,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972338,1006904.00
09/15/2016 16:45,2,3.254,ACTIVE,217.35,355.28,59.954,1473972303,"201051344000569","219011344069620",27.93,38.80,0,321.61,402.77,92.0,86.9,0.433,566051.2,566051.2,845,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972339,1006905.00
09/15/2016 16:45,2,3.527,ACTIVE,217.80,356.18,60.007,1473972303,"201051344000983","219011344069620",28.09,38.60,0,322.51,403.97,100.3,94.9,0.477,558528.9,558528.9,849,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972340,1006906.00
09/15/2016 16:45,2,3.867,ACTIVE,218.03,357.38,60.012,1473972303,"201051344001158","219011344069620",27.67,37.50,0,322.81,402.77,108.5,102.8,0.517,550207.2,550207.2,842,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972340,1006907.00
09/15/2016 16:45,2,4.195,ACTIVE,218.48,360.38,59.975,1473972303,"201051344000576","219011344069620",28.13,37.80,0,323.41,402.77,119.6,113.5,0.575,557775.7,557775.7,847,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972341,1006908.00
09/15/2016 16:45,2,4.551,ACTIVE,214.64,361.29,59.981,1473972303,"274151322000087","219011344069620",26.42,54.30,0,330.03,381.73,121.8,115.6,0.455,769101.1,769101.1,845,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473972342,1006909.00
09/15/2016 17:00,2,4.750,ACTIVE,219.16,361.29,59.981,1473973203,"201051344000645","219011344069620",27.79,38.60,0,327.62,401.56,133.8,127.2,0.610,557284.7,557284.7,845,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973204,1006910.00
09/15/2016 17:00,2,4.395,ACTIVE,214.87,348.36,59.991,1473973203,"274151322000085","219011344069620",26.16,48.30,0,332.13,380.22,116.4,110.5,0.438,796706.0,796706.0,840,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973205,1006911.00
09/15/2016 17:00,2,4.723,ACTIVE,218.71,361.59,59.965,1473973203,"201051344000633","219011344069620",28.19,38.40,0,323.72,401.86,134.7,128.1,0.628,548854.5,548854.5,844,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973206,1006912.00
09/15/2016 17:00,2,4.680,ACTIVE,219.16,361.59,59.986,1473973203,"201051344000469","219011344069620",28.07,36.80,0,324.62,401.86,133.1,126.5,0.628,551445.2,551445.2,851,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973207,1006913.00
09/15/2016 17:00,2,4.643,ACTIVE,216.67,357.98,59.986,1473973203,"201051344000646","219011344069620",28.43,37.50,0,318.30,397.05,133.7,127.1,0.632,551984.0,551984.0,840,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973208,1006914.00
09/15/2016 17:00,2,4.465,ACTIVE,214.64,363.09,59.975,1473973203,"274151322000052","219011344069620",27.65,47.50,0,331.83,383.23,124.9,118.6,0.482,818885.7,818885.7,839,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973209,1006915.00
09/15/2016 17:00,2,4.906,ACTIVE,217.80,357.38,59.996,1473973203,"201051344000585","219011344069620",27.97,39.30,0,320.41,397.35,138.9,132.2,0.645,561905.0,561905.0,844,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973209,1006916.00
09/15/2016 17:00,2,4.588,ACTIVE,216.45,355.88,59.975,1473973203,"201051344001230","219011344069620",28.45,35.60,0,317.40,396.15,132.2,125.6,0.623,554990.9,554990.9,841,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973210,1006917.00
09/15/2016 17:00,2,4.684,ACTIVE,217.80,360.38,59.991,1473973203,"201051344000582","219011344069620",27.99,42.50,0,321.01,397.96,132.7,126.2,0.610,547754.0,547754.0,838,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973211,1006918.00
09/15/2016 17:00,2,4.609,ACTIVE,216.67,357.08,59.981,1473973203,"201051344000955","219011344069620",28.23,40.40,0,319.21,394.95,131.8,125.2,0.628,561708.5,561708.5,838,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973212,1006919.00
09/15/2016 17:00,2,2.924,ACTIVE,214.87,422.60,59.965,1473973203,"274151322000094","219011344069620",38.49,49.30,0,337.54,444.54,114.3,108.4,0.442,673722.5,673722.5,863,0,0,0,L,1151911521,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973213,1006920.00
09/15/2016 17:00,2,4.707,ACTIVE,219.39,362.19,59.991,1473973203,"201051344000579","219011344069620",28.77,37.00,0,328.22,402.16,137.1,130.4,0.645,565777.0,565777.0,841,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973214,1006921.00
09/15/2016 17:00,2,4.609,ACTIVE,216.67,356.18,59.986,1473973203,"201051344000890","219011344069620",28.57,36.30,0,320.11,398.56,133.2,126.7,0.614,558959.0,558959.0,840,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973215,1006922.00
09/15/2016 17:00,2,4.570,ACTIVE,217.35,359.18,59.981,1473973203,"201051344000438","219011344069620",28.75,38.60,0,319.81,396.75,133.0,126.5,0.628,560416.3,560416.3,841,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973216,1006923.00
09/15/2016 17:00,2,4.564,ACTIVE,217.13,357.08,59.986,1473973203,"201051344000417","219011344069620",28.41,38.20,0,317.70,396.15,131.3,124.9,0.614,551479.1,551479.1,840,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973217,1006924.00
09/15/2016 17:00,2,4.502,ACTIVE,214.41,348.36,59.991,1473973203,"274151322000083","219011344069620",27.77,50.80,0,329.13,381.42,126.6,120.3,0.491,811437.9,811437.9,838,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973218,1006925.00
09/15/2016 17:00,2,4.711,ACTIVE,215.54,357.08,59.986,1473973203,"274151322000076","219011344069620",28.27,47.50,0,331.53,386.23,134.8,128.2,0.521,866127.0,866127.0,843,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973219,1006926.00
09/15/2016 17:00,2,4.721,ACTIVE,218.03,360.08,59.986,1473973203,"201051344000868","219011344069620",27.87,38.40,0,320.41,400.36,133.3,126.8,0.610,550227.9,550227.9,843,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973219,1006927.00
09/15/2016 17:00,2,4.775,ACTIVE,214.41,365.19,59.986,1473973203,"274151322000095","219011344069620",28.21,48.80,0,329.13,382.63,136.3,129.6,0.513,857389.2,857389.2,843,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973220,1006928.00
09/15/2016 17:00,2,4.799,ACTIVE,219.16,357.68,59.944,1473973203,"201051344000988","219011344069620",18.05,37.00,0,326.42,398.26,87.7,82.7,0.415,532482.8,532482.8,844,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973221,1006929.00
09/15/2016 17:00,2,4.824,ACTIVE,217.35,357.98,59.975,1473973203,"201051344001025","219011344069620",27.81,40.20,0,319.21,397.96,135.8,129.1,0.601,560581.5,560581.5,840,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973222,1006930.00
09/15/2016 17:00,2,4.779,ACTIVE,219.16,361.59,59.981,1473973203,"201051344000458","219011344069620",28.23,38.80,0,323.11,402.77,136.5,129.9,0.650,557596.5,557596.5,848,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973223,1006931.00
09/15/2016 17:00,2,4.764,ACTIVE,219.61,362.19,59.981,1473973203,"201051344000853","219011344069620",27.97,38.00,0,330.63,401.26,134.8,128.2,0.645,556893.0,556893.0,851,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973224,1006932.00
09/15/2016 17:00,2,4.713,ACTIVE,216.90,358.58,59.981,1473973203,"201051344000685","219011344069620",28.31,36.80,0,319.81,397.66,135.1,128.5,0.632,559640.9,559640.9,843,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973225,1006933.00
09/15/2016 17:00,2,4.684,ACTIVE,217.35,359.48,59.975,1473973203,"201051344000917","219011344069620",28.43,43.20,0,320.71,397.66,134.9,128.3,0.636,556587.6,556587.6,841,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973226,1006934.00
