ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 17:00,2,4.742,ACTIVE,216.90,357.98,59.981,1473973203,"201051344001145","219011344069620",28.41,39.00,0,322.81,397.05,136.4,129.7,0.623,561789.2,561789.2,841,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973227,1006935.00
09/15/2016 17:00,2,4.732,ACTIVE,218.03,358.88,59.959,1473973203,"201051344000651","219011344069620",28.05,43.80,0,322.21,397.35,134.3,127.7,0.619,554906.9,554906.9,837,0,0,0,L,1122011218,0,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973228,1006936.00
09/15/2016 17:00,2,4.340,ACTIVE,214.41,360.38,59.970,1473973203,"274151322000088","219011344069620",26.54,45.80,0,331.83,380.22,116.5,110.6,0.438,780968.9,780968.9,840,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973228,1006937.00
09/15/2016 17:00,2,3.016,ACTIVE,215.32,406.37,59.996,1473973203,"274151322000068","219011344069620",37.93,47.30,0,336.94,446.05,115.3,109.4,0.438,674166.2,674166.2,862,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973229,1006938.00
09/15/2016 17:00,2,4.664,ACTIVE,217.35,357.38,59.959,1473973203,"201051344001135","219011344069620",28.33,42.50,0,319.81,395.85,133.9,127.3,0.614,551042.8,551042.8,838,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973230,1006939.00
09/15/2016 17:00,2,4.727,ACTIVE,217.58,359.78,59.981,1473973203,"201051344000594","219011344069620",28.49,38.60,0,321.91,401.56,136.3,129.6,0.632,561988.4,561988.4,842,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973231,1006940.00
09/15/2016 17:00,2,4.637,ACTIVE,217.58,357.98,59.944,1473973203,"201051344001203","219011344069620",28.27,39.50,0,321.01,396.45,132.8,126.2,0.623,559264.7,559264.7,842,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973232,1006941.00
09/15/2016 17:00,2,4.338,ACTIVE,214.87,362.19,59.991,1473973203,"274151322000054","219011344069620",26.70,48.50,0,330.93,381.42,117.2,111.2,0.442,797029.9,797029.9,836,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973233,1006942.00
09/15/2016 17:00,2,4.697,ACTIVE,218.48,360.38,59.981,1473973203,"201051344000867","219011344069620",28.15,40.20,0,327.62,400.06,133.9,127.3,0.614,549294.0,549294.0,846,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973234,1006943.00
09/15/2016 17:00,2,4.477,ACTIVE,217.58,357.38,59.954,1473973203,"201051344001093","219011344069620",28.17,38.20,0,321.61,396.15,127.8,121.4,0.583,555977.1,555977.1,843,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973235,1006944.00
09/15/2016 17:00,2,4.658,ACTIVE,218.71,361.59,59.975,1473973203,"201051344000900","219011344069620",28.21,38.40,0,328.22,402.16,133.1,126.5,0.601,566119.0,566119.0,845,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973236,1006945.00
09/15/2016 17:00,2,4.410,ACTIVE,218.71,359.78,59.975,1473973203,"201051344000648","219011344069620",28.27,37.50,0,327.32,402.77,126.1,119.8,0.583,554832.9,554832.9,841,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973237,1006946.00
09/15/2016 17:00,2,4.367,ACTIVE,218.48,359.48,59.975,1473973203,"201051344000569","219011344069620",27.91,38.80,0,324.62,401.26,123.5,117.2,0.579,566084.5,566084.5,846,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973238,1006947.00
09/15/2016 17:00,2,4.209,ACTIVE,218.48,359.18,59.975,1473973203,"201051344000983","219011344069620",28.19,39.00,0,322.81,402.77,120.0,113.9,0.566,558562.9,558562.9,850,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973239,1006948.00
09/15/2016 17:00,2,3.938,ACTIVE,218.26,358.28,59.981,1473973203,"201051344001158","219011344069620",27.95,38.00,0,327.02,401.26,111.3,105.5,0.521,550240.5,550240.5,843,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973240,1006949.00
09/15/2016 17:00,2,3.691,ACTIVE,218.26,358.58,59.975,1473973203,"201051344000576","219011344069620",28.29,38.00,0,323.41,401.56,105.7,100.1,0.495,557808.7,557808.7,848,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973241,1006950.00
09/15/2016 17:00,2,3.350,ACTIVE,214.41,358.58,59.975,1473973203,"274151322000087","219011344069620",26.40,54.80,0,330.93,380.22,89.6,84.5,0.340,769130.4,769130.4,846,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473973242,1006951.00
09/15/2016 17:15,2,3.973,ACTIVE,218.03,357.68,59.949,1473974104,"201051344000645","219011344069620",28.27,38.20,0,327.92,396.75,113.7,107.8,0.526,557313.0,557313.0,846,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974105,1006952.00
09/15/2016 17:15,2,3.688,ACTIVE,214.41,352.57,59.959,1473974104,"274151322000085","219011344069620",26.66,46.40,0,332.73,381.73,99.5,94.1,0.376,796730.5,796730.5,841,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974106,1006953.00
09/15/2016 17:15,2,3.951,ACTIVE,217.13,357.98,59.981,1473974104,"201051344000633","219011344069620",28.69,36.80,0,325.82,397.05,114.8,108.9,0.539,548883.0,548883.0,845,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974107,1006954.00
09/15/2016 17:15,2,3.898,ACTIVE,217.80,357.98,59.949,1473974104,"201051344000469","219011344069620",28.69,35.60,0,321.61,396.45,113.3,107.4,0.539,551473.4,551473.4,852,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974108,1006955.00
09/15/2016 17:15,2,3.936,ACTIVE,215.77,354.37,59.975,1473974104,"201051344000646","219011344069620",28.71,36.00,0,318.00,397.05,114.5,108.5,0.539,552012.3,552012.3,841,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974109,1006956.00
09/15/2016 17:15,2,3.719,ACTIVE,214.19,348.66,59.938,1473974104,"274151322000052","219011344069620",28.13,46.40,0,331.23,380.82,105.9,100.3,0.415,818912.0,818912.0,840,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974110,1006957.00
09/15/2016 17:15,2,4.141,ACTIVE,216.90,355.88,60.007,1473974104,"201051344000585","219011344069620",28.45,37.50,0,323.72,395.85,119.2,113.1,0.557,561934.5,561934.5,845,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974111,1006958.00
09/15/2016 17:15,2,3.850,ACTIVE,215.77,353.17,59.975,1473974104,"201051344001230","219011344069620",28.84,34.00,0,318.61,393.15,112.5,106.6,0.526,555018.7,555018.7,842,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974111,1006959.00
09/15/2016 17:15,2,3.939,ACTIVE,216.67,354.37,59.986,1473974104,"201051344000582","219011344069620",28.29,40.80,0,320.41,398.56,112.9,107.0,0.535,547782.0,547782.0,839,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974112,1006960.00
09/15/2016 17:15,2,3.883,ACTIVE,215.77,353.77,59.981,1473974104,"201051344000955","219011344069620",28.43,39.00,0,320.11,393.75,111.8,106.0,0.526,561736.3,561736.3,839,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974113,1006961.00
09/15/2016 17:15,2,2.451,ACTIVE,214.19,414.49,59.970,1473974104,"274151322000094","219011344069620",38.72,47.50,0,338.44,443.34,95.6,90.3,0.371,673746.4,673746.4,864,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974114,1006962.00
09/15/2016 17:15,2,4.008,ACTIVE,217.80,358.88,59.981,1473974104,"201051344000579","219011344069620",28.84,35.80,0,328.22,395.85,117.1,111.1,0.557,565806.0,565806.0,842,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974115,1006963.00
09/15/2016 17:15,2,3.943,ACTIVE,215.77,353.17,59.981,1473974104,"201051344000890","219011344069620",28.49,34.50,0,320.41,396.15,113.8,107.9,0.521,558987.2,558987.2,841,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974116,1006964.00
09/15/2016 17:15,2,3.930,ACTIVE,216.22,355.28,60.012,1473974104,"201051344000438","219011344069620",28.45,37.80,0,320.41,396.75,113.3,107.4,0.530,560444.3,560444.3,842,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974117,1006965.00
09/15/2016 17:15,2,3.873,ACTIVE,215.77,353.17,59.991,1473974104,"201051344000417","219011344069620",28.57,36.80,0,320.41,395.85,112.1,106.3,0.535,551506.8,551506.8,841,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974118,1006966.00
09/15/2016 17:15,2,3.752,ACTIVE,213.51,348.36,59.938,1473974104,"274151322000083","219011344069620",28.29,48.30,0,331.23,380.52,107.5,101.9,0.424,811464.5,811464.5,839,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974119,1006967.00
09/15/2016 17:15,2,3.908,ACTIVE,214.64,360.99,59.975,1473974104,"274151322000076","219011344069620",28.82,45.80,0,332.43,384.13,114.1,108.2,0.451,866155.3,866155.3,844,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974120,1006968.00
09/15/2016 17:15,2,3.994,ACTIVE,216.90,355.58,59.981,1473974104,"201051344000868","219011344069620",27.99,37.80,0,320.71,395.25,113.2,107.4,0.521,550256.0,550256.0,844,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974120,1006969.00
09/15/2016 17:15,2,4.023,ACTIVE,214.19,352.87,59.944,1473974104,"274151322000095","219011344069620",28.51,46.40,0,331.53,380.52,116.1,110.1,0.438,857417.9,857417.9,844,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974122,1006970.00
09/15/2016 17:15,2,3.990,ACTIVE,217.80,365.80,59.975,1473974104,"201051344000988","219011344069620",18.49,34.00,0,327.92,398.26,74.7,70.2,0.641,532501.1,532501.1,845,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974123,1006971.00
09/15/2016 17:15,2,4.045,ACTIVE,216.45,353.47,59.986,1473974104,"201051344001025","219011344069620",28.25,38.60,0,319.21,397.96,115.7,109.7,0.526,560610.1,560610.1,841,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974123,1006972.00
09/15/2016 17:15,2,4.033,ACTIVE,217.58,357.98,59.991,1473974104,"201051344000458","219011344069620",28.37,38.40,0,327.02,396.45,115.8,109.9,0.557,557625.3,557625.3,849,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974124,1006973.00
09/15/2016 17:15,2,3.992,ACTIVE,218.03,359.48,59.996,1473974104,"201051344000853","219011344069620",28.33,37.00,0,330.33,397.66,114.6,108.7,0.544,556921.5,556921.5,852,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974125,1006974.00
09/15/2016 17:15,2,3.941,ACTIVE,215.77,354.37,59.975,1473974104,"201051344000685","219011344069620",28.69,35.60,0,320.11,397.96,114.5,108.6,0.557,559669.2,559669.2,844,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974126,1006975.00
09/15/2016 17:15,2,3.955,ACTIVE,216.22,354.67,59.975,1473974104,"201051344000917","219011344069620",28.65,41.00,0,321.01,396.45,114.8,108.9,0.544,556615.9,556615.9,842,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974127,1006976.00
09/15/2016 17:15,2,3.947,ACTIVE,216.00,354.67,59.975,1473974104,"201051344001145","219011344069620",28.96,36.30,0,320.71,396.15,115.8,109.8,0.530,561817.9,561817.9,842,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974128,1006977.00
09/15/2016 17:15,2,3.945,ACTIVE,216.67,355.88,59.986,1473974104,"201051344000651","219011344069620",28.51,42.30,0,323.11,396.75,113.9,108.0,0.530,554935.1,554935.1,838,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974129,1006978.00
09/15/2016 17:15,2,3.609,ACTIVE,213.96,346.26,59.975,1473974104,"274151322000088","219011344069620",26.96,44.30,0,330.93,381.42,98.5,93.1,0.371,780993.2,780993.2,841,0,0,0,L,1151911521,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974130,1006979.00
09/15/2016 17:15,2,2.449,ACTIVE,215.09,422.90,59.975,1473974104,"274151322000068","219011344069620",38.98,45.80,0,338.14,443.34,97.1,91.8,0.371,674190.2,674190.2,863,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974131,1006980.00
09/15/2016 17:15,2,3.953,ACTIVE,216.22,353.77,59.949,1473974104,"201051344001135","219011344069620",28.43,41.00,0,321.31,395.85,113.8,107.9,0.530,551071.0,551071.0,839,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974132,1006981.00
09/15/2016 17:15,2,3.975,ACTIVE,216.45,356.48,59.970,1473974104,"201051344000594","219011344069620",28.80,37.00,0,321.01,396.75,116.0,110.1,0.535,562017.2,562017.2,843,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974133,1006982.00
09/15/2016 17:15,2,3.947,ACTIVE,216.67,355.28,59.991,1473974104,"201051344001203","219011344069620",28.23,38.00,0,321.91,395.55,112.8,107.0,0.535,559292.7,559292.7,843,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974133,1006983.00
09/15/2016 17:15,2,3.660,ACTIVE,214.19,357.68,59.970,1473974104,"274151322000054","219011344069620",27.02,46.60,0,331.53,382.63,100.1,94.7,0.380,797054.7,797054.7,837,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974134,1006984.00
09/15/2016 17:15,2,3.924,ACTIVE,217.13,355.28,59.986,1473974104,"201051344000867","219011344069620",28.65,38.80,0,324.62,394.35,113.8,107.9,0.521,549322.4,549322.4,847,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974135,1006985.00
09/15/2016 17:15,2,3.762,ACTIVE,216.45,354.67,59.986,1473974104,"201051344001093","219011344069620",28.47,36.80,0,318.61,394.95,108.5,102.8,0.495,556004.0,556004.0,844,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974136,1006986.00
09/15/2016 17:15,2,3.986,ACTIVE,217.35,357.98,59.981,1473974104,"201051344000900","219011344069620",28.43,38.00,0,327.92,396.75,114.7,108.8,0.530,566147.6,566147.6,846,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974137,1006987.00
09/15/2016 17:15,2,3.900,ACTIVE,217.58,356.78,59.986,1473974104,"201051344000648","219011344069620",28.57,36.50,0,319.51,397.05,113.0,107.1,0.530,554860.9,554860.9,842,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974138,1006988.00
09/15/2016 17:15,2,4.004,ACTIVE,217.58,357.98,59.991,1473974104,"201051344000569","219011344069620",27.85,38.00,0,326.72,395.85,113.0,107.1,0.530,566112.6,566112.6,847,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974139,1006989.00
09/15/2016 17:15,2,4.020,ACTIVE,217.80,357.98,59.986,1473974104,"201051344000983","219011344069620",28.45,37.80,0,327.92,398.56,115.8,109.8,0.539,558591.7,558591.7,851,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974140,1006990.00
09/15/2016 17:15,2,3.912,ACTIVE,217.80,357.68,59.981,1473974104,"201051344001158","219011344069620",28.55,36.30,0,325.52,397.05,113.1,107.3,0.539,550268.6,550268.6,844,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974141,1006991.00
09/15/2016 17:15,2,3.883,ACTIVE,217.80,358.58,59.991,1473974104,"201051344000576","219011344069620",28.37,36.80,0,327.02,397.96,111.6,105.8,0.526,557836.6,557836.6,849,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974142,1006992.00
09/15/2016 17:15,2,3.629,ACTIVE,214.19,357.38,59.975,1473974104,"274151322000087","219011344069620",27.23,52.80,0,332.73,380.82,100.1,94.7,0.371,769155.1,769155.1,847,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473974143,1006993.00
09/15/2016 17:30,2,3.486,ACTIVE,216.90,355.58,59.965,1473975003,"201051344000645","219011344069620",28.01,37.30,0,339.95,383.23,98.9,93.6,0.455,557338.2,557338.2,847,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975004,1006994.00
09/15/2016 17:30,2,3.162,ACTIVE,213.29,351.97,59.959,1473975003,"274151322000085","219011344069620",26.92,44.50,0,335.44,367.90,86.2,81.3,0.327,796752.4,796752.4,842,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975005,1006995.00
09/15/2016 17:30,2,3.455,ACTIVE,216.45,356.18,59.965,1473975003,"201051344000633","219011344069620",28.49,36.00,0,339.34,384.13,99.7,94.3,0.455,548908.4,548908.4,846,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975006,1006996.00
09/15/2016 17:30,2,3.426,ACTIVE,216.90,356.18,59.965,1473975003,"201051344000469","219011344069620",28.35,34.50,0,338.14,383.53,98.4,93.0,0.473,551498.4,551498.4,853,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975007,1006997.00
09/15/2016 17:30,2,3.410,ACTIVE,214.87,351.37,59.959,1473975003,"201051344000646","219011344069620",28.65,34.50,0,337.54,379.62,99.0,93.6,0.473,552037.5,552037.5,842,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975008,1006998.00
09/15/2016 17:30,2,3.170,ACTIVE,213.06,353.77,59.954,1473975003,"274151322000052","219011344069620",28.39,44.00,0,334.54,369.40,91.2,86.1,0.358,818935.2,818935.2,841,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975009,1006999.00
09/15/2016 17:30,2,3.609,ACTIVE,215.77,353.17,59.970,1473975003,"201051344000585","219011344069620",28.55,36.30,0,338.44,383.83,104.4,98.8,0.491,561961.0,561961.0,846,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975010,1007000.00
09/15/2016 17:30,2,3.336,ACTIVE,214.87,350.47,59.975,1473975003,"201051344001230","219011344069620",28.77,32.80,0,335.44,377.82,97.2,91.9,0.460,555043.4,555043.4,843,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975011,1007001.00
09/15/2016 17:30,2,3.371,ACTIVE,216.00,353.17,59.975,1473975003,"201051344000582","219011344069620",28.67,40.00,0,338.44,382.63,98.0,92.6,0.460,547807.0,547807.0,840,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975012,1007002.00
09/15/2016 17:30,2,3.301,ACTIVE,214.87,351.37,59.970,1473975003,"201051344000955","219011344069620",28.90,38.00,0,337.24,378.12,96.7,91.4,0.460,561760.9,561760.9,840,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975012,1007003.00
09/15/2016 17:30,2,2.125,ACTIVE,213.51,418.70,59.959,1473975003,"274151322000094","219011344069620",38.84,45.30,0,391.64,443.04,82.3,77.5,0.314,673767.4,673767.4,865,0,0,0,L,1151911521,0,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975013,1007004.00
09/15/2016 17:30,2,3.479,ACTIVE,216.67,354.97,59.970,1473975003,"201051344000579","219011344069620",28.78,34.30,0,339.34,384.43,101.5,96.0,0.477,565831.9,565831.9,843,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975014,1007005.00
09/15/2016 17:30,2,3.359,ACTIVE,215.09,351.07,59.965,1473975003,"201051344000890","219011344069620",28.90,33.50,0,338.14,379.62,98.3,93.0,0.455,559012.2,559012.2,842,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975015,1007006.00
09/15/2016 17:30,2,3.385,ACTIVE,215.77,353.47,59.970,1473975003,"201051344000438","219011344069620",28.51,36.80,0,339.04,382.33,97.8,92.4,0.455,560469.3,560469.3,843,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975017,1007007.00
09/15/2016 17:30,2,3.383,ACTIVE,215.32,351.97,59.981,1473975003,"201051344000417","219011344069620",28.27,35.40,0,337.84,380.22,96.9,91.6,0.460,551531.5,551531.5,842,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975017,1007008.00
09/15/2016 17:30,2,3.277,ACTIVE,213.29,357.08,59.959,1473975003,"274151322000083","219011344069620",28.01,46.40,0,333.93,368.80,93.0,87.8,0.362,811488.2,811488.2,840,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975018,1007009.00
09/15/2016 17:30,2,3.350,ACTIVE,213.96,357.38,59.975,1473975003,"274151322000076","219011344069620",29.00,43.80,0,338.14,371.21,98.3,93.0,0.384,866180.4,866180.4,845,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975019,1007010.00
09/15/2016 17:30,2,3.457,ACTIVE,216.00,354.67,59.986,1473975003,"201051344000868","219011344069620",28.01,35.60,0,338.44,382.63,98.0,92.7,0.451,550281.0,550281.0,845,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975020,1007011.00
09/15/2016 17:30,2,3.436,ACTIVE,213.29,358.88,59.965,1473975003,"274151322000095","219011344069620",28.88,44.00,0,334.24,371.51,100.6,95.2,0.380,857443.5,857443.5,845,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975021,1007012.00
09/15/2016 17:30,2,3.441,ACTIVE,216.90,361.89,59.975,1473975003,"201051344000988","219011344069620",18.55,32.40,0,335.14,395.25,64.7,60.5,0.557,532517.5,532517.5,846,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975022,1007013.00
09/15/2016 17:30,2,3.490,ACTIVE,215.54,352.27,59.975,1473975003,"201051344001025","219011344069620",28.45,37.50,0,338.44,382.03,100.5,95.1,0.455,560635.7,560635.7,842,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975023,1007014.00
09/15/2016 17:30,2,3.445,ACTIVE,216.90,355.88,59.970,1473975003,"201051344000458","219011344069620",28.80,37.50,0,339.04,383.83,100.5,95.1,0.486,557650.9,557650.9,850,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975024,1007015.00
09/15/2016 17:30,2,3.416,ACTIVE,217.35,356.48,59.975,1473975003,"201051344000853","219011344069620",28.73,35.80,0,340.25,384.43,99.4,94.0,0.468,556946.8,556946.8,853,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975025,1007016.00
09/15/2016 17:30,2,3.393,ACTIVE,215.09,352.57,59.975,1473975003,"201051344000685","219011344069620",28.71,34.30,0,338.14,382.63,98.7,93.3,0.482,559694.4,559694.4,845,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975025,1007017.00
09/15/2016 17:30,2,3.455,ACTIVE,215.77,352.87,59.986,1473975003,"201051344000917","219011344069620",28.45,40.40,0,337.24,382.03,99.6,94.2,0.468,556641.3,556641.3,843,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975026,1007018.00
09/15/2016 17:30,2,3.412,ACTIVE,215.09,351.67,59.981,1473975003,"201051344001145","219011344069620",29.06,35.00,0,339.04,382.63,100.4,95.0,0.468,561843.5,561843.5,843,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975027,1007019.00
09/15/2016 17:30,2,3.424,ACTIVE,215.77,352.87,59.970,1473975003,"201051344000651","219011344069620",28.39,40.60,0,339.34,382.93,98.4,93.1,0.455,554960.2,554960.2,839,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975028,1007020.00
09/15/2016 17:30,2,3.104,ACTIVE,213.29,355.58,59.981,1473975003,"274151322000088","219011344069620",27.02,43.20,0,334.54,367.30,84.9,80.1,0.314,781014.9,781014.9,842,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975029,1007021.00
09/15/2016 17:30,2,2.127,ACTIVE,214.41,417.49,59.975,1473975003,"274151322000068","219011344069620",38.76,44.80,0,391.94,441.54,84.2,79.4,0.318,674211.5,674211.5,864,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975030,1007022.00
09/15/2016 17:30,2,3.441,ACTIVE,215.54,351.37,59.975,1473975003,"201051344001135","219011344069620",28.27,39.50,0,338.44,380.82,98.6,93.3,0.460,551096.2,551096.2,840,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975031,1007023.00
09/15/2016 17:30,2,3.416,ACTIVE,215.77,354.67,59.965,1473975003,"201051344000594","219011344069620",29.00,36.00,0,337.84,384.13,100.3,94.9,0.464,562042.9,562042.9,844,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975032,1007024.00
09/15/2016 17:30,2,3.410,ACTIVE,215.77,351.97,59.933,1473975003,"201051344001203","219011344069620",28.37,36.30,0,339.04,382.03,98.0,92.6,0.468,559317.7,559317.7,844,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975033,1007025.00
09/15/2016 17:30,2,3.135,ACTIVE,213.51,354.37,59.965,1473975003,"274151322000054","219011344069620",27.27,45.30,0,334.84,367.90,86.5,81.6,0.327,797076.7,797076.7,838,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975034,1007026.00
09/15/2016 17:30,2,3.357,ACTIVE,216.45,353.77,59.986,1473975003,"201051344000867","219011344069620",29.02,37.30,0,339.65,382.03,98.8,93.5,0.451,549347.6,549347.6,848,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975034,1007027.00
09/15/2016 17:30,2,3.229,ACTIVE,215.77,352.27,59.970,1473975003,"201051344001093","219011344069620",28.63,35.60,0,339.04,382.63,93.6,88.4,0.433,556028.0,556028.0,845,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975036,1007028.00
09/15/2016 17:30,2,3.477,ACTIVE,216.67,355.88,59.981,1473975003,"201051344000900","219011344069620",28.27,36.50,0,338.74,383.53,99.5,94.2,0.460,566173.0,566173.0,847,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975037,1007029.00
09/15/2016 17:30,2,3.400,ACTIVE,216.67,355.28,59.970,1473975003,"201051344000648","219011344069620",28.47,35.80,0,339.95,384.13,98.1,92.7,0.473,554886.0,554886.0,843,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975038,1007030.00
09/15/2016 17:30,2,3.412,ACTIVE,216.90,354.67,59.975,1473975003,"201051344000569","219011344069620",28.45,36.80,0,338.44,383.23,98.3,93.0,0.460,566137.7,566137.7,848,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975039,1007031.00
09/15/2016 17:30,2,3.438,ACTIVE,216.90,355.58,59.959,1473975003,"201051344000983","219011344069620",28.96,36.50,0,338.14,383.53,100.9,95.4,0.477,558617.4,558617.4,852,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975039,1007032.00
09/15/2016 17:30,2,3.404,ACTIVE,216.90,354.37,59.981,1473975003,"201051344001158","219011344069620",28.43,35.20,0,339.65,382.93,98.1,92.7,0.460,550293.6,550293.6,845,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975040,1007033.00
09/15/2016 17:30,2,3.363,ACTIVE,216.90,356.48,59.975,1473975003,"201051344000576","219011344069620",28.45,35.80,0,339.04,383.23,97.0,91.7,0.460,557861.3,557861.3,850,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975041,1007034.00
09/15/2016 17:30,2,3.160,ACTIVE,213.29,345.66,60.002,1473975003,"274151322000087","219011344069620",27.19,50.40,0,333.93,367.90,87.1,82.1,0.327,769177.3,769177.3,848,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975042,1007035.00
09/15/2016 17:45,2,2.900,ACTIVE,216.22,353.77,59.975,1473975904,"201051344000645","219011344069620",28.49,36.80,0,339.04,377.82,83.7,78.9,0.380,557359.5,557359.5,848,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975905,1007036.00
09/15/2016 17:45,2,2.623,ACTIVE,212.83,365.80,59.965,1473975904,"274151322000085","219011344069620",27.27,41.00,0,329.73,380.82,72.5,68.0,0.504,796770.9,796770.9,843,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975906,1007037.00
09/15/2016 17:45,2,2.895,ACTIVE,215.77,353.17,59.981,1473975904,"201051344000633","219011344069620",28.78,35.00,0,339.04,378.72,84.4,79.5,0.402,548929.9,548929.9,847,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975907,1007038.00
09/15/2016 17:45,2,2.859,ACTIVE,216.00,352.27,59.986,1473975904,"201051344000469","219011344069620",28.71,33.30,0,338.74,378.42,83.2,78.3,0.402,551519.7,551519.7,854,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975907,1007039.00
09/15/2016 17:45,2,2.875,ACTIVE,214.19,348.96,59.975,1473975904,"201051344000646","219011344069620",28.78,33.80,0,334.84,374.51,83.8,79.0,0.393,552058.9,552058.9,843,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975908,1007040.00
09/15/2016 17:45,2,2.670,ACTIVE,212.83,361.29,59.970,1473975904,"274151322000052","219011344069620",28.27,41.80,0,328.22,399.16,76.4,71.8,0.517,818954.8,818954.8,842,0,0,0,L,1151911521,0,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975909,1007041.00
09/15/2016 17:45,2,3.049,ACTIVE,215.09,349.86,59.965,1473975904,"201051344000585","219011344069620",28.86,35.00,0,337.24,376.01,89.1,84.1,0.420,561983.6,561983.6,847,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975910,1007042.00
09/15/2016 17:45,2,2.816,ACTIVE,214.19,347.76,59.986,1473975904,"201051344001230","219011344069620",28.71,31.30,0,334.54,372.41,81.9,77.2,0.389,555064.4,555064.4,844,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975911,1007043.00
09/15/2016 17:45,2,2.867,ACTIVE,215.32,350.17,59.970,1473975904,"201051344000582","219011344069620",28.57,37.50,0,335.14,375.11,83.0,78.2,0.389,547828.2,547828.2,841,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975912,1007044.00
09/15/2016 17:45,2,2.781,ACTIVE,214.41,348.36,59.970,1473975904,"201051344000955","219011344069620",28.84,36.80,0,334.84,372.41,81.3,76.6,0.389,561781.7,561781.7,841,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975913,1007045.00
09/15/2016 17:45,2,1.770,ACTIVE,213.06,413.59,59.954,1473975904,"274151322000094","219011344069620",38.37,40.80,0,381.42,453.56,69.5,65.1,0.491,673785.0,673785.0,866,0,0,0,L,1151911521,0,122.01,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975914,1007046.00
09/15/2016 17:45,2,2.904,ACTIVE,216.45,353.77,59.970,1473975904,"201051344000579","219011344069620",29.24,33.50,0,339.95,379.32,86.1,81.1,0.402,565853.9,565853.9,844,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975915,1007047.00
09/15/2016 17:45,2,2.844,ACTIVE,214.19,348.36,59.986,1473975904,"201051344000890","219011344069620",28.92,32.00,0,335.44,373.91,83.3,78.5,0.380,559033.5,559033.5,843,0,0,0,L,1122011218,0,123.36,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975916,1007048.00
09/15/2016 17:45,2,2.811,ACTIVE,215.09,349.26,59.986,1473975904,"201051344000438","219011344069620",28.96,35.20,0,336.64,374.81,82.5,77.7,0.393,560490.4,560490.4,844,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975916,1007049.00
09/15/2016 17:45,2,2.828,ACTIVE,214.87,349.56,59.965,1473975904,"201051344000417","219011344069620",28.61,33.50,0,334.84,374.51,82.0,77.2,0.389,551552.5,551552.5,843,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975917,1007050.00
09/15/2016 17:45,2,2.705,ACTIVE,212.83,351.37,59.975,1473975904,"274151322000083","219011344069620",28.59,44.50,0,334.54,364.59,78.4,73.7,0.309,811508.3,811508.3,841,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975918,1007051.00
09/15/2016 17:45,2,2.812,ALERT,213.74,355.58,59.965,1473975904,"274151322000076","219011344069620",29.04,42.50,0,300.57,383.23,82.8,77.9,0.323,866201.6,866201.6,846,0,0,0,L,1151911521,0,122.46,123.36,0002,33,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975920,1007052.00
09/15/2016 17:45,2,2.912,ACTIVE,215.77,351.97,59.981,1473975904,"201051344000868","219011344069620",28.13,34.80,0,339.65,378.42,82.9,78.1,0.376,550302.2,550302.2,846,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975921,1007053.00
09/15/2016 17:45,2,2.902,ACTIVE,212.83,355.58,59.975,1473975904,"274151322000095","219011344069620",28.92,41.80,0,334.54,366.40,85.0,80.1,0.323,857465.3,857465.3,846,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975922,1007054.00
09/15/2016 17:45,2,2.883,ACTIVE,216.45,359.78,60.007,1473975904,"201051344000988","219011344069620",18.75,31.30,0,335.44,389.24,54.7,50.9,0.464,532531.3,532531.3,847,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975923,1007055.00
09/15/2016 17:45,2,2.949,ACTIVE,215.09,349.26,59.949,1473975904,"201051344001025","219011344069620",28.59,36.00,0,335.14,375.41,85.5,80.6,0.393,560657.6,560657.6,843,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975924,1007056.00
09/15/2016 17:45,2,2.928,ACTIVE,216.45,353.17,59.959,1473975904,"201051344000458","219011344069620",28.75,36.30,0,340.25,379.02,85.3,80.4,0.407,557672.7,557672.7,851,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975925,1007057.00
09/15/2016 17:45,2,2.887,ACTIVE,216.90,354.07,59.981,1473975904,"201051344000853","219011344069620",28.78,35.00,0,340.85,379.02,84.2,79.3,0.393,556968.4,556968.4,854,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975926,1007058.00
09/15/2016 17:45,2,2.857,ACTIVE,214.87,350.17,59.959,1473975904,"201051344000685","219011344069620",28.75,33.00,0,336.94,374.81,83.3,78.5,0.402,559715.8,559715.8,846,0,0,0,L,1122011218,0,124.04,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975926,1007059.00
09/15/2016 17:45,2,2.904,ACTIVE,215.09,349.86,59.959,1473975904,"201051344000917","219011344069620",28.67,38.60,0,335.44,375.11,84.3,79.5,0.402,556662.9,556662.9,844,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975927,1007060.00
09/15/2016 17:45,2,2.873,ACTIVE,214.87,349.56,59.975,1473975904,"201051344001145","219011344069620",29.20,33.80,0,338.14,375.11,85.0,80.2,0.393,561865.3,561865.3,844,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975928,1007061.00
09/15/2016 17:45,2,2.854,ACTIVE,215.32,350.17,59.970,1473975904,"201051344000651","219011344069620",28.78,39.80,0,338.44,376.92,83.2,78.4,0.384,554981.5,554981.5,840,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975929,1007062.00
09/15/2016 17:45,2,2.555,ACTIVE,212.83,358.88,59.970,1473975904,"274151322000088","219011344069620",27.43,39.80,0,324.02,393.45,71.0,66.6,0.486,781033.1,781033.1,843,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975930,1007063.00
09/15/2016 17:45,2,1.750,ACTIVE,213.74,429.22,59.949,1473975904,"274151322000068","219011344069620",38.94,40.80,0,386.53,454.76,69.5,65.2,0.477,674229.4,674229.4,865,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975931,1007064.00
09/15/2016 17:45,2,2.887,ACTIVE,214.64,348.66,59.949,1473975904,"201051344001135","219011344069620",28.55,38.40,0,334.84,374.21,83.5,78.7,0.389,551117.6,551117.6,841,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975932,1007065.00
09/15/2016 17:45,2,2.883,ACTIVE,215.54,352.27,59.965,1473975904,"201051344000594","219011344069620",29.02,34.80,0,338.74,379.02,84.8,79.9,0.393,562064.6,562064.6,845,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975933,1007066.00
09/15/2016 17:45,2,2.826,ACTIVE,215.09,348.36,59.954,1473975904,"201051344001203","219011344069620",28.84,35.20,0,337.84,376.01,82.6,77.8,0.393,559338.9,559338.9,845,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975934,1007067.00
09/15/2016 17:45,2,2.602,ACTIVE,213.06,361.59,59.965,1473975904,"274151322000054","219011344069620",27.51,41.80,0,320.71,412.08,72.5,68.0,0.504,797095.3,797095.3,839,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975935,1007068.00
09/15/2016 17:45,2,2.879,ACTIVE,216.00,351.67,59.975,1473975904,"201051344000867","219011344069620",28.67,35.80,0,339.04,377.52,83.7,78.8,0.380,549369.0,549369.0,849,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975936,1007069.00
09/15/2016 17:45,2,2.684,ACTIVE,215.09,349.56,59.970,1473975904,"201051344001093","219011344069620",28.80,34.80,0,337.84,375.41,78.3,73.7,0.362,556048.1,556048.1,846,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975937,1007070.00
09/15/2016 17:45,2,2.898,ACTIVE,216.00,353.77,59.970,1473975904,"201051344000900","219011344069620",28.65,35.40,0,338.74,378.42,84.2,79.3,0.384,566194.6,566194.6,848,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975938,1007071.00
09/15/2016 17:45,2,2.869,ACTIVE,216.22,352.27,59.975,1473975904,"201051344000648","219011344069620",28.45,34.80,0,340.25,378.12,82.6,77.8,0.389,554907.2,554907.2,844,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975939,1007072.00
09/15/2016 17:45,2,2.889,ACTIVE,216.22,352.87,59.970,1473975904,"201051344000569","219011344069620",28.39,36.00,0,339.04,377.82,83.1,78.3,0.380,566159.0,566159.0,849,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975940,1007073.00
09/15/2016 17:45,2,2.920,ACTIVE,216.45,354.97,59.975,1473975904,"201051344000983","219011344069620",28.92,35.40,0,339.65,378.72,85.5,80.6,0.411,558639.3,558639.3,853,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975941,1007074.00
09/15/2016 17:45,2,2.863,ACTIVE,216.22,353.17,59.981,1473975904,"201051344001158","219011344069620",28.51,34.00,0,339.95,378.42,82.8,77.9,0.376,550314.9,550314.9,846,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975942,1007075.00
09/15/2016 17:45,2,2.811,ACTIVE,216.67,354.37,59.954,1473975904,"201051344000576","219011344069620",28.67,34.80,0,339.95,378.12,81.7,76.9,0.393,557882.3,557882.3,851,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975942,1007076.00
09/15/2016 17:45,2,2.623,ACTIVE,213.29,358.28,59.954,1473975904,"274151322000087","219011344069620",27.53,46.80,0,330.93,379.62,73.1,68.7,0.491,769196.1,769196.1,849,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473975943,1007077.00
