ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 18:00,2,2.363,ACTIVE,216.22,363.69,60.012,1473976803,"201051344000645","219011344069620",28.45,34.30,0,323.11,394.95,68.2,63.9,0.561,557377.2,557377.2,849,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976804,1007078.00
09/15/2016 18:00,2,2.088,ACTIVE,212.83,353.77,60.007,1473976803,"274151322000085","219011344069620",27.67,38.60,0,336.94,377.82,58.6,54.6,0.402,796786.2,796786.2,844,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976805,1007079.00
09/15/2016 18:00,2,2.340,ACTIVE,216.00,364.29,60.007,1473976803,"201051344000633","219011344069620",29.00,32.40,0,323.41,394.65,68.8,64.5,0.575,548947.8,548947.8,848,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976806,1007080.00
09/15/2016 18:00,2,2.316,ACTIVE,216.00,363.09,60.007,1473976803,"201051344000469","219011344069620",28.86,31.30,0,320.11,397.35,67.7,63.4,0.566,551537.2,551537.2,855,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976807,1007081.00
09/15/2016 18:00,2,2.330,ACTIVE,214.19,360.08,59.954,1473976803,"201051344000646","219011344069620",28.96,31.30,0,318.91,392.55,68.4,64.1,0.575,552076.7,552076.7,844,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976808,1007082.00
09/15/2016 18:00,2,2.121,ACTIVE,213.06,350.77,60.012,1473976803,"274151322000052","219011344069620",28.63,37.80,0,335.74,379.32,61.4,57.4,0.433,818970.8,818970.8,843,0,0,0,L,1151911521,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976809,1007083.00
09/15/2016 18:00,2,2.533,ACTIVE,214.87,362.19,60.002,1473976803,"201051344000585","219011344069620",28.77,33.00,0,320.41,396.45,73.8,69.3,0.601,562002.7,562002.7,848,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976810,1007084.00
09/15/2016 18:00,2,2.252,ACTIVE,214.41,357.38,60.012,1473976803,"201051344001230","219011344069620",29.14,29.00,0,317.70,389.54,66.5,62.2,0.548,555081.7,555081.7,845,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976810,1007085.00
09/15/2016 18:00,2,2.342,ACTIVE,214.87,360.08,59.944,1473976803,"201051344000582","219011344069620",28.53,35.20,0,320.41,396.45,67.7,63.4,0.561,547845.7,547845.7,842,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976811,1007086.00
09/15/2016 18:00,2,2.252,ACTIVE,214.19,359.48,60.007,1473976803,"201051344000955","219011344069620",28.90,34.00,0,318.30,390.44,65.9,61.7,0.552,561798.8,561798.8,842,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976812,1007087.00
09/15/2016 18:00,2,1.469,ACTIVE,213.74,398.86,60.034,1473976803,"274151322000094","219011344069620",37.11,38.40,0,384.43,447.55,55.2,51.4,0.376,673799.4,673799.4,867,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976813,1007088.00
09/15/2016 18:00,2,2.395,ACTIVE,216.00,363.39,60.002,1473976803,"201051344000579","219011344069620",29.02,30.80,0,326.72,395.85,70.4,66.1,0.588,565872.1,565872.1,845,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976814,1007089.00
09/15/2016 18:00,2,2.340,ACTIVE,214.41,360.08,60.018,1473976803,"201051344000890","219011344069620",28.69,30.30,0,318.30,392.85,68.0,63.7,0.561,559051.2,559051.2,844,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976815,1007090.00
09/15/2016 18:00,2,2.277,ACTIVE,214.87,360.69,60.002,1473976803,"201051344000438","219011344069620",29.04,33.00,0,318.30,394.95,67.0,62.7,0.570,560507.8,560507.8,845,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976816,1007091.00
09/15/2016 18:00,2,2.312,ACTIVE,214.64,359.48,60.018,1473976803,"201051344000417","219011344069620",28.57,31.50,0,320.11,392.25,66.9,62.6,0.561,551569.8,551569.8,844,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976817,1007092.00
09/15/2016 18:00,2,2.201,ACTIVE,213.06,358.88,60.002,1473976803,"274151322000083","219011344069620",28.45,39.00,0,328.22,379.62,63.4,59.3,0.451,811524.7,811524.7,842,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976818,1007093.00
09/15/2016 18:00,2,2.275,ACTIVE,213.74,361.89,60.012,1473976803,"274151322000076","219011344069620",28.94,38.20,0,330.93,380.82,66.8,62.5,0.468,866219.0,866219.0,848,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976819,1007094.00
09/15/2016 18:00,2,2.348,ACTIVE,215.32,362.19,60.034,1473976803,"201051344000868","219011344069620",28.45,32.40,0,322.51,397.35,67.7,63.4,0.539,550319.8,550319.8,847,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976819,1007095.00
09/15/2016 18:00,2,2.357,ACTIVE,213.06,363.09,60.023,1473976803,"274151322000095","219011344069620",28.86,38.00,0,329.13,380.82,68.9,64.5,0.460,857483.2,857483.2,847,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976820,1007096.00
09/15/2016 18:00,2,2.389,ACTIVE,216.00,358.58,60.007,1473976803,"201051344000988","219011344069620",18.51,30.30,0,336.04,384.13,44.8,41.3,0.380,532542.7,532542.7,848,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976821,1007097.00
09/15/2016 18:00,2,2.406,ACTIVE,214.87,361.89,60.049,1473976803,"201051344001025","219011344069620",28.73,33.50,0,320.11,395.25,70.1,65.7,0.552,560675.7,560675.7,844,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976822,1007098.00
09/15/2016 18:00,2,2.395,ACTIVE,215.77,364.29,60.012,1473976803,"201051344000458","219011344069620",28.69,33.80,0,326.42,395.55,69.6,65.3,0.588,557690.8,557690.8,852,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976823,1007099.00
09/15/2016 18:00,2,2.389,ACTIVE,216.45,365.19,60.018,1473976803,"201051344000853","219011344069620",28.45,32.60,0,329.73,395.85,68.7,64.4,0.579,556986.2,556986.2,855,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976824,1007100.00
09/15/2016 18:00,2,2.291,ACTIVE,214.64,360.69,60.002,1473976803,"201051344000685","219011344069620",29.18,31.50,0,318.91,393.75,67.8,63.5,0.588,559733.4,559733.4,847,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976825,1007101.00
09/15/2016 18:00,2,2.389,ACTIVE,214.64,359.78,60.023,1473976803,"201051344000917","219011344069620",28.61,35.80,0,321.61,395.55,69.3,64.9,0.588,556680.8,556680.8,845,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976826,1007102.00
09/15/2016 18:00,2,2.396,ACTIVE,214.87,360.38,60.007,1473976803,"201051344001145","219011344069620",28.61,31.30,0,319.21,396.75,69.5,65.1,0.575,561883.3,561883.3,845,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976827,1007103.00
09/15/2016 18:00,2,2.309,ACTIVE,215.09,361.59,60.012,1473976803,"201051344000651","219011344069620",29.02,36.80,0,321.61,396.75,67.9,63.6,0.570,554999.2,554999.2,841,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976828,1007104.00
09/15/2016 18:00,2,2.037,ACTIVE,212.61,360.99,60.007,1473976803,"274151322000088","219011344069620",27.63,37.00,0,336.04,377.22,57.0,53.1,0.384,781048.0,781048.0,844,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976829,1007105.00
09/15/2016 18:00,2,1.445,ACTIVE,213.51,419.30,60.023,1473976803,"274151322000068","219011344069620",38.80,38.60,0,387.14,443.34,56.2,52.3,0.380,674244.0,674244.0,866,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976830,1007106.00
09/15/2016 18:00,2,2.367,ACTIVE,214.64,358.88,60.060,1473976803,"201051344001135","219011344069620",28.49,35.40,0,318.30,393.45,68.3,64.0,0.566,551135.3,551135.3,842,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976830,1007107.00
09/15/2016 18:00,2,2.316,ACTIVE,215.09,359.78,60.012,1473976803,"201051344000594","219011344069620",29.46,32.00,0,320.71,397.35,69.2,64.8,0.570,562082.6,562082.6,846,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976831,1007108.00
09/15/2016 18:00,2,2.301,ACTIVE,214.87,359.78,60.034,1473976803,"201051344001203","219011344069620",28.88,32.20,0,319.51,395.85,67.3,63.1,0.552,559356.4,559356.4,846,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976832,1007109.00
09/15/2016 18:00,2,2.088,ACTIVE,213.06,350.77,60.012,1473976803,"274151322000054","219011344069620",27.69,38.80,0,335.74,379.02,58.6,54.6,0.402,797110.6,797110.6,840,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976833,1007110.00
09/15/2016 18:00,2,2.332,ACTIVE,215.77,361.29,60.012,1473976803,"201051344000867","219011344069620",28.90,33.30,0,324.92,396.15,68.2,63.9,0.552,549386.7,549386.7,850,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976834,1007111.00
09/15/2016 18:00,2,2.186,ACTIVE,215.09,359.48,59.996,1473976803,"201051344001093","219011344069620",28.61,31.80,0,318.61,393.15,63.3,59.2,0.499,556064.6,556064.6,847,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976835,1007112.00
09/15/2016 18:00,2,2.359,ACTIVE,215.54,362.49,60.002,1473976803,"201051344000900","219011344069620",28.75,33.30,0,321.61,394.95,68.7,64.4,0.566,566212.4,566212.4,849,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976836,1007113.00
09/15/2016 18:00,2,2.342,ACTIVE,215.54,362.19,59.996,1473976803,"201051344000648","219011344069620",28.41,32.20,0,321.01,396.45,67.4,63.2,0.566,554924.7,554924.7,845,0,0,0,L,1122011218,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976837,1007114.00
09/15/2016 18:00,2,2.373,ACTIVE,215.54,362.19,60.028,1473976803,"201051344000569","219011344069620",28.19,33.30,0,324.62,396.75,67.7,63.4,0.561,566176.6,566176.6,850,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976838,1007115.00
09/15/2016 18:00,2,2.387,ACTIVE,215.54,362.49,60.023,1473976803,"201051344000983","219011344069620",29.06,33.30,0,326.42,394.95,70.2,65.9,0.597,558657.5,558657.5,854,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976839,1007116.00
09/15/2016 18:00,2,2.348,ACTIVE,215.77,362.79,59.928,1473976803,"201051344001158","219011344069620",28.49,31.50,0,321.61,395.55,67.8,63.5,0.566,550332.4,550332.4,847,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976840,1007117.00
09/15/2016 18:00,2,2.287,ACTIVE,216.00,363.09,60.034,1473976803,"201051344000576","219011344069620",28.61,32.40,0,321.01,396.75,66.4,62.1,0.557,557899.6,557899.6,852,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976841,1007118.00
09/15/2016 18:00,2,2.127,ACTIVE,213.06,351.97,60.007,1473976803,"274151322000087","219011344069620",27.57,43.60,0,336.64,377.22,59.5,55.5,0.402,769211.5,769211.5,850,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473976842,1007119.00
09/15/2016 18:15,2,1.859,ACTIVE,215.32,357.68,59.981,1473977704,"201051344000645","219011344069620",28.17,32.40,0,336.64,391.64,53.1,49.4,0.424,557391.4,557391.4,850,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977705,1007120.00
09/15/2016 18:15,2,1.607,ACTIVE,212.61,350.17,59.986,1473977704,"274151322000085","219011344069620",27.67,36.30,0,336.34,371.81,45.0,41.6,0.305,796798.2,796798.2,845,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977706,1007121.00
09/15/2016 18:15,2,1.855,ACTIVE,215.09,358.58,59.928,1473977704,"201051344000633","219011344069620",28.53,30.50,0,336.04,391.64,53.6,49.8,0.464,548962.1,548962.1,849,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977706,1007122.00
09/15/2016 18:15,2,1.822,ACTIVE,214.87,355.58,59.981,1473977704,"201051344000469","219011344069620",28.61,29.50,0,336.64,391.34,52.8,49.1,0.460,551551.3,551551.3,856,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977707,1007123.00
09/15/2016 18:15,2,1.836,ACTIVE,213.51,354.37,59.949,1473977704,"201051344000646","219011344069620",28.75,29.50,0,335.14,389.54,53.5,49.7,0.446,552090.9,552090.9,845,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977708,1007124.00
09/15/2016 18:15,2,1.637,ACTIVE,212.61,355.88,59.981,1473977704,"274151322000052","219011344069620",28.35,35.20,0,335.44,372.71,47.0,43.4,0.314,818983.4,818983.4,844,0,0,0,L,1151911521,0,121.33,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977709,1007125.00
09/15/2016 18:15,2,2.020,ACTIVE,214.19,355.88,59.975,1473977704,"201051344000585","219011344069620",28.71,30.80,0,336.94,393.45,58.8,54.8,0.486,562018.2,562018.2,849,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977710,1007126.00
09/15/2016 18:15,2,1.766,ACTIVE,213.74,352.87,59.975,1473977704,"201051344001230","219011344069620",28.86,27.50,0,335.44,384.73,51.6,47.9,0.433,555095.5,555095.5,846,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977711,1007127.00
09/15/2016 18:15,2,1.818,ACTIVE,214.41,354.97,60.039,1473977704,"201051344000582","219011344069620",28.67,33.00,0,337.54,391.34,52.8,49.1,0.442,547859.8,547859.8,843,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977712,1007128.00
09/15/2016 18:15,2,1.768,ACTIVE,213.51,353.77,59.996,1473977704,"201051344000955","219011344069620",28.45,32.20,0,337.24,385.93,51.0,47.3,0.429,561812.5,561812.5,843,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977713,1007129.00
09/15/2016 18:15,2,1.094,ACTIVE,213.06,409.68,59.970,1473977704,"274151322000094","219011344069620",37.99,36.30,0,335.74,445.75,42.0,38.6,0.283,673810.7,673810.7,868,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977714,1007130.00
09/15/2016 18:15,2,1.867,ACTIVE,215.09,358.58,59.975,1473977704,"201051344000579","219011344069620",29.16,28.80,0,336.64,392.25,55.2,51.3,0.455,565886.8,565886.8,846,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977714,1007131.00
09/15/2016 18:15,2,1.838,ACTIVE,213.74,354.07,59.991,1473977704,"201051344000890","219011344069620",28.53,28.80,0,336.64,388.04,53.2,49.4,0.429,559065.3,559065.3,845,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977716,1007132.00
09/15/2016 18:15,2,1.750,ACTIVE,214.19,354.67,60.007,1473977704,"201051344000438","219011344069620",29.36,31.30,0,337.54,390.44,52.1,48.4,0.438,560521.7,560521.7,846,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977716,1007133.00
09/15/2016 18:15,2,1.785,ACTIVE,213.96,354.07,60.012,1473977704,"201051344000417","219011344069620",28.88,29.80,0,336.64,387.74,52.3,48.5,0.433,551583.7,551583.7,845,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977717,1007134.00
09/15/2016 18:15,2,1.699,ACTIVE,212.38,351.37,60.012,1473977704,"274151322000083","219011344069620",28.35,36.00,0,335.44,373.01,48.8,45.2,0.345,811537.8,811537.8,843,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977718,1007135.00
09/15/2016 18:15,2,1.723,ACTIVE,213.29,358.58,59.975,1473977704,"274151322000076","219011344069620",29.28,35.60,0,337.24,375.41,51.0,47.3,0.358,866232.7,866232.7,849,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977719,1007136.00
09/15/2016 18:15,2,1.836,ACTIVE,214.64,356.18,59.970,1473977704,"201051344000868","219011344069620",28.37,30.80,0,336.34,390.74,52.7,49.0,0.429,550333.8,550333.8,848,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977720,1007137.00
09/15/2016 18:15,2,1.820,ACTIVE,212.38,345.66,59.922,1473977704,"274151322000095","219011344069620",28.84,35.20,0,335.14,375.71,53.2,49.5,0.354,857497.5,857497.5,848,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977721,1007138.00
09/15/2016 18:15,2,1.852,ACTIVE,214.87,354.07,59.954,1473977704,"201051344000988","219011344069620",18.57,28.80,0,338.74,378.12,34.9,31.7,0.292,532551.9,532551.9,849,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977722,1007139.00
09/15/2016 18:15,2,1.871,ACTIVE,214.19,354.67,59.986,1473977704,"201051344001025","219011344069620",29.00,31.30,0,338.14,390.74,55.0,51.1,0.446,560690.3,560690.3,845,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977723,1007140.00
09/15/2016 18:15,2,1.879,ACTIVE,215.09,358.58,60.018,1473977704,"201051344000458","219011344069620",28.67,31.80,0,336.94,392.55,54.6,50.7,0.473,557705.3,557705.3,853,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977724,1007141.00
09/15/2016 18:15,2,1.865,ACTIVE,215.32,358.28,59.970,1473977704,"201051344000853","219011344069620",28.49,30.80,0,338.44,392.85,53.9,50.1,0.446,557000.6,557000.6,856,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977725,1007142.00
09/15/2016 18:15,2,1.799,ACTIVE,214.19,355.88,59.981,1473977704,"201051344000685","219011344069620",28.88,29.80,0,336.34,390.74,52.7,48.9,0.460,559747.5,559747.5,848,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977726,1007143.00
09/15/2016 18:15,2,1.855,ACTIVE,213.96,355.28,59.981,1473977704,"201051344000917","219011344069620",28.80,33.80,0,336.04,391.94,54.1,50.3,0.455,556695.2,556695.2,846,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977727,1007144.00
09/15/2016 18:15,2,1.842,ACTIVE,213.96,355.58,59.981,1473977704,"201051344001145","219011344069620",29.20,29.00,0,337.54,391.64,54.4,50.6,0.438,561897.9,561897.9,846,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977728,1007145.00
09/15/2016 18:15,2,1.820,ACTIVE,214.41,355.88,60.023,1473977704,"201051344000651","219011344069620",28.73,34.50,0,335.74,393.15,53.0,49.2,0.446,555013.3,555013.3,842,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977729,1007146.00
09/15/2016 18:15,2,1.547,ACTIVE,212.16,350.77,59.986,1473977704,"274151322000088","219011344069620",27.65,35.20,0,335.74,370.90,43.4,39.9,0.292,781059.6,781059.6,845,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977730,1007147.00
09/15/2016 18:15,2,1.129,ACTIVE,213.06,410.58,59.965,1473977704,"274151322000068","219011344069620",37.75,36.50,0,337.54,446.05,43.1,39.7,0.287,674255.5,674255.5,867,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977731,1007148.00
09/15/2016 18:15,2,1.840,ACTIVE,213.74,353.77,59.991,1473977704,"201051344001135","219011344069620",28.77,32.80,0,336.34,391.04,53.6,49.8,0.438,551149.6,551149.6,843,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977732,1007149.00
09/15/2016 18:15,2,1.840,ACTIVE,214.19,356.48,60.002,1473977704,"201051344000594","219011344069620",28.96,29.80,0,334.84,392.25,54.0,50.2,0.442,562097.0,562097.0,847,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977732,1007150.00
09/15/2016 18:15,2,1.781,ACTIVE,214.19,354.67,59.991,1473977704,"201051344001203","219011344069620",28.94,30.50,0,336.34,390.44,52.3,48.5,0.429,559370.3,559370.3,847,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977733,1007151.00
09/15/2016 18:15,2,1.609,ACTIVE,212.38,353.47,59.933,1473977704,"274151322000054","219011344069620",27.59,36.30,0,335.44,371.21,44.9,41.4,0.309,797122.6,797122.6,841,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977734,1007152.00
09/15/2016 18:15,2,1.834,ACTIVE,214.87,355.28,59.986,1473977704,"201051344000867","219011344069620",28.65,31.50,0,336.34,389.24,53.3,49.5,0.424,549401.0,549401.0,851,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977735,1007153.00
09/15/2016 18:15,2,1.678,ACTIVE,213.96,353.77,59.996,1473977704,"201051344001093","219011344069620",28.57,30.00,0,336.34,387.44,48.6,45.0,0.393,556077.6,556077.6,848,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977736,1007154.00
09/15/2016 18:15,2,1.842,ACTIVE,214.64,357.98,60.018,1473977704,"201051344000900","219011344069620",28.55,31.80,0,335.74,390.14,53.3,49.5,0.429,566226.7,566226.7,850,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977737,1007155.00
09/15/2016 18:15,2,1.818,ACTIVE,214.87,356.48,59.991,1473977704,"201051344000648","219011344069620",28.55,30.80,0,336.64,390.14,52.6,48.9,0.429,554938.7,554938.7,846,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977738,1007156.00
09/15/2016 18:15,2,1.836,ACTIVE,214.87,355.88,59.959,1473977704,"201051344000569","219011344069620",28.45,31.80,0,336.64,391.64,53.0,49.2,0.442,566190.7,566190.7,851,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977739,1007157.00
09/15/2016 18:15,2,1.896,ACTIVE,215.09,358.88,59.986,1473977704,"201051344000983","219011344069620",28.77,31.30,0,336.34,391.64,55.3,51.4,0.460,558672.2,558672.2,855,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977740,1007158.00
09/15/2016 18:15,2,1.844,ACTIVE,214.87,357.98,59.986,1473977704,"201051344001158","219011344069620",28.19,29.50,0,336.34,390.14,52.7,48.9,0.438,550346.5,550346.5,848,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977741,1007159.00
09/15/2016 18:15,2,1.771,ACTIVE,215.32,356.78,59.991,1473977704,"201051344000576","219011344069620",28.69,30.80,0,337.84,391.34,51.5,47.8,0.429,557913.3,557913.3,853,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977742,1007160.00
09/15/2016 18:15,2,1.625,ACTIVE,213.06,349.26,59.991,1473977704,"274151322000087","219011344069620",27.75,41.00,0,335.74,370.60,45.7,42.2,0.292,769223.7,769223.7,851,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473977742,1007161.00
09/15/2016 18:30,2,1.338,ACTIVE,214.87,351.67,59.912,1473978604,"201051344000645","219011344069620",28.15,30.80,0,336.34,381.12,38.1,34.9,0.309,557401.9,557401.9,851,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978605,1007162.00
09/15/2016 18:30,2,1.127,ACTIVE,212.38,345.96,59.959,1473978604,"274151322000085","219011344069620",27.65,34.00,0,336.34,363.09,31.6,28.6,0.212,796806.9,796806.9,846,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978606,1007163.00
09/15/2016 18:30,2,1.336,ACTIVE,214.64,352.27,59.965,1473978604,"201051344000633","219011344069620",28.69,28.80,0,337.54,382.63,38.8,35.5,0.314,548972.8,548972.8,850,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978607,1007164.00
09/15/2016 18:30,2,1.309,ACTIVE,214.41,351.07,59.965,1473978604,"201051344000469","219011344069620",28.59,28.00,0,337.24,381.73,37.9,34.7,0.314,551561.7,551561.7,857,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978608,1007165.00
09/15/2016 18:30,2,1.352,ACTIVE,213.06,349.56,59.965,1473978604,"201051344000646","219011344069620",28.35,28.00,0,334.24,376.62,38.8,35.5,0.314,552101.5,552101.5,846,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978609,1007166.00
09/15/2016 18:30,2,1.145,ACTIVE,212.16,344.15,59.917,1473978604,"274151322000052","219011344069620",28.51,33.00,0,334.84,363.99,33.1,30.0,0.217,818992.6,818992.6,845,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978610,1007167.00
09/15/2016 18:30,2,1.484,ACTIVE,213.74,351.37,59.975,1473978604,"201051344000585","219011344069620",29.00,29.00,0,335.14,379.62,43.6,40.2,0.345,562030.1,562030.1,850,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978610,1007168.00
09/15/2016 18:30,2,1.268,ACTIVE,213.29,347.46,59.975,1473978604,"201051344001230","219011344069620",28.80,26.00,0,334.54,374.51,37.0,33.8,0.296,555105.7,555105.7,847,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978611,1007169.00
09/15/2016 18:30,2,1.338,ACTIVE,213.96,351.37,59.970,1473978604,"201051344000582","219011344069620",28.23,31.30,0,335.44,377.82,38.3,35.0,0.314,547870.3,547870.3,844,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978612,1007170.00
09/15/2016 18:30,2,1.266,ACTIVE,213.06,348.36,59.965,1473978604,"201051344000955","219011344069620",28.47,30.50,0,335.14,374.51,36.5,33.3,0.301,561822.5,561822.5,844,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978613,1007171.00
09/15/2016 18:30,2,0.752,ACTIVE,212.38,410.88,59.970,1473978604,"274151322000094","219011344069620",38.57,34.00,0,333.93,435.53,29.2,26.2,0.199,673818.8,673818.8,869,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978614,1007172.00
09/15/2016 18:30,2,1.369,ACTIVE,214.41,351.37,59.970,1473978604,"201051344000579","219011344069620",28.86,27.50,0,337.54,382.03,40.0,36.7,0.323,565897.8,565897.8,847,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978615,1007173.00
09/15/2016 18:30,2,1.320,ACTIVE,213.29,349.26,59.959,1473978604,"201051344000890","219011344069620",28.67,27.30,0,335.14,376.92,38.4,35.1,0.301,559075.8,559075.8,846,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978616,1007174.00
09/15/2016 18:30,2,1.268,ACTIVE,213.74,350.17,59.970,1473978604,"201051344000438","219011344069620",29.10,29.50,0,336.34,376.31,37.4,34.2,0.305,560532.0,560532.0,847,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978617,1007175.00
09/15/2016 18:30,2,1.326,ACTIVE,213.51,350.17,59.970,1473978604,"201051344000417","219011344069620",28.23,28.00,0,336.04,376.01,38.0,34.7,0.309,551594.1,551594.1,846,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978618,1007176.00
09/15/2016 18:30,2,1.203,ACTIVE,212.16,344.76,59.991,1473978604,"274151322000083","219011344069620",28.43,34.00,0,335.14,364.59,34.6,31.5,0.234,811547.4,811547.4,844,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978619,1007177.00
09/15/2016 18:30,2,1.213,ACTIVE,212.83,351.67,59.981,1473978604,"274151322000076","219011344069620",29.12,33.30,0,335.74,366.70,35.8,32.6,0.243,866242.7,866242.7,850,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978620,1007178.00
09/15/2016 18:30,2,1.316,ACTIVE,213.96,350.17,59.991,1473978604,"201051344000868","219011344069620",28.45,29.30,0,336.94,380.22,37.9,34.7,0.301,550344.3,550344.3,849,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978621,1007179.00
09/15/2016 18:30,2,1.285,ACTIVE,212.16,348.96,59.970,1473978604,"274151322000095","219011344069620",28.98,32.60,0,334.84,367.60,37.7,34.5,0.252,857508.0,857508.0,849,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978622,1007180.00
09/15/2016 18:30,2,1.328,ACTIVE,214.19,349.26,59.965,1473978604,"201051344000988","219011344069620",18.57,27.80,0,338.14,370.60,25.0,22.2,0.199,532558.6,532558.6,850,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978623,1007181.00
09/15/2016 18:30,2,1.379,ACTIVE,213.51,349.26,59.970,1473978604,"201051344001025","219011344069620",28.63,29.50,0,336.34,377.82,40.0,36.7,0.318,560701.2,560701.2,846,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978624,1007182.00
09/15/2016 18:30,2,1.359,ACTIVE,214.19,350.77,59.975,1473978604,"201051344000458","219011344069620",28.75,30.00,0,337.54,382.63,39.6,36.3,0.336,557716.2,557716.2,854,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978624,1007183.00
09/15/2016 18:30,2,1.340,ACTIVE,214.87,352.27,59.949,1473978604,"201051344000853","219011344069620",28.63,29.30,0,338.14,381.42,38.9,35.6,0.314,557011.2,557011.2,857,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978625,1007184.00
09/15/2016 18:30,2,1.291,ACTIVE,213.74,350.77,59.954,1473978604,"201051344000685","219011344069620",28.94,27.80,0,335.44,377.52,37.9,34.6,0.323,559757.9,559757.9,849,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978626,1007185.00
09/15/2016 18:30,2,1.355,ACTIVE,213.74,350.17,60.012,1473978604,"201051344000917","219011344069620",28.67,32.00,0,335.44,377.82,39.4,36.1,0.327,556706.0,556706.0,847,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978627,1007186.00
09/15/2016 18:30,2,1.342,ACTIVE,213.74,350.47,59.970,1473978604,"201051344001145","219011344069620",29.04,27.30,0,336.64,378.42,39.5,36.2,0.309,561908.7,561908.7,847,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978628,1007187.00
09/15/2016 18:30,2,1.301,ACTIVE,213.96,350.17,59.996,1473978604,"201051344000651","219011344069620",28.94,32.20,0,337.84,378.72,38.2,34.9,0.314,555023.8,555023.8,843,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978629,1007188.00
09/15/2016 18:30,2,1.072,ACTIVE,211.70,347.16,59.986,1473978604,"274151322000088","219011344069620",27.71,33.00,0,334.54,361.89,30.1,27.1,0.208,781068.0,781068.0,846,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978630,1007189.00
09/15/2016 18:30,2,0.775,ACTIVE,212.83,418.70,59.970,1473978604,"274151322000068","219011344069620",38.84,35.20,0,334.54,437.33,30.8,27.8,0.208,674263.8,674263.8,868,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978631,1007190.00
09/15/2016 18:30,2,1.342,ACTIVE,213.29,348.96,59.975,1473978604,"201051344001135","219011344069620",28.61,30.80,0,335.74,376.01,39.0,35.7,0.314,551160.2,551160.2,844,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978632,1007191.00
09/15/2016 18:30,2,1.332,ACTIVE,213.96,350.77,59.981,1473978604,"201051344000594","219011344069620",28.84,28.30,0,336.64,379.62,38.9,35.7,0.309,562107.7,562107.7,848,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978633,1007192.00
09/15/2016 18:30,2,1.283,ACTIVE,213.74,349.26,59.981,1473978604,"201051344001203","219011344069620",28.77,28.80,0,336.34,377.22,37.4,34.2,0.301,559380.6,559380.6,848,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978634,1007193.00
09/15/2016 18:30,2,1.125,ACTIVE,212.16,345.06,59.986,1473978604,"274151322000054","219011344069620",27.79,34.00,0,335.14,363.99,31.6,28.6,0.217,797131.4,797131.4,842,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978634,1007194.00
09/15/2016 18:30,2,1.342,ACTIVE,214.19,349.26,59.975,1473978604,"201051344000867","219011344069620",28.19,29.80,0,337.54,380.22,38.4,35.1,0.301,549411.5,549411.5,852,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978636,1007195.00
09/15/2016 18:30,2,1.184,ACTIVE,213.74,348.66,60.023,1473978604,"201051344001093","219011344069620",28.65,28.30,0,335.44,374.21,34.4,31.3,0.270,556087.1,556087.1,849,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978637,1007196.00
09/15/2016 18:30,2,1.311,ACTIVE,214.19,350.77,59.981,1473978604,"201051344000900","219011344069620",28.71,30.30,0,336.94,382.93,38.2,34.9,0.305,566237.2,566237.2,851,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978638,1007197.00
09/15/2016 18:30,2,1.299,ACTIVE,214.41,350.77,59.975,1473978604,"201051344000648","219011344069620",28.71,29.00,0,336.34,382.93,37.8,34.5,0.309,554949.1,554949.1,847,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978639,1007198.00
09/15/2016 18:30,2,1.322,ACTIVE,214.41,350.47,60.007,1473978604,"201051344000569","219011344069620",28.59,30.30,0,337.54,380.82,38.3,35.1,0.314,566201.2,566201.2,852,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978640,1007199.00
09/15/2016 18:30,2,1.363,ACTIVE,214.41,351.37,59.996,1473978604,"201051344000983","219011344069620",29.06,29.80,0,337.24,382.63,40.2,36.8,0.327,558683.2,558683.2,856,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978641,1007200.00
09/15/2016 18:30,2,1.318,ACTIVE,214.41,350.47,59.991,1473978604,"201051344001158","219011344069620",28.37,28.00,0,336.94,381.12,37.9,34.6,0.314,550356.9,550356.9,849,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978642,1007201.00
09/15/2016 18:30,2,1.279,ACTIVE,214.64,352.27,59.986,1473978604,"201051344000576","219011344069620",28.31,29.30,0,336.34,380.82,36.7,33.5,0.301,557923.5,557923.5,854,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978643,1007202.00
09/15/2016 18:30,2,1.146,ACTIVE,212.16,342.65,59.981,1473978604,"274151322000087","219011344069620",27.83,38.60,0,335.14,362.19,32.4,29.4,0.203,769232.6,769232.6,852,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473978644,1007203.00
09/15/2016 18:45,2,0.773,ACTIVE,214.64,347.16,59.959,1473979503,"201051344000645","219011344069620",27.87,29.00,0,337.54,368.80,21.9,19.2,0.164,557408.8,557408.8,852,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979504,1007204.00
09/15/2016 18:45,2,0.629,ACTIVE,212.83,345.06,59.981,1473979503,"274151322000085","219011344069620",27.53,32.20,0,333.33,355.58,17.6,15.1,0.115,796812.5,796812.5,847,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979505,1007205.00
09/15/2016 18:45,2,0.770,ACTIVE,214.64,348.06,60.018,1473979503,"201051344000633","219011344069620",28.77,27.50,0,336.64,370.00,22.4,19.7,0.168,548979.9,548979.9,851,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979506,1007206.00
09/15/2016 18:45,2,0.766,ACTIVE,214.64,346.86,59.996,1473979503,"201051344000469","219011344069620",28.21,27.00,0,336.64,368.20,21.9,19.2,0.164,551568.6,551568.6,858,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979507,1007207.00
09/15/2016 18:45,2,0.789,ACTIVE,213.29,344.76,59.949,1473979503,"201051344000646","219011344069620",28.63,26.50,0,333.93,366.40,22.9,20.2,0.172,552108.7,552108.7,847,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979508,1007208.00
09/15/2016 18:45,2,0.664,ACTIVE,212.61,344.15,59.970,1473979503,"274151322000052","219011344069620",27.95,31.30,0,332.73,356.18,18.8,16.2,0.124,818998.5,818998.5,846,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979508,1007209.00
09/15/2016 18:45,2,0.900,ACTIVE,213.96,345.96,59.996,1473979503,"201051344000585","219011344069620",28.73,27.50,0,335.44,369.40,26.2,23.4,0.194,562038.3,562038.3,851,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979509,1007210.00
09/15/2016 18:45,2,0.740,ACTIVE,213.74,343.25,59.965,1473979503,"201051344001230","219011344069620",28.25,25.30,0,333.93,365.49,21.2,18.6,0.155,555112.4,555112.4,848,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979510,1007211.00
09/15/2016 18:45,2,0.775,ACTIVE,214.19,345.36,59.991,1473979503,"201051344000582","219011344069620",28.23,29.30,0,336.34,368.20,22.2,19.5,0.168,547877.3,547877.3,845,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979511,1007212.00
09/15/2016 18:45,2,0.744,ACTIVE,213.51,344.15,60.018,1473979503,"201051344000955","219011344069620",28.31,28.80,0,333.93,365.19,21.4,18.7,0.155,561829.2,561829.2,845,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979512,1007213.00
09/15/2016 18:45,2,0.430,ACTIVE,213.06,398.56,59.991,1473979503,"274151322000094","219011344069620",37.45,32.60,0,334.24,426.81,16.4,13.9,0.106,673824.0,673824.0,870,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979513,1007214.00
09/15/2016 18:45,2,0.809,ACTIVE,214.41,346.56,59.991,1473979503,"201051344000579","219011344069620",28.78,26.30,0,337.84,369.40,23.6,20.8,0.168,565905.1,565905.1,848,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979514,1007215.00
09/15/2016 18:45,2,0.770,ACTIVE,213.74,343.55,59.991,1473979503,"201051344000890","219011344069620",28.75,26.30,0,335.44,366.10,22.4,19.7,0.164,559082.9,559082.9,847,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979515,1007216.00
09/15/2016 18:45,2,0.754,ACTIVE,213.96,345.36,60.012,1473979503,"201051344000438","219011344069620",28.25,27.80,0,335.74,367.90,21.6,18.9,0.164,560538.8,560538.8,848,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979516,1007217.00
09/15/2016 18:45,2,0.775,ACTIVE,213.74,345.36,59.991,1473979503,"201051344000417","219011344069620",28.47,27.00,0,335.74,366.10,22.4,19.7,0.159,551601.1,551601.1,847,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979517,1007218.00
09/15/2016 18:45,2,0.693,ACTIVE,212.83,341.45,59.996,1473979503,"274151322000083","219011344069620",27.77,32.00,0,333.03,357.38,19.5,16.9,0.124,811553.6,811553.6,845,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979518,1007219.00
09/15/2016 18:45,2,0.680,ACTIVE,213.29,342.05,59.954,1473979503,"274151322000076","219011344069620",28.65,31.50,0,337.24,357.98,19.8,17.2,0.128,866249.0,866249.0,851,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979519,1007220.00
09/15/2016 18:45,2,0.768,ACTIVE,214.41,345.96,60.039,1473979503,"201051344000868","219011344069620",28.17,27.80,0,336.34,367.00,21.9,19.2,0.159,550351.2,550351.2,850,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979519,1007221.00
