ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 18:45,2,0.717,ACTIVE,212.61,343.55,60.002,1473979503,"274151322000095","219011344069620",28.63,30.50,0,336.04,358.58,20.8,18.1,0.133,857514.7,857514.7,850,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979520,1007222.00
09/15/2016 18:45,2,0.768,ACTIVE,214.41,346.26,59.954,1473979503,"201051344000988","219011344069620",18.19,26.80,0,336.94,361.59,14.2,11.8,0.106,532563.0,532563.0,851,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979521,1007223.00
09/15/2016 18:45,2,0.791,ACTIVE,213.74,344.15,59.996,1473979503,"201051344001025","219011344069620",28.82,27.80,0,335.44,367.90,23.1,20.4,0.168,560708.6,560708.6,847,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979522,1007224.00
09/15/2016 18:45,2,0.789,ACTIVE,214.41,346.26,59.954,1473979503,"201051344000458","219011344069620",28.33,28.50,0,337.54,369.10,22.7,20.0,0.172,557723.4,557723.4,855,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979523,1007225.00
09/15/2016 18:45,2,0.771,ACTIVE,214.87,347.46,60.018,1473979503,"201051344000853","219011344069620",28.27,27.80,0,338.44,370.60,22.1,19.4,0.168,557018.3,557018.3,858,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979524,1007226.00
09/15/2016 18:45,2,0.754,ACTIVE,213.96,345.66,60.023,1473979503,"201051344000685","219011344069620",27.91,26.50,0,336.04,368.20,21.4,18.7,0.168,559764.8,559764.8,850,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979525,1007227.00
09/15/2016 18:45,2,0.785,ACTIVE,213.74,345.36,60.012,1473979503,"201051344000917","219011344069620",28.09,30.30,0,335.14,367.30,22.4,19.7,0.168,556713.2,556713.2,848,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979526,1007228.00
09/15/2016 18:45,2,0.783,ACTIVE,213.96,345.66,60.023,1473979503,"201051344001145","219011344069620",28.41,25.80,0,336.64,367.90,22.6,19.9,0.168,561915.9,561915.9,848,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979527,1007229.00
09/15/2016 18:45,2,0.760,ACTIVE,213.96,345.36,60.012,1473979503,"201051344000651","219011344069620",28.01,30.30,0,337.24,367.60,21.6,18.9,0.164,555030.8,555030.8,844,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979528,1007230.00
09/15/2016 18:45,2,0.592,ACTIVE,212.16,341.45,59.986,1473979503,"274151322000088","219011344069620",27.37,31.30,0,333.03,354.97,16.4,13.9,0.102,781073.2,781073.2,847,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979529,1007231.00
09/15/2016 18:45,2,0.459,ACTIVE,213.51,395.25,59.981,1473979503,"274151322000068","219011344069620",36.84,33.30,0,334.84,429.22,17.1,14.6,0.097,674269.3,674269.3,869,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979529,1007232.00
09/15/2016 18:45,2,0.807,ACTIVE,213.29,343.25,59.986,1473979503,"201051344001135","219011344069620",27.81,29.00,0,335.44,366.70,22.8,20.0,0.164,551167.4,551167.4,845,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979530,1007233.00
09/15/2016 18:45,2,0.770,ACTIVE,213.96,346.26,59.991,1473979503,"201051344000594","219011344069620",28.29,26.80,0,335.44,367.60,22.1,19.4,0.164,562114.8,562114.8,849,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979531,1007234.00
09/15/2016 18:45,2,0.740,ACTIVE,213.74,344.15,59.991,1473979503,"201051344001203","219011344069620",28.27,27.30,0,335.74,367.00,21.2,18.5,0.155,559387.4,559387.4,849,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979532,1007235.00
09/15/2016 18:45,2,0.375,ACTIVE,212.61,340.25,59.996,1473979503,"274151322000054","219011344069620",29.86,32.40,0,336.04,355.88,11.4,9.0,0.066,797135.9,797135.9,843,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979533,1007236.00
09/15/2016 18:45,2,0.768,ACTIVE,214.41,345.06,59.991,1473979503,"201051344000867","219011344069620",27.93,28.30,0,335.74,367.30,21.8,19.1,0.155,549418.5,549418.5,853,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979534,1007237.00
09/15/2016 18:45,2,0.664,ACTIVE,213.96,344.76,59.996,1473979503,"201051344001093","219011344069620",28.31,27.00,0,335.74,363.69,19.1,16.5,0.128,556093.2,556093.2,850,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979535,1007238.00
09/15/2016 18:45,2,0.734,ACTIVE,214.19,345.66,59.991,1473979503,"201051344000900","219011344069620",28.21,28.80,0,336.64,367.90,21.0,18.3,0.155,566244.1,566244.1,852,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979536,1007239.00
09/15/2016 18:45,2,0.754,ACTIVE,214.64,346.26,60.012,1473979503,"201051344000648","219011344069620",27.85,27.50,0,337.54,368.20,21.3,18.6,0.150,554955.9,554955.9,848,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979537,1007240.00
09/15/2016 18:45,2,0.762,ACTIVE,214.41,346.26,60.007,1473979503,"201051344000569","219011344069620",28.05,28.80,0,336.64,367.90,21.7,19.0,0.159,566208.2,566208.2,853,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979538,1007241.00
09/15/2016 18:45,2,0.803,ACTIVE,214.41,346.26,60.012,1473979503,"201051344000983","219011344069620",28.15,28.30,0,336.34,368.80,22.9,20.2,0.168,558690.6,558690.6,857,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979539,1007242.00
09/15/2016 18:45,2,0.750,ACTIVE,214.41,345.66,59.991,1473979503,"201051344001158","219011344069620",27.83,26.80,0,336.94,368.20,21.1,18.5,0.164,550363.7,550363.7,850,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979539,1007243.00
09/15/2016 18:45,2,0.707,ACTIVE,214.64,346.86,59.986,1473979503,"201051344000576","219011344069620",28.29,27.80,0,337.54,368.50,20.3,17.7,0.155,557930.0,557930.0,855,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979540,1007244.00
09/15/2016 18:45,2,0.639,ACTIVE,213.06,342.35,59.959,1473979503,"274151322000087","219011344069620",27.25,35.80,0,333.63,355.88,17.6,15.1,0.102,769238.3,769238.3,853,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473979541,1007245.00
09/15/2016 19:00,2,0.350,ACTIVE,214.19,343.25,59.959,1473980403,"201051344000645","219011344069620",26.28,27.30,0,337.84,358.28,9.3,7.1,0.053,557412.2,557412.2,853,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980404,1007246.00
09/15/2016 19:00,2,0.238,ACTIVE,212.61,339.65,60.007,1473980403,"274151322000085","219011344069620",25.80,30.30,0,336.94,348.66,6.2,4.1,0.027,796814.6,796814.6,848,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980405,1007247.00
09/15/2016 19:00,2,0.357,ACTIVE,214.19,344.15,59.996,1473980403,"201051344000633","219011344069620",27.51,26.00,0,336.64,359.48,10.1,7.8,0.049,548983.4,548983.4,852,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980406,1007248.00
09/15/2016 19:00,2,0.363,ACTIVE,213.74,342.05,60.002,1473980403,"201051344000469","219011344069620",26.64,25.50,0,336.64,358.28,9.8,7.6,0.057,551572.1,551572.1,859,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980407,1007249.00
09/15/2016 19:00,2,0.373,ACTIVE,213.06,339.95,60.012,1473980403,"201051344000646","219011344069620",27.37,25.50,0,334.54,356.18,10.4,8.1,0.053,552112.3,552112.3,848,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980408,1007250.00
09/15/2016 19:00,2,0.303,ACTIVE,212.38,339.65,60.002,1473980403,"274151322000052","219011344069620",26.72,29.50,0,335.74,349.26,8.2,6.0,0.044,819001.3,819001.3,847,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980409,1007251.00
09/15/2016 19:00,2,0.424,ACTIVE,213.51,341.75,60.007,1473980403,"201051344000585","219011344069620",27.10,26.00,0,334.54,357.08,11.7,9.4,0.053,562042.5,562042.5,852,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980410,1007252.00
09/15/2016 19:00,2,0.340,ACTIVE,213.29,339.65,60.018,1473980403,"201051344001230","219011344069620",26.82,24.30,0,333.63,354.07,9.3,7.0,0.040,555115.7,555115.7,849,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980411,1007253.00
09/15/2016 19:00,2,0.350,ACTIVE,213.74,340.85,60.007,1473980403,"201051344000582","219011344069620",26.96,27.50,0,335.74,356.48,9.6,7.3,0.049,547880.8,547880.8,846,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980412,1007254.00
09/15/2016 19:00,2,0.367,ACTIVE,213.06,339.65,60.007,1473980403,"201051344000955","219011344069620",27.21,27.00,0,333.93,354.67,10.1,7.8,0.053,561832.6,561832.6,846,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980413,1007255.00
09/15/2016 19:00,2,0.152,ACTIVE,212.83,357.08,60.002,1473980403,"274151322000094","219011344069620",33.06,31.00,0,337.54,422.30,5.1,3.0,0.027,673826.2,673826.2,871,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980413,1007256.00
09/15/2016 19:00,2,0.387,ACTIVE,213.74,342.05,60.034,1473980403,"201051344000579","219011344069620",27.97,25.30,0,337.54,357.98,11.0,8.7,0.053,565908.9,565908.9,849,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980414,1007257.00
09/15/2016 19:00,2,0.359,ACTIVE,213.29,339.65,60.012,1473980403,"201051344000890","219011344069620",27.83,25.00,0,334.54,355.58,10.1,7.9,0.049,559086.5,559086.5,848,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980415,1007258.00
09/15/2016 19:00,2,0.338,ACTIVE,213.51,341.15,60.007,1473980403,"201051344000438","219011344069620",28.25,26.30,0,335.74,356.48,9.7,7.5,0.049,560542.2,560542.2,849,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980416,1007259.00
09/15/2016 19:00,2,0.363,ACTIVE,213.51,340.55,60.002,1473980403,"201051344000417","219011344069620",28.09,25.80,0,334.84,355.88,10.4,8.1,0.053,551604.7,551604.7,848,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980417,1007260.00
09/15/2016 19:00,2,0.283,ACTIVE,212.38,340.55,60.002,1473980403,"274151322000083","219011344069620",26.34,30.00,0,336.04,349.56,7.6,5.4,0.031,811556.5,811556.5,846,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980418,1007261.00
09/15/2016 19:00,2,0.293,ACTIVE,213.29,340.85,60.023,1473980403,"274151322000076","219011344069620",27.10,29.80,0,337.54,349.86,8.1,5.9,0.040,866252.0,866252.0,852,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980419,1007262.00
09/15/2016 19:00,2,0.359,ACTIVE,213.51,342.05,60.007,1473980403,"201051344000868","219011344069620",27.21,26.30,0,335.44,357.38,9.9,7.6,0.044,550354.6,550354.6,851,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980420,1007263.00
09/15/2016 19:00,2,0.273,ACTIVE,212.61,339.95,59.996,1473980403,"274151322000095","219011344069620",26.96,28.80,0,336.34,350.47,7.5,5.3,0.040,857517.8,857517.8,851,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980421,1007264.00
09/15/2016 19:00,2,0.322,ACTIVE,213.74,343.25,60.007,1473980403,"201051344000988","219011344069620",18.11,25.30,0,336.34,354.67,5.9,3.8,0.022,532565.0,532565.0,852,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980422,1007265.00
09/15/2016 19:00,2,0.365,ACTIVE,213.29,339.65,60.002,1473980403,"201051344001025","219011344069620",26.80,26.30,0,334.54,356.48,9.9,7.7,0.057,560712.2,560712.2,848,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980423,1007266.00
09/15/2016 19:00,2,0.367,ACTIVE,213.74,342.05,60.002,1473980403,"201051344000458","219011344069620",26.78,27.00,0,337.54,357.08,10.0,7.7,0.057,557727.0,557727.0,856,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980424,1007267.00
09/15/2016 19:00,2,0.350,ACTIVE,214.41,343.85,60.028,1473980403,"201051344000853","219011344069620",26.98,26.30,0,338.44,358.88,9.6,7.3,0.053,557021.8,557021.8,859,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980425,1007268.00
09/15/2016 19:00,2,0.330,ACTIVE,213.74,341.45,60.012,1473980403,"201051344000685","219011344069620",26.64,25.30,0,334.24,356.78,8.9,6.7,0.053,559768.1,559768.1,851,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980426,1007269.00
09/15/2016 19:00,2,0.342,ACTIVE,213.51,340.85,60.023,1473980403,"201051344000917","219011344069620",27.12,28.50,0,334.54,355.88,9.4,7.2,0.049,556716.7,556716.7,849,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980427,1007270.00
09/15/2016 19:00,2,0.336,ACTIVE,213.74,341.45,60.012,1473980403,"201051344001145","219011344069620",27.21,24.50,0,336.04,356.48,9.3,7.0,0.049,561919.4,561919.4,849,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980428,1007271.00
09/15/2016 19:00,2,0.338,ACTIVE,213.51,340.85,60.002,1473980403,"201051344000651","219011344069620",26.98,28.00,0,335.74,355.58,9.3,7.1,0.053,555034.2,555034.2,845,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980428,1007272.00
09/15/2016 19:00,2,0.244,ACTIVE,212.16,339.04,60.007,1473980403,"274151322000088","219011344069620",25.47,29.80,0,336.04,348.06,6.3,4.1,0.035,781075.6,781075.6,848,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980429,1007273.00
09/15/2016 19:00,2,0.189,ACTIVE,213.06,374.81,60.007,1473980403,"274151322000068","219011344069620",35.01,32.00,0,337.84,421.40,6.7,4.6,0.027,674271.8,674271.8,870,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980430,1007274.00
09/15/2016 19:00,2,0.377,ACTIVE,213.06,339.34,60.007,1473980403,"201051344001135","219011344069620",27.59,27.00,0,333.93,354.37,10.6,8.3,0.049,551171.0,551171.0,846,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980431,1007275.00
09/15/2016 19:00,2,0.344,ACTIVE,213.51,342.05,60.012,1473980403,"201051344000594","219011344069620",27.99,25.50,0,335.14,357.38,9.7,7.5,0.044,562118.3,562118.3,850,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980432,1007276.00
09/15/2016 19:00,2,0.340,ACTIVE,213.51,339.95,60.002,1473980403,"201051344001203","219011344069620",27.65,25.80,0,335.44,356.18,9.6,7.3,0.049,559390.8,559390.8,850,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980433,1007277.00
09/15/2016 19:00,2,0.244,ACTIVE,212.38,339.04,60.007,1473980403,"274151322000054","219011344069620",26.26,30.80,0,335.74,345.96,6.5,4.3,0.031,797137.7,797137.7,844,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980434,1007278.00
09/15/2016 19:00,2,0.355,ACTIVE,213.96,341.45,60.012,1473980403,"201051344000867","219011344069620",27.15,26.80,0,336.34,356.18,9.8,7.6,0.044,549422.0,549422.0,854,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980435,1007279.00
09/15/2016 19:00,2,0.316,ACTIVE,213.51,340.55,60.007,1473980403,"201051344001093","219011344069620",27.73,25.80,0,335.14,354.07,8.9,6.7,0.035,556096.2,556096.2,851,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980436,1007280.00
09/15/2016 19:00,2,0.311,ACTIVE,213.51,341.75,60.007,1473980403,"201051344000900","219011344069620",27.51,27.00,0,336.94,356.48,8.7,6.5,0.044,566247.3,566247.3,853,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980437,1007281.00
09/15/2016 19:00,2,0.344,ACTIVE,213.96,341.75,60.023,1473980403,"201051344000648","219011344069620",27.10,26.00,0,336.94,357.68,9.4,7.2,0.049,554959.3,554959.3,849,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980438,1007282.00
09/15/2016 19:00,2,0.357,ACTIVE,213.51,342.05,60.018,1473980403,"201051344000569","219011344069620",26.82,27.30,0,337.24,356.18,9.7,7.5,0.053,566211.6,566211.6,854,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980439,1007283.00
09/15/2016 19:00,2,0.363,ACTIVE,213.74,341.75,60.018,1473980403,"201051344000983","219011344069620",28.13,26.50,0,336.94,356.78,10.4,8.1,0.053,558694.3,558694.3,858,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980440,1007284.00
09/15/2016 19:00,2,0.342,ACTIVE,213.51,341.45,60.007,1473980403,"201051344001158","219011344069620",27.08,25.50,0,336.34,356.18,9.4,7.2,0.053,550367.1,550367.1,851,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980441,1007285.00
09/15/2016 19:00,2,0.322,ACTIVE,213.96,342.95,60.034,1473980403,"201051344000576","219011344069620",27.10,26.00,0,337.54,357.08,8.9,6.6,0.044,557933.2,557933.2,856,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980441,1007286.00
09/15/2016 19:00,2,0.242,ACTIVE,212.61,339.65,60.007,1473980403,"274151322000087","219011344069620",25.66,33.30,0,336.64,349.56,6.3,4.2,0.031,769240.6,769240.6,854,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473980442,1007287.00
09/15/2016 19:15,2,0.256,ACTIVE,213.96,341.45,59.959,1473981303,"201051344000645","219011344069620",26.66,26.00,0,336.64,348.36,6.9,4.8,0.027,557413.5,557413.5,854,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981305,1007288.00
09/15/2016 19:15,2,0.188,ACTIVE,212.38,338.74,59.959,1473981303,"274151322000085","219011344069620",26.28,29.00,0,335.44,342.95,5.0,2.9,0.022,796815.5,796815.5,849,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981305,1007289.00
09/15/2016 19:15,2,0.275,ACTIVE,214.19,342.35,59.954,1473981303,"201051344000633","219011344069620",27.12,25.00,0,336.04,349.86,7.6,5.4,0.027,548984.9,548984.9,853,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981306,1007290.00
09/15/2016 19:15,2,0.281,ACTIVE,213.74,340.85,59.965,1473981303,"201051344000469","219011344069620",27.17,24.50,0,334.84,348.06,7.8,5.6,0.035,551573.6,551573.6,860,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981307,1007291.00
09/15/2016 19:15,2,0.285,ACTIVE,212.61,338.74,59.975,1473981303,"201051344000646","219011344069620",27.41,24.50,0,333.03,345.96,8.0,5.7,0.031,552114.0,552114.0,849,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981308,1007292.00
09/15/2016 19:15,2,0.223,ACTIVE,211.93,339.34,59.954,1473981303,"274151322000052","219011344069620",26.40,28.30,0,334.24,343.85,6.0,3.8,0.031,819002.5,819002.5,848,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981309,1007293.00
09/15/2016 19:15,2,0.314,ACTIVE,213.06,339.34,59.986,1473981303,"201051344000585","219011344069620",27.55,25.00,0,334.24,347.76,8.8,6.6,0.027,562044.3,562044.3,853,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981310,1007294.00
09/15/2016 19:15,2,0.266,ACTIVE,212.83,338.14,59.970,1473981303,"201051344001230","219011344069620",27.15,23.50,0,332.73,344.76,7.3,5.1,0.027,555117.1,555117.1,850,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981311,1007295.00
09/15/2016 19:15,2,0.266,ACTIVE,213.51,339.34,59.986,1473981303,"201051344000582","219011344069620",26.70,26.00,0,334.54,345.66,7.2,5.0,0.031,547882.3,547882.3,847,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981312,1007296.00
09/15/2016 19:15,2,0.287,ACTIVE,212.61,338.74,59.970,1473981303,"201051344000955","219011344069620",27.41,25.80,0,333.03,345.66,8.0,5.8,0.031,561834.2,561834.2,847,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981313,1007297.00
09/15/2016 19:15,2,0.117,ACTIVE,212.38,339.04,59.965,1473981303,"274151322000094","219011344069620",30.51,29.30,0,335.74,359.18,3.6,1.6,0.013,673826.7,673826.7,872,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981314,1007298.00
09/15/2016 19:15,2,0.307,ACTIVE,213.74,340.85,59.965,1473981303,"201051344000579","219011344069620",27.51,24.30,0,335.44,347.76,8.6,6.4,0.031,565910.7,565910.7,850,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981314,1007299.00
09/15/2016 19:15,2,0.285,ACTIVE,213.06,338.74,59.970,1473981303,"201051344000890","219011344069620",27.51,24.30,0,333.93,346.56,8.0,5.8,0.031,559088.1,559088.1,849,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981315,1007300.00
09/15/2016 19:15,2,0.268,ACTIVE,213.29,339.34,59.965,1473981303,"201051344000438","219011344069620",27.75,25.00,0,333.93,347.46,7.5,5.3,0.027,560543.7,560543.7,850,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981316,1007301.00
09/15/2016 19:15,2,0.297,ACTIVE,213.29,339.65,59.965,1473981303,"201051344000417","219011344069620",27.43,24.80,0,333.93,346.86,8.2,6.0,0.027,551606.4,551606.4,849,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981317,1007302.00
09/15/2016 19:15,2,0.197,ACTIVE,212.38,338.74,59.965,1473981303,"274151322000083","219011344069620",26.28,28.80,0,335.14,343.85,5.2,3.1,0.027,811557.5,811557.5,847,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981318,1007303.00
09/15/2016 19:15,2,0.217,ACTIVE,212.83,339.34,59.965,1473981303,"274151322000076","219011344069620",26.28,28.30,0,336.34,343.85,5.8,3.6,0.022,866253.1,866253.1,853,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981319,1007304.00
09/15/2016 19:15,2,0.281,ACTIVE,213.74,340.85,59.970,1473981303,"201051344000868","219011344069620",26.98,25.30,0,335.74,348.06,7.7,5.5,0.027,550356.2,550356.2,852,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981320,1007305.00
09/15/2016 19:15,2,0.203,ACTIVE,212.38,338.44,59.965,1473981303,"274151322000095","219011344069620",25.84,27.50,0,335.44,342.95,5.3,3.2,0.022,857518.8,857518.8,852,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981321,1007306.00
09/15/2016 19:15,2,0.250,ACTIVE,213.74,341.45,59.959,1473981303,"201051344000988","219011344069620",17.89,24.50,0,334.84,348.36,4.5,2.5,0.022,532565.7,532565.7,853,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981322,1007307.00
09/15/2016 19:15,2,0.279,ACTIVE,213.06,338.44,60.002,1473981303,"201051344001025","219011344069620",26.62,25.00,0,334.24,346.56,7.5,5.4,0.027,560713.8,560713.8,849,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981323,1007308.00
09/15/2016 19:15,2,0.279,ACTIVE,213.51,340.55,59.959,1473981303,"201051344000458","219011344069620",26.72,26.00,0,335.44,348.06,7.6,5.4,0.031,557728.6,557728.6,857,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981324,1007309.00
09/15/2016 19:15,2,0.270,ACTIVE,214.19,342.05,59.965,1473981303,"201051344000853","219011344069620",27.19,25.00,0,337.54,349.56,7.5,5.3,0.031,557023.3,557023.3,860,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981325,1007310.00
09/15/2016 19:15,2,0.240,ACTIVE,213.51,339.95,59.965,1473981303,"201051344000685","219011344069620",27.43,24.30,0,334.24,348.06,6.7,4.6,0.031,559769.4,559769.4,852,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981325,1007311.00
09/15/2016 19:15,2,0.262,ACTIVE,213.29,339.95,59.970,1473981303,"201051344000917","219011344069620",27.14,26.80,0,333.03,346.56,7.2,5.0,0.031,556718.2,556718.2,850,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981326,1007312.00
09/15/2016 19:15,2,0.254,ACTIVE,213.51,339.04,59.975,1473981303,"201051344001145","219011344069620",27.45,23.80,0,335.44,346.86,7.1,4.9,0.027,561920.9,561920.9,850,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981327,1007313.00
09/15/2016 19:15,2,0.264,ACTIVE,213.29,339.95,59.970,1473981303,"201051344000651","219011344069620",26.44,26.50,0,335.14,347.16,7.1,4.9,0.031,555035.6,555035.6,846,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981328,1007314.00
09/15/2016 19:15,2,0.186,ACTIVE,211.93,339.04,60.002,1473981303,"274151322000088","219011344069620",24.87,28.50,0,334.24,343.25,4.7,2.6,0.018,781076.4,781076.4,849,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981329,1007315.00
09/15/2016 19:15,2,0.141,ACTIVE,213.06,340.25,59.965,1473981303,"274151322000068","219011344069620",30.91,30.30,0,336.64,385.33,4.5,2.4,0.013,674272.5,674272.5,871,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981330,1007316.00
09/15/2016 19:15,2,0.307,ACTIVE,212.83,337.84,59.965,1473981303,"201051344001135","219011344069620",26.62,25.80,0,333.63,345.66,8.3,6.1,0.031,551172.8,551172.8,847,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981331,1007317.00
09/15/2016 19:15,2,0.275,ACTIVE,213.29,340.55,59.959,1473981303,"201051344000594","219011344069620",27.39,24.50,0,334.54,347.46,7.7,5.5,0.027,562119.8,562119.8,851,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981332,1007318.00
09/15/2016 19:15,2,0.275,ACTIVE,213.06,338.74,59.970,1473981303,"201051344001203","219011344069620",27.21,24.80,0,333.93,347.16,7.6,5.4,0.027,559392.3,559392.3,851,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981333,1007319.00
09/15/2016 19:15,2,0.189,ACTIVE,212.16,338.74,59.959,1473981303,"274151322000054","219011344069620",26.52,29.30,0,334.54,343.55,5.1,3.0,0.027,797138.6,797138.6,845,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981334,1007320.00
09/15/2016 19:15,2,0.277,ACTIVE,213.74,339.95,59.954,1473981303,"201051344000867","219011344069620",27.31,25.80,0,335.44,348.06,7.7,5.5,0.031,549423.5,549423.5,855,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981335,1007321.00
09/15/2016 19:15,2,0.268,ACTIVE,213.06,339.34,59.938,1473981303,"201051344001093","219011344069620",27.37,24.80,0,334.24,346.26,7.4,5.2,0.018,556097.6,556097.6,852,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981335,1007322.00
09/15/2016 19:15,2,0.246,ACTIVE,213.51,340.85,59.965,1473981303,"201051344000900","219011344069620",26.28,25.80,0,334.84,347.46,6.6,4.4,0.031,566248.6,566248.6,854,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981337,1007323.00
09/15/2016 19:15,2,0.277,ACTIVE,213.96,341.15,59.928,1473981303,"201051344000648","219011344069620",26.92,24.80,0,336.64,347.46,7.6,5.4,0.027,554960.9,554960.9,850,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981337,1007324.00
09/15/2016 19:15,2,0.281,ACTIVE,213.74,340.55,59.970,1473981303,"201051344000569","219011344069620",26.82,26.00,0,336.04,347.46,7.7,5.5,0.035,566213.2,566213.2,855,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981338,1007325.00
09/15/2016 19:15,2,0.301,ACTIVE,213.74,340.55,59.965,1473981303,"201051344000983","219011344069620",27.08,25.50,0,335.74,347.46,8.3,6.1,0.031,558696.0,558696.0,859,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981339,1007326.00
09/15/2016 19:15,2,0.271,ACTIVE,213.74,340.55,59.970,1473981303,"201051344001158","219011344069620",26.86,24.50,0,335.14,347.46,7.4,5.2,0.035,550368.6,550368.6,852,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981340,1007327.00
09/15/2016 19:15,2,0.256,ACTIVE,214.19,342.05,59.965,1473981303,"201051344000576","219011344069620",26.86,25.00,0,336.64,349.26,7.0,4.8,0.027,557934.6,557934.6,857,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981341,1007328.00
09/15/2016 19:15,2,0.195,ACTIVE,212.61,339.34,59.965,1473981303,"274151322000087","219011344069620",25.92,31.50,0,335.14,343.25,5.1,3.0,0.013,769241.4,769241.4,855,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473981342,1007329.00
09/15/2016 19:30,2,0.227,ACTIVE,213.96,341.45,59.991,1473982203,"201051344000645","219011344069620",26.60,25.00,0,335.74,346.26,6.1,4.0,0.022,557414.6,557414.6,855,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982204,1007330.00
09/15/2016 19:30,2,0.162,ACTIVE,212.38,338.74,59.944,1473982203,"274151322000085","219011344069620",25.60,28.00,0,336.34,342.35,4.2,2.1,0.013,796816.1,796816.1,850,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982205,1007331.00
09/15/2016 19:30,2,0.248,ACTIVE,214.19,342.95,59.981,1473982203,"201051344000633","219011344069620",27.65,24.00,0,334.54,348.36,7.0,4.8,0.018,548986.2,548986.2,854,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982206,1007332.00
09/15/2016 19:30,2,0.254,ACTIVE,213.74,342.05,59.959,1473982203,"201051344000469","219011344069620",26.78,23.50,0,333.63,345.96,7.0,4.8,0.022,551574.9,551574.9,861,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982207,1007333.00
09/15/2016 19:30,2,0.258,ACTIVE,212.38,338.44,60.007,1473982203,"201051344000646","219011344069620",27.02,23.80,0,332.43,344.15,7.1,4.9,0.027,552115.3,552115.3,850,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982208,1007334.00
09/15/2016 19:30,2,0.189,ACTIVE,211.93,339.34,59.959,1473982203,"274151322000052","219011344069620",26.56,27.50,0,335.44,342.95,5.1,3.0,0.027,819003.3,819003.3,849,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982209,1007335.00
09/15/2016 19:30,2,0.281,ACTIVE,213.06,339.34,59.954,1473982203,"201051344000585","219011344069620",27.37,24.30,0,333.33,344.45,7.8,5.6,0.018,562045.9,562045.9,854,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982210,1007336.00
09/15/2016 19:30,2,0.244,ACTIVE,212.61,338.14,59.959,1473982203,"201051344001230","219011344069620",26.72,23.00,0,332.73,342.95,6.6,4.5,0.018,555118.3,555118.3,851,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982211,1007337.00
09/15/2016 19:30,2,0.236,ACTIVE,213.29,339.95,59.959,1473982203,"201051344000582","219011344069620",26.90,25.00,0,332.73,344.15,6.5,4.3,0.027,547883.4,547883.4,848,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982212,1007338.00
09/15/2016 19:30,2,0.254,ACTIVE,212.61,338.14,59.959,1473982203,"201051344000955","219011344069620",27.77,24.80,0,332.73,343.55,7.2,5.0,0.022,561835.5,561835.5,848,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982213,1007339.00
09/15/2016 19:30,2,0.098,ACTIVE,212.38,339.95,59.954,1473982203,"274151322000094","219011344069620",30.22,28.00,0,336.94,342.35,3.0,1.0,0.013,673827.0,673827.0,873,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982214,1007340.00
09/15/2016 19:30,2,0.275,ACTIVE,213.51,340.55,59.975,1473982203,"201051344000579","219011344069620",27.53,23.80,0,334.24,345.96,7.7,5.5,0.022,565912.2,565912.2,851,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982214,1007341.00
09/15/2016 19:30,2,0.264,ACTIVE,212.61,337.54,59.986,1473982203,"201051344000890","219011344069620",27.02,23.80,0,333.03,345.06,7.2,5.1,0.022,559089.4,559089.4,850,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982215,1007342.00
09/15/2016 19:30,2,0.244,ACTIVE,213.06,339.04,59.954,1473982203,"201051344000438","219011344069620",27.35,24.30,0,334.24,344.15,6.8,4.6,0.018,560544.9,560544.9,851,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982216,1007343.00
09/15/2016 19:30,2,0.273,ACTIVE,213.06,338.44,59.959,1473982203,"201051344000417","219011344069620",27.00,24.00,0,333.03,343.85,7.5,5.3,0.022,551607.8,551607.8,850,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982217,1007344.00
09/15/2016 19:30,2,0.174,ACTIVE,212.38,339.34,59.938,1473982203,"274151322000083","219011344069620",25.45,27.80,0,335.74,342.95,4.5,2.4,0.022,811558.2,811558.2,848,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982218,1007345.00
09/15/2016 19:30,2,0.180,ACTIVE,213.06,338.74,59.954,1473982203,"274151322000076","219011344069620",26.90,27.50,0,336.94,342.95,4.9,2.8,0.018,866253.9,866253.9,854,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982219,1007346.00
09/15/2016 19:30,2,0.248,ACTIVE,213.51,340.85,59.959,1473982203,"201051344000868","219011344069620",27.45,24.30,0,335.14,345.96,6.9,4.8,0.018,550357.5,550357.5,853,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982220,1007347.00
09/15/2016 19:30,2,0.170,ACTIVE,212.38,338.74,59.981,1473982203,"274151322000095","219011344069620",26.08,26.80,0,336.04,342.05,4.5,2.4,0.013,857519.5,857519.5,853,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982221,1007348.00
09/15/2016 19:30,2,0.217,ACTIVE,213.51,342.05,59.965,1473982203,"201051344000988","219011344069620",17.89,23.80,0,332.73,347.46,3.9,1.9,0.009,532566.3,532566.3,854,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982222,1007349.00
09/15/2016 19:30,2,0.242,ACTIVE,212.83,337.84,59.965,1473982203,"201051344001025","219011344069620",27.35,24.30,0,333.63,343.85,6.8,4.6,0.018,560715.0,560715.0,850,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982223,1007350.00
09/15/2016 19:30,2,0.244,ACTIVE,213.51,340.55,59.970,1473982203,"201051344000458","219011344069620",27.41,25.00,0,334.84,345.66,6.8,4.6,0.018,557729.8,557729.8,858,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982224,1007351.00
09/15/2016 19:30,2,0.242,ACTIVE,214.19,342.35,59.965,1473982203,"201051344000853","219011344069620",27.19,24.30,0,336.34,346.56,6.7,4.6,0.022,557024.5,557024.5,861,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982225,1007352.00
09/15/2016 19:30,2,0.219,ACTIVE,213.06,340.55,59.970,1473982203,"201051344000685","219011344069620",27.21,23.50,0,333.63,346.26,6.0,3.9,0.022,559770.5,559770.5,853,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982225,1007353.00
09/15/2016 19:30,2,0.242,ACTIVE,212.83,339.34,59.965,1473982203,"201051344000917","219011344069620",26.88,25.80,0,332.13,344.15,6.6,4.5,0.018,556719.3,556719.3,851,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982226,1007354.00
09/15/2016 19:30,2,0.234,ACTIVE,213.29,339.34,59.970,1473982203,"201051344001145","219011344069620",27.25,23.00,0,334.24,344.76,6.5,4.3,0.018,561922.0,561922.0,851,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982227,1007355.00
09/15/2016 19:30,2,0.234,ACTIVE,213.06,339.34,59.965,1473982203,"201051344000651","219011344069620",26.52,25.30,0,334.24,344.45,6.3,4.2,0.022,555036.7,555036.7,847,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982228,1007356.00
09/15/2016 19:30,2,0.158,ACTIVE,211.93,338.44,59.959,1473982203,"274151322000088","219011344069620",23.84,27.50,0,335.14,342.35,3.8,1.8,0.009,781076.9,781076.9,850,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982229,1007357.00
09/15/2016 19:30,2,0.119,ACTIVE,212.83,340.25,59.965,1473982203,"274151322000068","219011344069620",30.42,29.30,0,337.24,342.95,3.7,1.6,0.013,674273.0,674273.0,872,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982230,1007358.00
09/15/2016 19:30,2,0.271,ACTIVE,212.61,337.54,59.986,1473982203,"201051344001135","219011344069620",27.14,24.80,0,333.03,342.95,7.5,5.3,0.027,551174.2,551174.2,848,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982231,1007359.00
09/15/2016 19:30,2,0.256,ACTIVE,213.29,340.85,59.996,1473982203,"201051344000594","219011344069620",26.32,24.00,0,333.93,345.66,6.9,4.7,0.027,562121.1,562121.1,852,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982232,1007360.00
09/15/2016 19:30,2,0.242,ACTIVE,213.06,338.74,59.975,1473982203,"201051344001203","219011344069620",27.75,24.00,0,334.24,344.76,6.8,4.7,0.018,559393.6,559393.6,852,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982233,1007361.00
09/15/2016 19:30,2,0.166,ACTIVE,212.16,339.34,59.944,1473982203,"274151322000054","219011344069620",25.47,28.50,0,335.74,342.95,4.3,2.2,0.004,797139.3,797139.3,846,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982233,1007362.00
09/15/2016 19:30,2,0.252,ACTIVE,213.74,340.85,59.949,1473982203,"201051344000867","219011344069620",27.10,25.00,0,334.54,345.36,7.0,4.8,0.022,549424.8,549424.8,856,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982234,1007363.00
09/15/2016 19:30,2,0.252,ACTIVE,212.83,339.95,59.975,1473982203,"201051344001093","219011344069620",26.84,24.00,0,333.03,343.55,6.9,4.7,0.018,556098.9,556098.9,853,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982235,1007364.00
09/15/2016 19:30,2,0.213,ACTIVE,213.51,341.45,59.959,1473982203,"201051344000900","219011344069620",26.86,24.80,0,335.14,346.56,5.8,3.7,0.018,566249.7,566249.7,855,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982236,1007365.00
