ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 19:30,2,0.248,ACTIVE,213.74,341.15,59.970,1473982203,"201051344000648","219011344069620",26.90,24.00,0,336.04,346.26,6.8,4.7,0.022,554962.1,554962.1,851,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982237,1007366.00
09/15/2016 19:30,2,0.242,ACTIVE,213.51,341.15,59.965,1473982203,"201051344000569","219011344069620",27.65,25.00,0,335.14,345.66,6.8,4.6,0.022,566214.4,566214.4,856,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982238,1007367.00
09/15/2016 19:30,2,0.250,ACTIVE,213.51,340.25,59.996,1473982203,"201051344000983","219011344069620",28.63,24.50,0,334.24,346.26,7.2,5.1,0.018,558697.4,558697.4,860,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982239,1007368.00
09/15/2016 19:30,2,0.240,ACTIVE,213.51,340.25,59.975,1473982203,"201051344001158","219011344069620",26.82,23.80,0,333.63,345.96,6.6,4.4,0.022,550369.8,550369.8,853,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982240,1007369.00
09/15/2016 19:30,2,0.223,ACTIVE,213.96,342.05,59.996,1473982203,"201051344000576","219011344069620",27.73,24.30,0,335.74,345.96,6.3,4.2,0.018,557935.7,557935.7,858,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982241,1007370.00
09/15/2016 19:30,2,0.172,ACTIVE,212.38,339.34,59.959,1473982203,"274151322000087","219011344069620",24.67,30.00,0,335.74,342.65,4.3,2.3,0.009,769242.1,769242.1,856,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473982242,1007371.00
09/15/2016 19:45,2,0.150,ACTIVE,213.51,339.95,60.007,1473983103,"201051344000645","219011344069620",25.68,24.30,0,336.04,346.26,4.0,1.9,0.000,557415.4,557415.4,856,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983104,1007372.00
09/15/2016 19:45,2,0.088,ACTIVE,211.93,330.03,59.986,1473983103,"274151322000085","219011344069620",23.91,27.30,0,327.92,342.05,2.2,0.2,0.000,796816.4,796816.4,851,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983105,1007373.00
09/15/2016 19:45,2,0.188,ACTIVE,213.51,339.34,59.965,1473983103,"201051344000633","219011344069620",23.62,23.50,0,335.14,348.06,4.5,2.4,0.000,548987.2,548987.2,855,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983106,1007374.00
09/15/2016 19:45,2,0.184,ACTIVE,213.06,339.95,59.965,1473983103,"201051344000469","219011344069620",25.19,22.80,0,334.54,346.26,4.8,2.7,0.000,551575.9,551575.9,862,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983107,1007375.00
09/15/2016 19:45,2,0.189,ACTIVE,211.93,337.24,60.007,1473983103,"201051344000646","219011344069620",24.75,23.30,0,332.13,342.65,4.8,2.7,0.000,552116.2,552116.2,851,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983107,1007376.00
09/15/2016 19:45,2,0.113,ACTIVE,211.93,336.64,59.970,1473983103,"274151322000052","219011344069620",25.21,26.80,0,335.14,342.35,2.9,0.9,0.000,819003.8,819003.8,850,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983108,1007377.00
09/15/2016 19:45,2,0.205,ACTIVE,212.61,338.14,59.970,1473983103,"201051344000585","219011344069620",25.05,23.80,0,333.03,343.85,5.2,3.1,0.000,562046.9,562046.9,855,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983109,1007378.00
09/15/2016 19:45,2,0.170,ACTIVE,212.38,330.93,59.965,1473983103,"201051344001230","219011344069620",24.03,22.50,0,328.82,342.65,4.2,2.1,0.000,555119.2,555119.2,852,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983110,1007379.00
09/15/2016 19:45,2,0.168,ACTIVE,212.83,338.44,59.965,1473983103,"201051344000582","219011344069620",24.55,24.30,0,333.33,343.25,4.2,2.1,0.000,547884.2,547884.2,849,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983111,1007380.00
09/15/2016 19:45,2,0.201,ACTIVE,212.16,336.94,59.959,1473983103,"201051344000955","219011344069620",24.17,24.00,0,332.43,342.65,4.9,2.8,0.000,561836.6,561836.6,849,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983112,1007381.00
09/15/2016 19:45,2,0.000,ALERT,212.16,299.07,59.965,1473983103,"274151322000094","219011344069620",39.92,27.00,0,298.17,385.03,0.0,0.0,0.000,673827.0,673827.0,874,0,0,0,L,1151911521,0,121.33,122.91,0002,24,0,0,0,0,0,0,41,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983114,1007382.00
09/15/2016 19:45,2,0.215,ACTIVE,213.06,339.04,59.965,1473983103,"201051344000579","219011344069620",24.49,23.30,0,336.34,345.36,5.3,3.2,0.004,565913.4,565913.4,852,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983115,1007383.00
09/15/2016 19:45,2,0.191,ACTIVE,212.16,336.94,59.965,1473983103,"201051344000890","219011344069620",24.07,23.30,0,332.73,343.25,4.7,2.6,0.000,559090.4,559090.4,851,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983116,1007384.00
09/15/2016 19:45,2,0.184,ACTIVE,212.61,337.24,59.975,1473983103,"201051344000438","219011344069620",23.84,23.50,0,334.24,343.55,4.5,2.4,0.000,560545.8,560545.8,852,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983116,1007385.00
09/15/2016 19:45,2,0.209,ACTIVE,212.38,337.54,59.970,1473983103,"201051344000417","219011344069620",23.93,23.50,0,333.03,343.25,5.1,3.0,0.000,551608.9,551608.9,851,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983117,1007386.00
09/15/2016 19:45,2,0.088,ACTIVE,211.70,330.33,59.965,1473983103,"274151322000083","219011344069620",25.27,26.80,0,328.82,342.35,2.2,0.2,0.000,811558.5,811558.5,849,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983118,1007387.00
09/15/2016 19:45,2,0.098,ACTIVE,212.61,338.44,59.970,1473983103,"274151322000076","219011344069620",25.03,27.00,0,336.64,342.65,2.5,0.5,0.004,866254.3,866254.3,855,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983119,1007388.00
09/15/2016 19:45,2,0.180,ACTIVE,212.83,339.65,59.965,1473983103,"201051344000868","219011344069620",24.57,23.50,0,335.44,345.66,4.5,2.4,0.000,550358.4,550358.4,854,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983120,1007389.00
09/15/2016 19:45,2,0.084,ACTIVE,211.70,337.24,59.933,1473983103,"274151322000095","219011344069620",25.09,26.30,0,335.44,341.75,2.2,0.2,0.000,857519.8,857519.8,854,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983121,1007390.00
09/15/2016 19:45,2,0.127,ALERT,212.83,303.28,59.970,1473983103,"201051344000988","219011344069620",17.89,22.80,0,300.27,362.49,2.3,0.3,0.000,532566.6,532566.6,855,0,0,0,L,1122011218,0,121.33,122.23,0002,20,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983123,1007391.00
09/15/2016 19:45,2,0.170,ACTIVE,212.16,336.94,59.959,1473983103,"201051344001025","219011344069620",24.01,23.50,0,333.33,343.55,4.2,2.1,0.000,560715.9,560715.9,851,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983124,1007392.00
09/15/2016 19:45,2,0.178,ACTIVE,212.83,337.54,60.012,1473983103,"201051344000458","219011344069620",24.29,24.30,0,336.34,345.66,4.4,2.3,0.000,557730.7,557730.7,859,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983125,1007393.00
09/15/2016 19:45,2,0.162,ACTIVE,213.51,340.55,59.970,1473983103,"201051344000853","219011344069620",25.11,23.50,0,337.24,347.16,4.1,2.1,0.000,557025.4,557025.4,862,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983126,1007394.00
09/15/2016 19:45,2,0.154,ACTIVE,212.61,336.04,59.965,1473983103,"201051344000685","219011344069620",23.52,23.00,0,333.63,344.15,3.7,1.6,0.000,559771.2,559771.2,854,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983127,1007395.00
09/15/2016 19:45,2,0.164,ACTIVE,212.16,329.73,59.944,1473983103,"201051344000917","219011344069620",24.95,25.00,0,325.82,344.15,4.2,2.1,0.000,556720.2,556720.2,852,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983127,1007396.00
09/15/2016 19:45,2,0.156,ACTIVE,212.38,330.93,59.981,1473983103,"201051344001145","219011344069620",25.64,22.50,0,329.43,344.15,4.0,2.0,0.000,561922.8,561922.8,852,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983128,1007397.00
09/15/2016 19:45,2,0.168,ACTIVE,212.38,336.34,59.965,1473983103,"201051344000651","219011344069620",23.72,24.50,0,333.93,343.85,4.0,2.0,0.000,555037.5,555037.5,848,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983129,1007398.00
09/15/2016 19:45,2,0.072,ACTIVE_NO_POWER,211.48,317.10,59.965,1473983103,"274151322000088","219011344069620",22.62,27.00,0,315.00,341.75,1.7,0.0,0.000,781077.1,781077.1,851,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983130,1007399.00
09/15/2016 19:45,2,0.010,ALERT,212.38,298.77,59.965,1473983103,"274151322000068","219011344069620",40.06,27.80,0,297.87,386.23,0.0,0.0,0.000,674273.2,674273.2,873,0,0,0,L,1151911521,0,121.78,122.68,0002,27,0,0,0,0,0,0,35,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983132,1007400.00
09/15/2016 19:45,2,0.188,ACTIVE,211.93,336.34,59.954,1473983103,"201051344001135","219011344069620",25.72,24.00,0,333.33,342.65,4.9,2.8,0.000,551175.2,551175.2,849,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983133,1007401.00
09/15/2016 19:45,2,0.180,ACTIVE,212.83,339.65,59.928,1473983103,"201051344000594","219011344069620",23.87,23.50,0,334.54,345.66,4.4,2.3,0.000,562122.0,562122.0,853,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983134,1007402.00
09/15/2016 19:45,2,0.184,ACTIVE,212.38,331.83,59.970,1473983103,"201051344001203","219011344069620",23.97,23.50,0,330.03,344.15,4.5,2.4,0.000,559394.5,559394.5,853,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983135,1007403.00
09/15/2016 19:45,2,0.090,ACTIVE,211.48,331.53,59.938,1473983103,"274151322000054","219011344069620",23.00,27.80,0,328.82,342.35,2.1,0.1,0.000,797139.6,797139.6,847,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983136,1007404.00
09/15/2016 19:45,2,0.182,ACTIVE,213.29,327.32,59.970,1473983103,"201051344000867","219011344069620",23.48,24.30,0,325.52,346.26,4.4,2.3,0.000,549425.8,549425.8,857,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983137,1007405.00
09/15/2016 19:45,2,0.180,ACTIVE,212.38,323.11,59.959,1473983103,"201051344001093","219011344069620",24.47,23.50,0,319.51,343.55,4.5,2.4,0.000,556099.8,556099.8,854,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983138,1007406.00
09/15/2016 19:45,2,0.129,ACTIVE,212.83,336.94,59.975,1473983103,"201051344000900","219011344069620",25.50,23.80,0,334.84,345.66,3.4,1.3,0.000,566250.3,566250.3,856,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983139,1007407.00
09/15/2016 19:45,2,0.176,ACTIVE,213.29,337.24,59.975,1473983103,"201051344000648","219011344069620",24.85,23.30,0,336.34,346.56,4.4,2.4,0.000,554963.0,554963.0,852,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983139,1007408.00
09/15/2016 19:45,2,0.170,ACTIVE,213.06,339.95,59.949,1473983103,"201051344000569","219011344069620",25.35,24.30,0,335.74,345.36,4.4,2.3,0.000,566215.3,566215.3,857,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983140,1007409.00
09/15/2016 19:45,2,0.195,ACTIVE,213.06,335.44,59.970,1473983103,"201051344000983","219011344069620",24.29,23.80,0,333.93,345.66,4.8,2.7,0.000,558698.5,558698.5,861,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983141,1007410.00
09/15/2016 19:45,2,0.166,ACTIVE,213.06,337.24,59.981,1473983103,"201051344001158","219011344069620",23.95,23.30,0,333.93,345.96,4.1,2.0,0.000,550370.6,550370.6,854,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983142,1007411.00
09/15/2016 19:45,2,0.162,ACTIVE,213.51,326.12,59.981,1473983103,"201051344000576","219011344069620",23.16,23.30,0,323.41,346.86,3.8,1.8,0.000,557936.5,557936.5,859,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983143,1007412.00
09/15/2016 19:45,2,0.096,ALERT,211.93,299.67,59.975,1473983103,"274151322000087","219011344069620",22.48,28.50,0,298.47,342.35,2.2,0.2,0.000,769242.4,769242.4,857,0,0,0,L,1151911521,0,121.55,122.46,0002,25,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473983145,1007413.00
09/15/2016 20:00,2,0.043,ALERT,213.06,300.57,59.970,1473984003,"201051344000645","219011344069620",27.00,23.00,0,299.67,345.66,1.2,0.0,0.000,557415.5,557415.5,857,0,0,0,L,1122011218,0,121.55,122.23,0100,20,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1473984005,1007414.00
09/15/2016 20:00,2,0.020,ALERT,211.48,298.77,59.954,1473984003,"274151322000085","219011344069620",24.71,25.50,0,296.96,338.74,0.0,0.0,0.000,796816.4,796816.4,852,0,0,0,L,1151911521,0,121.78,122.01,0100,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1473984007,1007415.00
09/15/2016 20:00,2,0.068,ALERT,212.83,299.97,59.965,1473984003,"201051344000633","219011344069620",26.68,22.00,0,297.87,340.55,1.9,0.0,0.000,548987.4,548987.4,856,0,0,0,L,1122011218,0,121.55,122.23,0100,21,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1473984008,1007416.00
09/15/2016 20:00,2,0.074,ALERT,212.61,300.27,59.970,1473984003,"201051344000469","219011344069620",26.30,21.50,0,298.77,344.15,2.0,0.0,0.000,551576.2,551576.2,863,0,0,0,L,1122011218,0,120.65,122.23,0100,18,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1473984010,1007417.00
09/15/2016 20:00,2,0.066,ALERT,211.70,299.37,59.959,1473984003,"201051344000646","219011344069620",26.34,22.00,0,297.57,339.04,1.8,0.0,0.000,552116.4,552116.4,852,0,0,0,L,1122011218,0,121.78,121.10,0100,19,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1473984012,1007418.00
09/15/2016 20:00,2,0.043,ALERT,211.03,297.87,59.965,1473984003,"274151322000052","219011344069620",25.58,25.00,0,296.36,341.45,0.0,0.0,0.000,819003.9,819003.9,851,0,0,0,L,1151911521,0,120.88,122.01,0100,22,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1473984014,1007419.00
09/15/2016 20:00,2,0.092,ALERT,212.16,299.67,59.965,1473984003,"201051344000585","219011344069620",26.82,22.30,0,297.87,339.65,2.5,0.5,0.000,562047.3,562047.3,856,0,0,0,L,1122011218,0,121.33,121.55,0100,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1473984016,1007420.00
09/15/2016 20:00,2,0.076,ALERT,211.93,299.97,59.991,1473984003,"201051344001230","219011344069620",26.08,21.30,0,298.47,336.34,2.0,0.0,0.000,555119.3,555119.3,853,0,0,0,L,1122011218,0,121.78,121.10,0100,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1473984018,1007421.00
09/15/2016 20:00,2,0.061,ALERT,212.61,300.27,59.959,1473984003,"201051344000582","219011344069620",26.58,22.80,0,298.77,341.45,1.7,0.0,0.000,547884.4,547884.4,850,0,0,0,L,1122011218,0,121.78,121.78,0100,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1473984020,1007422.00
09/15/2016 20:00,2,0.082,ALERT,211.48,299.37,59.954,1473984003,"201051344000955","219011344069620",26.62,22.50,0,298.17,338.44,2.2,0.2,0.000,561836.8,561836.8,850,0,0,0,L,1122011218,0,121.10,121.10,0100,19,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1473984021,1007423.00
09/15/2016 20:00,2,0.000,ALERT,211.48,297.57,59.954,1473984003,"274151322000094","219011344069620",0.00,25.00,0,296.66,380.52,0.0,0.0,0.000,673827.0,673827.0,876,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,140,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1473984023,1007424.00
09/15/2016 20:00,2,0.094,ALERT,212.61,301.17,59.959,1473984003,"201051344000579","219011344069620",26.92,21.80,0,300.27,340.85,2.5,0.5,0.000,565913.7,565913.7,853,0,0,0,L,1122011218,0,120.88,122.01,0100,18,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1473984025,1007425.00
09/15/2016 20:00,2,0.092,ALERT,211.70,299.67,59.986,1473984003,"201051344000890","219011344069620",26.78,22.00,0,298.77,339.04,2.5,0.5,0.000,559090.7,559090.7,852,0,0,0,L,1122011218,0,121.78,120.65,0100,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1473984027,1007426.00
09/15/2016 20:00,2,0.072,ALERT,212.16,299.37,59.954,1473984003,"201051344000438","219011344069620",26.68,22.00,0,298.17,338.14,2.0,0.0,0.000,560546.0,560546.0,853,0,0,0,L,1122011218,0,122.01,121.33,0100,21,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1473984029,1007427.00
09/15/2016 20:00,2,0.102,ALERT,212.16,298.77,59.970,1473984003,"201051344000417","219011344069620",26.38,22.00,0,297.57,337.84,2.8,0.7,0.000,551609.2,551609.2,852,0,0,0,L,1122011218,0,121.55,121.33,0100,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1473984030,1007428.00
09/15/2016 20:00,2,0.020,ALERT,211.25,298.47,59.965,1473984003,"274151322000083","219011344069620",25.19,24.80,0,296.96,338.44,0.0,0.0,0.000,811558.5,811558.5,850,0,0,0,L,1151911521,0,121.10,122.23,0100,19,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1473984032,1007429.00
09/15/2016 20:00,2,0.018,ALERT,211.93,298.17,59.965,1473984003,"274151322000076","219011344069620",26.26,25.00,0,296.66,351.37,0.0,0.0,0.000,866254.3,866254.3,856,0,0,0,L,1151911521,0,121.33,122.46,0100,23,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1473984034,1007430.00
09/15/2016 20:00,2,0.078,ALERT,212.61,301.47,59.933,1473984003,"201051344000868","219011344069620",26.34,22.30,0,300.57,341.45,2.1,0.1,0.000,550358.6,550358.6,855,0,0,0,L,1122011218,0,120.88,122.46,0100,19,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1473984036,1007431.00
09/15/2016 20:00,2,0.012,ALERT,211.03,299.07,59.991,1473984003,"274151322000095","219011344069620",25.33,24.30,0,298.17,339.95,0.0,0.0,0.000,857519.8,857519.8,855,0,0,0,L,1151911521,0,121.55,121.78,0100,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1473984038,1007432.00
09/15/2016 20:00,2,0.051,ALERT,212.38,300.87,59.959,1473984003,"201051344000988","219011344069620",17.31,21.80,0,297.26,305.08,0.9,0.0,0.000,532566.6,532566.6,857,0,0,0,L,1122011218,0,120.88,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1473984040,1007433.00
09/15/2016 20:00,2,0.061,ALERT,211.70,298.47,59.965,1473984003,"201051344001025","219011344069620",26.82,22.00,0,297.57,339.34,1.7,0.0,0.000,560716.1,560716.1,852,0,0,0,L,1122011218,0,121.55,121.10,0100,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1473984041,1007434.00
09/15/2016 20:00,2,0.072,ALERT,212.61,301.17,59.970,1473984003,"201051344000458","219011344069620",26.28,22.80,0,299.97,339.95,1.9,0.0,0.000,557730.9,557730.9,860,0,0,0,L,1122011218,0,121.33,122.01,0100,20,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1473984043,1007435.00
09/15/2016 20:00,2,0.059,ALERT,213.06,300.57,59.970,1473984003,"201051344000853","219011344069620",26.90,22.00,0,299.67,342.65,1.6,0.0,0.000,557025.5,557025.5,863,0,0,0,L,1122011218,0,121.55,122.23,0100,21,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1473984045,1007436.00
09/15/2016 20:00,2,0.039,ALERT,212.16,299.37,59.970,1473984003,"201051344000685","219011344069620",26.34,21.80,0,298.17,338.14,1.1,0.0,0.000,559771.3,559771.3,855,0,0,0,L,1122011218,0,122.46,121.10,0100,19,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1473984047,1007437.00
09/15/2016 20:00,2,0.066,ALERT,211.93,298.47,59.959,1473984003,"201051344000917","219011344069620",25.94,23.30,0,296.96,337.24,1.8,0.0,0.000,556720.4,556720.4,853,0,0,0,L,1122011218,0,121.55,121.55,0100,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1473984049,1007438.00
09/15/2016 20:00,2,0.068,ALERT,212.16,299.67,59.965,1473984003,"201051344001145","219011344069620",26.40,21.30,0,298.17,338.44,1.9,0.0,0.000,561923.0,561923.0,853,0,0,0,L,1122011218,0,121.78,121.10,0100,20,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1473984050,1007439.00
09/15/2016 20:00,2,0.051,ALERT,211.93,298.47,59.981,1473984003,"201051344000651","219011344069620",26.36,22.80,0,297.57,338.14,1.4,0.0,0.000,555037.7,555037.7,849,0,0,0,L,1122011218,0,122.01,120.88,0100,20,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1473984052,1007440.00
09/15/2016 20:00,2,0.008,ALERT,210.80,298.17,59.954,1473984003,"274151322000088","219011344069620",22.42,25.30,0,296.96,317.40,0.0,0.0,0.000,781077.1,781077.1,852,0,0,0,L,1151911521,0,121.55,121.78,0100,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1473984054,1007441.00
09/15/2016 20:00,2,0.000,ALERT,211.93,297.57,59.959,1473984003,"274151322000068","219011344069620",0.00,26.00,0,296.36,380.52,0.0,0.0,0.000,674273.2,674273.2,875,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,142,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1473984056,1007442.00
09/15/2016 20:00,2,0.092,ALERT,211.48,299.07,59.981,1473984003,"201051344001135","219011344069620",26.80,22.50,0,298.17,338.74,2.5,0.5,0.000,551175.5,551175.5,850,0,0,0,L,1122011218,0,121.55,120.88,0100,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1473984057,1007443.00
09/15/2016 20:00,2,0.072,ALERT,212.38,301.47,59.954,1473984003,"201051344000594","219011344069620",26.88,22.30,0,299.67,340.55,2.0,0.0,0.000,562122.2,562122.2,854,0,0,0,L,1122011218,0,120.88,121.78,0100,19,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1473984059,1007444.00
09/15/2016 20:00,2,0.072,ALERT,211.70,298.77,59.917,1473984003,"201051344001203","219011344069620",25.96,22.00,0,297.87,339.34,1.9,0.0,0.000,559394.7,559394.7,854,0,0,0,L,1122011218,0,122.23,120.88,0100,18,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1473984061,1007445.00
09/15/2016 20:00,2,0.016,ALERT,211.48,298.47,59.959,1473984003,"274151322000054","219011344069620",24.41,25.80,0,296.96,337.84,0.0,0.0,0.000,797139.6,797139.6,848,0,0,0,L,1151911521,0,121.33,121.78,0100,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1473984063,1007446.00
09/15/2016 20:00,2,0.078,ALERT,212.83,300.57,59.922,1473984003,"201051344000867","219011344069620",25.80,22.80,0,299.67,339.04,2.1,0.1,0.000,549426.0,549426.0,858,0,0,0,L,1122011218,0,121.55,122.01,0100,19,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1473984065,1007447.00
09/15/2016 20:00,2,0.094,ALERT,211.70,299.07,59.944,1473984003,"201051344001093","219011344069620",25.52,22.30,0,298.17,336.64,2.5,0.5,0.000,556100.1,556100.1,855,0,0,0,L,1122011218,0,121.55,121.10,0100,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1473984066,1007448.00
09/15/2016 20:00,2,0.041,ALERT,212.61,300.87,59.959,1473984003,"201051344000900","219011344069620",26.02,22.30,0,299.37,338.44,1.1,0.0,0.000,566250.4,566250.4,857,0,0,0,L,1122011218,0,121.33,122.01,0100,19,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1473984068,1007449.00
09/15/2016 20:00,2,0.072,ALERT,212.83,300.27,59.996,1473984003,"201051344000648","219011344069620",26.50,21.80,0,299.37,340.25,2.0,0.0,0.000,554963.2,554963.2,853,0,0,0,L,1122011218,0,120.88,122.46,0100,18,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1473984070,1007450.00
09/15/2016 20:00,2,0.078,ALERT,212.61,301.17,59.986,1473984003,"201051344000569","219011344069620",26.68,22.50,0,300.27,341.15,2.1,0.1,0.000,566215.6,566215.6,858,0,0,0,L,1122011218,0,120.65,122.23,0100,20,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1473984072,1007451.00
09/15/2016 20:00,2,0.090,ALERT,212.61,300.87,59.965,1473984003,"201051344000983","219011344069620",23.89,22.30,0,299.97,338.74,2.4,0.4,0.000,558698.8,558698.8,862,0,0,0,L,1122011218,0,121.10,121.78,0100,21,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1473984074,1007452.00
09/15/2016 20:00,2,0.057,ALERT,212.61,300.27,59.959,1473984003,"201051344001158","219011344069620",23.60,21.80,0,299.07,339.04,1.5,0.0,0.000,550370.8,550370.8,855,0,0,0,L,1122011218,0,120.88,121.78,0100,21,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1473984076,1007453.00
09/15/2016 20:00,2,0.061,ALERT,213.06,301.17,59.965,1473984003,"201051344000576","219011344069620",22.88,22.00,0,299.67,340.25,1.4,0.0,0.000,557936.6,557936.6,860,0,0,0,L,1122011218,0,121.33,122.01,0100,18,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1473984077,1007454.00
09/15/2016 20:00,2,0.000,ALERT,211.25,297.87,59.959,1473984003,"274151322000087","219011344069620",0.00,26.80,0,296.36,301.47,0.0,0.0,0.000,769242.4,769242.4,859,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1473984079,1007455.00
09/15/2016 20:15,2,0.000,ALERT,212.83,300.57,59.965,1473984903,"201051344000645","219011344069620",0.00,21.80,0,287.05,302.68,0.0,0.0,0.000,557415.5,557415.5,859,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1473984905,1007456.00
09/15/2016 20:15,2,0.000,ALERT,211.03,297.26,59.970,1473984903,"274151322000085","219011344069620",0.00,24.00,0,284.94,303.28,0.0,0.0,0.000,796816.4,796816.4,854,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1473984907,1007457.00
09/15/2016 20:15,2,0.000,ALERT,212.83,300.57,59.965,1473984903,"201051344000633","219011344069620",0.00,21.00,0,285.24,301.77,0.0,0.0,0.000,548987.4,548987.4,858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1473984909,1007458.00
09/15/2016 20:15,2,0.000,ALERT,210.80,298.17,59.986,1473984903,"201051344000646","219011344069620",0.00,21.00,0,285.24,300.87,0.0,0.0,0.000,552116.4,552116.4,854,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1473984912,1007459.00
09/15/2016 20:15,2,0.000,ALERT,210.57,297.57,59.959,1473984903,"274151322000052","219011344069620",0.00,23.50,0,284.64,303.88,0.0,0.0,0.000,819003.9,819003.9,853,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1473984914,1007460.00
09/15/2016 20:15,2,0.000,ALERT,211.25,298.47,59.965,1473984903,"201051344000585","219011344069620",0.00,21.30,0,285.54,301.17,0.0,0.0,0.000,562047.3,562047.3,858,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1473984915,1007461.00
09/15/2016 20:15,2,0.000,ALERT,211.03,298.47,59.954,1473984903,"201051344001230","219011344069620",0.00,20.30,0,285.84,301.17,0.0,0.0,0.000,555119.3,555119.3,855,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1473984917,1007462.00
09/15/2016 20:15,2,0.000,ALERT,211.48,299.37,59.996,1473984903,"201051344000582","219011344069620",0.00,21.50,0,286.44,301.47,0.0,0.0,0.000,547884.4,547884.4,852,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1473984919,1007463.00
09/15/2016 20:15,2,0.000,ALERT,210.80,298.47,59.965,1473984903,"201051344000955","219011344069620",0.00,21.50,0,285.84,300.87,0.0,0.0,0.000,561836.8,561836.8,852,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1473984921,1007464.00
09/15/2016 20:15,2,0.000,ALERT,211.03,296.96,59.965,1473984903,"274151322000094","219011344069620",0.00,23.80,0,284.64,302.68,0.0,0.0,0.000,673827.0,673827.0,878,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473984923,1007465.00
09/15/2016 20:15,2,0.000,ALERT,212.38,301.17,59.965,1473984903,"201051344000579","219011344069620",0.00,21.00,0,287.65,303.28,0.0,0.0,0.000,565913.8,565913.8,855,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1473984925,1007466.00
09/15/2016 20:15,2,0.000,ALERT,211.25,299.07,59.965,1473984903,"201051344000890","219011344069620",0.00,21.30,0,286.44,301.77,0.0,0.0,0.000,559090.7,559090.7,854,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1473984927,1007467.00
09/15/2016 20:15,2,0.000,ALERT,211.25,298.47,59.970,1473984903,"201051344000438","219011344069620",0.00,21.00,0,286.14,301.17,0.0,0.0,0.000,560546.0,560546.0,855,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1473984928,1007468.00
09/15/2016 20:15,2,0.000,ALERT,211.25,297.87,59.975,1473984903,"201051344000417","219011344069620",0.00,21.30,0,285.24,300.27,0.0,0.0,0.000,551609.3,551609.3,854,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1473984930,1007469.00
09/15/2016 20:15,2,0.000,ALERT,210.80,297.57,59.965,1473984903,"274151322000083","219011344069620",0.00,23.30,0,285.24,303.88,0.0,0.0,0.000,811558.5,811558.5,852,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1473984932,1007470.00
09/15/2016 20:15,2,0.000,ALERT,211.25,296.96,59.975,1473984903,"274151322000076","219011344069620",0.00,23.80,0,284.64,303.28,0.0,0.0,0.000,866254.3,866254.3,858,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1473984934,1007471.00
09/15/2016 20:15,2,0.000,ALERT,212.38,301.47,59.970,1473984903,"201051344000868","219011344069620",0.00,21.00,0,287.95,303.58,0.0,0.0,0.000,550358.6,550358.6,857,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1473984936,1007472.00
09/15/2016 20:15,2,0.000,ALERT,210.80,298.47,59.944,1473984903,"274151322000095","219011344069620",0.00,23.00,0,285.84,304.48,0.0,0.0,0.000,857519.8,857519.8,857,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1473984938,1007473.00
09/15/2016 20:15,2,0.000,ALERT,212.16,300.87,59.975,1473984903,"201051344000988","219011344069620",0.00,21.00,0,284.64,302.07,0.0,0.0,0.000,532566.6,532566.6,859,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1473984940,1007474.00
09/15/2016 20:15,2,0.000,ALERT,210.80,297.57,59.970,1473984903,"201051344001025","219011344069620",0.00,21.00,0,285.24,301.47,0.0,0.0,0.000,560716.1,560716.1,854,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1473984941,1007475.00
09/15/2016 20:15,2,0.000,ALERT,212.38,300.87,59.933,1473984903,"201051344000458","219011344069620",0.00,21.80,0,287.05,303.58,0.0,0.0,0.000,557730.9,557730.9,862,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1473984943,1007476.00
09/15/2016 20:15,2,0.000,ALERT,212.83,300.57,59.965,1473984903,"201051344000853","219011344069620",0.00,20.70,0,287.35,302.98,0.0,0.0,0.000,557025.5,557025.5,865,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1473984945,1007477.00
09/15/2016 20:15,2,0.000,ALERT,211.48,298.47,59.970,1473984903,"201051344000685","219011344069620",0.00,20.70,0,285.84,300.87,0.0,0.0,0.000,559771.3,559771.3,857,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1473984947,1007478.00
09/15/2016 20:15,2,0.000,ALERT,211.25,297.87,59.986,1473984903,"201051344000917","219011344069620",0.00,22.00,0,284.64,300.27,0.0,0.0,0.000,556720.4,556720.4,855,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1473984949,1007479.00
09/15/2016 20:15,2,0.000,ALERT,211.48,298.77,59.981,1473984903,"201051344001145","219011344069620",0.00,20.30,0,286.44,301.47,0.0,0.0,0.000,561923.0,561923.0,855,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1473984950,1007480.00
09/15/2016 20:15,2,0.000,ALERT,211.48,297.57,59.986,1473984903,"201051344000651","219011344069620",0.00,21.30,0,285.24,300.27,0.0,0.0,0.000,555037.7,555037.7,851,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1473984952,1007481.00
09/15/2016 20:15,2,0.000,ALERT,210.35,297.26,59.965,1473984903,"274151322000088","219011344069620",0.00,24.00,0,284.64,303.28,0.0,0.0,0.000,781077.1,781077.1,854,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1473984954,1007482.00
09/15/2016 20:15,2,0.000,ALERT,211.48,296.96,59.970,1473984903,"274151322000068","219011344069620",0.00,24.50,0,284.04,302.37,0.0,0.0,0.000,674273.2,674273.2,877,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473984956,1007483.00
09/15/2016 20:15,2,0.000,ALERT,210.80,298.17,59.975,1473984903,"201051344001135","219011344069620",0.00,21.30,0,285.84,301.17,0.0,0.0,0.000,551175.6,551175.6,852,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1473984958,1007484.00
09/15/2016 20:15,2,0.000,ALERT,212.16,301.47,59.975,1473984903,"201051344000594","219011344069620",0.00,21.30,0,286.74,302.98,0.0,0.0,0.000,562122.2,562122.2,856,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1473984959,1007485.00
09/15/2016 20:15,2,0.000,ALERT,211.25,297.87,59.981,1473984903,"201051344001203","219011344069620",0.00,21.30,0,285.84,302.37,0.0,0.0,0.000,559394.7,559394.7,856,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1473984961,1007486.00
09/15/2016 20:15,2,0.000,ALERT,210.80,298.17,59.981,1473984903,"274151322000054","219011344069620",0.00,24.50,0,284.94,303.88,0.0,0.0,0.000,797139.6,797139.6,850,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1473984963,1007487.00
09/15/2016 20:15,2,0.000,ALERT,212.61,300.87,59.981,1473984903,"201051344000867","219011344069620",0.00,21.80,0,287.05,303.28,0.0,0.0,0.000,549426.0,549426.0,860,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1473984965,1007488.00
09/15/2016 20:15,2,0.000,ALERT,211.03,298.17,59.986,1473984903,"201051344001093","219011344069620",0.00,21.50,0,285.84,300.87,0.0,0.0,0.000,556100.1,556100.1,857,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1473984967,1007489.00
09/15/2016 20:15,2,0.000,ALERT,212.16,300.87,59.986,1473984903,"201051344000900","219011344069620",0.00,21.30,0,286.74,302.37,0.0,0.0,0.000,566250.4,566250.4,859,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1473984968,1007490.00
09/15/2016 20:15,2,0.000,ALERT,212.61,300.27,59.954,1473984903,"201051344000648","219011344069620",0.00,20.70,0,286.74,302.98,0.0,0.0,0.000,554963.2,554963.2,855,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1473984970,1007491.00
09/15/2016 20:15,2,0.000,ALERT,212.38,301.17,59.981,1473984903,"201051344000569","219011344069620",0.00,21.30,0,287.65,303.58,0.0,0.0,0.000,566215.6,566215.6,860,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1473984972,1007492.00
09/15/2016 20:15,2,0.000,ALERT,212.38,301.17,59.981,1473984903,"201051344000983","219011344069620",0.00,21.30,0,287.65,303.28,0.0,0.0,0.000,558698.8,558698.8,864,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1473984974,1007493.00
09/15/2016 20:15,2,0.000,ALERT,212.38,300.57,59.986,1473984903,"201051344001158","219011344069620",0.00,20.70,0,286.44,302.07,0.0,0.0,0.000,550370.8,550370.8,857,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1473984976,1007494.00
09/15/2016 20:15,2,0.000,ALERT,212.83,301.47,60.002,1473984903,"201051344000576","219011344069620",0.00,21.00,0,287.05,302.68,0.0,0.0,0.000,557936.6,557936.6,862,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1473984977,1007495.00
09/15/2016 20:15,2,0.000,ALERT,210.80,297.57,59.981,1473984903,"274151322000087","219011344069620",0.00,25.30,0,284.04,302.98,0.0,0.0,0.000,769242.4,769242.4,861,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473984979,1007496.00
09/15/2016 20:15,2,0.000,ALERT,212.38,300.87,59.981,1473984903,"201051344000469","219011344069620",0.00,20.00,0,298.77,301.47,0.0,0.0,0.000,551576.2,551576.2,865,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1473984981,1007497.00
09/15/2016 20:30,2,0.000,ALERT,212.61,300.27,59.944,1473985803,"201051344000645","219011344069620",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,557415.5,557415.5,861,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985805,1007498.00
09/15/2016 20:30,2,0.000,ALERT,211.48,299.37,59.981,1473985803,"274151322000085","219011344069620",0.00,23.00,0,294.56,300.57,0.0,0.0,0.000,796816.4,796816.4,856,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985807,1007499.00
09/15/2016 20:30,2,0.000,ALERT,212.83,300.27,59.981,1473985803,"201051344000633","219011344069620",0.00,20.00,0,295.76,302.37,0.0,0.0,0.000,548987.4,548987.4,860,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985809,1007500.00
09/15/2016 20:30,2,0.000,ALERT,212.16,300.27,59.991,1473985803,"201051344000469","219011344069620",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,551576.2,551576.2,867,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473985811,1007501.00
09/15/2016 20:30,2,0.000,ALERT,211.48,299.37,59.986,1473985803,"201051344000646","219011344069620",0.00,20.00,0,295.16,300.27,0.0,0.0,0.000,552116.4,552116.4,856,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985812,1007502.00
09/15/2016 20:30,2,0.000,ALERT,211.48,299.67,59.986,1473985803,"274151322000052","219011344069620",0.00,22.30,0,294.26,300.87,0.0,0.0,0.000,819003.9,819003.9,855,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985814,1007503.00
09/15/2016 20:30,2,0.000,ALERT,211.93,299.37,59.965,1473985803,"201051344000585","219011344069620",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,562047.3,562047.3,860,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985816,1007504.00
09/15/2016 20:30,2,0.000,ALERT,211.93,299.67,60.012,1473985803,"201051344001230","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,555119.3,555119.3,857,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985818,1007505.00
09/15/2016 20:30,2,0.000,ALERT,212.16,299.67,59.991,1473985803,"201051344000582","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,547884.4,547884.4,854,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985819,1007506.00
09/15/2016 20:30,2,0.000,ALERT,211.48,299.37,59.959,1473985803,"201051344000955","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,561836.8,561836.8,854,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985821,1007507.00
09/15/2016 20:30,2,0.000,ALERT,211.48,298.47,60.002,1473985803,"274151322000094","219011344069620",0.00,22.80,0,294.26,299.97,0.0,0.0,0.000,673827.0,673827.0,880,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985823,1007508.00
09/15/2016 20:30,2,0.000,ALERT,212.16,300.57,59.991,1473985803,"201051344000579","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,565913.8,565913.8,857,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473985825,1007509.00
