ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 20:30,2,0.000,ALERT,211.70,299.97,59.986,1473985803,"201051344000890","219011344069620",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,559090.7,559090.7,856,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985827,1007510.00
09/15/2016 20:30,2,0.000,ALERT,211.93,299.07,59.996,1473985803,"201051344000438","219011344069620",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,560546.0,560546.0,857,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985828,1007511.00
09/15/2016 20:30,2,0.000,ALERT,211.70,298.17,60.012,1473985803,"201051344000417","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,551609.3,551609.3,856,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985830,1007512.00
09/15/2016 20:30,2,0.000,ALERT,211.25,299.07,59.996,1473985803,"274151322000083","219011344069620",0.00,22.30,0,294.86,300.87,0.0,0.0,0.000,811558.5,811558.5,854,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985832,1007513.00
09/15/2016 20:30,2,0.000,ALERT,212.16,298.77,59.991,1473985803,"274151322000076","219011344069620",0.00,22.50,0,294.26,300.57,0.0,0.0,0.000,866254.3,866254.3,860,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985834,1007514.00
09/15/2016 20:30,2,0.000,ALERT,211.93,300.27,60.002,1473985803,"201051344000868","219011344069620",0.00,20.00,0,298.17,303.28,0.0,0.0,0.000,550358.6,550358.6,859,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985836,1007515.00
09/15/2016 20:30,2,0.000,ALERT,211.25,299.67,59.981,1473985803,"274151322000095","219011344069620",0.00,22.00,0,295.76,301.17,0.0,0.0,0.000,857519.8,857519.8,859,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985838,1007516.00
09/15/2016 20:30,2,0.000,ALERT,211.93,299.67,60.012,1473985803,"201051344000988","219011344069620",0.00,20.00,0,295.16,302.07,0.0,0.0,0.000,532566.6,532566.6,861,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985839,1007517.00
09/15/2016 20:30,2,0.000,ALERT,211.70,298.77,60.034,1473985803,"201051344001025","219011344069620",0.00,20.00,0,295.46,301.17,0.0,0.0,0.000,560716.1,560716.1,856,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985841,1007518.00
09/15/2016 20:30,2,0.000,ALERT,211.93,299.97,59.996,1473985803,"201051344000458","219011344069620",0.00,21.00,0,297.57,303.28,0.0,0.0,0.000,557730.9,557730.9,864,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985843,1007519.00
09/15/2016 20:30,2,0.000,ALERT,212.61,299.67,59.996,1473985803,"201051344000853","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,557025.5,557025.5,867,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985845,1007520.00
09/15/2016 20:30,2,0.000,ALERT,212.16,299.67,59.996,1473985803,"201051344000685","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,559771.3,559771.3,859,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985847,1007521.00
09/15/2016 20:30,2,0.000,ALERT,211.93,298.77,59.981,1473985803,"201051344000917","219011344069620",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,556720.4,556720.4,857,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985848,1007522.00
09/15/2016 20:30,2,0.000,ALERT,211.93,299.67,59.986,1473985803,"201051344001145","219011344069620",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,561923.0,561923.0,857,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473985850,1007523.00
09/15/2016 20:30,2,0.000,ALERT,211.93,298.77,60.023,1473985803,"201051344000651","219011344069620",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,555037.7,555037.7,853,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985852,1007524.00
09/15/2016 20:30,2,0.000,ALERT,211.03,298.17,59.986,1473985803,"274151322000088","219011344069620",0.00,23.00,0,294.56,300.27,0.0,0.0,0.000,781077.1,781077.1,856,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473985854,1007525.00
09/15/2016 20:30,2,0.000,ALERT,211.70,297.57,59.970,1473985803,"274151322000068","219011344069620",0.00,23.30,0,293.96,299.37,0.0,0.0,0.000,674273.2,674273.2,879,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985856,1007526.00
09/15/2016 20:30,2,0.000,ALERT,211.48,299.37,59.986,1473985803,"201051344001135","219011344069620",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,551175.6,551175.6,854,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985858,1007527.00
09/15/2016 20:30,2,0.000,ALERT,211.93,300.57,60.002,1473985803,"201051344000594","219011344069620",0.00,20.30,0,297.26,302.98,0.0,0.0,0.000,562122.2,562122.2,858,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985859,1007528.00
09/15/2016 20:30,2,0.000,ALERT,211.93,299.07,60.002,1473985803,"201051344001203","219011344069620",0.00,20.30,0,295.76,302.37,0.0,0.0,0.000,559394.7,559394.7,858,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985861,1007529.00
09/15/2016 20:30,2,0.000,ALERT,211.25,298.77,59.991,1473985803,"274151322000054","219011344069620",0.00,23.30,0,294.86,300.87,0.0,0.0,0.000,797139.6,797139.6,852,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985863,1007530.00
09/15/2016 20:30,2,0.000,ALERT,212.38,299.67,59.965,1473985803,"201051344000867","219011344069620",0.00,21.00,0,297.26,302.68,0.0,0.0,0.000,549426.0,549426.0,862,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985865,1007531.00
09/15/2016 20:30,2,0.000,ALERT,211.93,299.37,59.996,1473985803,"201051344001093","219011344069620",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,556100.1,556100.1,859,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985867,1007532.00
09/15/2016 20:30,2,0.000,ALERT,211.93,299.97,60.028,1473985803,"201051344000900","219011344069620",0.00,20.00,0,297.26,302.37,0.0,0.0,0.000,566250.4,566250.4,861,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985869,1007533.00
09/15/2016 20:30,2,0.000,ALERT,212.38,299.37,60.007,1473985803,"201051344000648","219011344069620",0.00,19.80,0,296.96,302.68,0.0,0.0,0.000,554963.2,554963.2,857,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473985870,1007534.00
09/15/2016 20:30,2,0.000,ALERT,212.16,300.57,60.002,1473985803,"201051344000569","219011344069620",0.00,20.30,0,298.17,302.98,0.0,0.0,0.000,566215.6,566215.6,862,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473985872,1007535.00
09/15/2016 20:30,2,0.000,ALERT,212.16,300.27,60.002,1473985803,"201051344000983","219011344069620",0.00,20.00,0,297.87,302.98,0.0,0.0,0.000,558698.8,558698.8,866,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985874,1007536.00
09/15/2016 20:30,2,0.000,ALERT,212.16,299.67,60.002,1473985803,"201051344001158","219011344069620",0.00,19.80,0,296.66,302.07,0.0,0.0,0.000,550370.8,550370.8,859,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985876,1007537.00
09/15/2016 20:30,2,0.000,ALERT,212.61,300.57,59.996,1473985803,"201051344000576","219011344069620",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,557936.6,557936.6,864,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985877,1007538.00
09/15/2016 20:30,2,0.000,ALERT,211.48,298.47,59.996,1473985803,"274151322000087","219011344069620",0.00,24.00,0,294.26,300.27,0.0,0.0,0.000,769242.4,769242.4,863,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473985879,1007539.00
09/15/2016 20:45,2,0.000,ALERT,212.61,300.57,60.018,1473986703,"201051344000645","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,557415.5,557415.5,863,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473986705,1007540.00
09/15/2016 20:45,2,0.000,ALERT,211.25,298.47,59.986,1473986703,"274151322000085","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,796816.4,796816.4,858,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986707,1007541.00
09/15/2016 20:45,2,0.000,ALERT,212.61,300.27,59.996,1473986703,"201051344000633","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,548987.4,548987.4,862,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986709,1007542.00
09/15/2016 20:45,2,0.000,ALERT,212.16,300.27,59.986,1473986703,"201051344000469","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,551576.2,551576.2,869,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473986711,1007543.00
09/15/2016 20:45,2,0.000,ALERT,211.25,299.07,59.981,1473986703,"201051344000646","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,552116.4,552116.4,858,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986713,1007544.00
09/15/2016 20:45,2,0.000,ALERT,211.25,298.47,59.986,1473986703,"274151322000052","219011344069620",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,819003.9,819003.9,857,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986715,1007545.00
09/15/2016 20:45,2,0.000,ALERT,211.70,299.07,59.981,1473986703,"201051344000585","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,562047.3,562047.3,862,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473986717,1007546.00
09/15/2016 20:45,2,0.000,ALERT,211.70,299.37,60.002,1473986703,"201051344001230","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,555119.3,555119.3,859,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986718,1007547.00
09/15/2016 20:45,2,0.000,ALERT,211.93,299.67,59.986,1473986703,"201051344000582","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,547884.4,547884.4,856,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986720,1007548.00
09/15/2016 20:45,2,0.000,ALERT,211.48,299.07,59.986,1473986703,"201051344000955","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,561836.8,561836.8,856,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986722,1007549.00
09/15/2016 20:45,2,0.000,ALERT,211.25,298.47,59.981,1473986703,"274151322000094","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,673827.0,673827.0,882,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986724,1007550.00
09/15/2016 20:45,2,0.000,ALERT,212.16,300.87,59.986,1473986703,"201051344000579","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,565913.8,565913.8,859,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986726,1007551.00
09/15/2016 20:45,2,0.000,ALERT,211.48,299.67,60.007,1473986703,"201051344000890","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,559090.7,559090.7,858,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473986727,1007552.00
09/15/2016 20:45,2,0.000,ALERT,211.93,299.37,59.975,1473986703,"201051344000438","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,560546.0,560546.0,859,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473986729,1007553.00
09/15/2016 20:45,2,0.000,ALERT,211.93,299.07,59.981,1473986703,"201051344000417","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,551609.3,551609.3,858,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986731,1007554.00
09/15/2016 20:45,2,0.000,ALERT,211.25,299.07,59.981,1473986703,"274151322000083","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,811558.5,811558.5,856,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986733,1007555.00
09/15/2016 20:45,2,0.000,ALERT,211.70,298.77,59.975,1473986703,"274151322000076","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,866254.3,866254.3,862,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986734,1007556.00
09/15/2016 20:45,2,0.000,ALERT,212.16,301.17,59.986,1473986703,"201051344000868","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,550358.6,550358.6,861,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986736,1007557.00
09/15/2016 20:45,2,0.000,ALERT,211.03,299.67,59.965,1473986703,"274151322000095","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,857519.8,857519.8,861,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986738,1007558.00
09/15/2016 20:45,2,0.000,ALERT,211.93,299.97,59.981,1473986703,"201051344000988","219011344069620",0.00,19.50,0,295.16,301.77,0.0,0.0,0.000,532566.6,532566.6,863,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473986740,1007559.00
09/15/2016 20:45,2,0.000,ALERT,211.48,298.47,59.991,1473986703,"201051344001025","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,560716.1,560716.1,858,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986742,1007560.00
09/15/2016 20:45,2,0.000,ALERT,211.93,300.57,59.986,1473986703,"201051344000458","219011344069620",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,557730.9,557730.9,866,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473986744,1007561.00
09/15/2016 20:45,2,0.000,ALERT,212.61,299.97,60.018,1473986703,"201051344000853","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,557025.5,557025.5,869,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473986745,1007562.00
09/15/2016 20:45,2,0.000,ALERT,212.16,299.37,59.986,1473986703,"201051344000685","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,559771.3,559771.3,861,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473986747,1007563.00
09/15/2016 20:45,2,0.000,ALERT,211.93,298.77,59.981,1473986703,"201051344000917","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,556720.4,556720.4,859,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473986749,1007564.00
09/15/2016 20:45,2,0.000,ALERT,211.93,299.67,60.007,1473986703,"201051344001145","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,561923.0,561923.0,859,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986751,1007565.00
09/15/2016 20:45,2,0.000,ALERT,212.16,298.77,59.991,1473986703,"201051344000651","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,555037.7,555037.7,855,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986753,1007566.00
09/15/2016 20:45,2,0.000,ALERT,210.80,299.07,59.996,1473986703,"274151322000088","219011344069620",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,781077.1,781077.1,858,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986755,1007567.00
09/15/2016 20:45,2,0.000,ALERT,211.93,297.87,59.981,1473986703,"274151322000068","219011344069620",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,674273.2,674273.2,881,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986756,1007568.00
09/15/2016 20:45,2,0.000,ALERT,211.70,299.67,59.981,1473986703,"201051344001135","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,551175.6,551175.6,856,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986758,1007569.00
09/15/2016 20:45,2,0.000,ALERT,211.93,300.87,59.991,1473986703,"201051344000594","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,562122.2,562122.2,860,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986760,1007570.00
09/15/2016 20:45,2,0.000,ALERT,211.93,299.07,59.981,1473986703,"201051344001203","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,559394.7,559394.7,860,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473986762,1007571.00
09/15/2016 20:45,2,0.000,ALERT,211.03,299.07,59.991,1473986703,"274151322000054","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,797139.6,797139.6,854,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986764,1007572.00
09/15/2016 20:45,2,0.000,ALERT,212.16,299.97,59.996,1473986703,"201051344000867","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,549426.0,549426.0,864,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986765,1007573.00
09/15/2016 20:45,2,0.000,ALERT,211.70,299.37,59.996,1473986703,"201051344001093","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,556100.1,556100.1,861,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986767,1007574.00
09/15/2016 20:45,2,0.000,ALERT,211.93,299.97,60.034,1473986703,"201051344000900","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,566250.4,566250.4,863,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986769,1007575.00
09/15/2016 20:45,2,0.000,ALERT,212.38,299.67,60.002,1473986703,"201051344000648","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,554963.2,554963.2,859,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986771,1007576.00
09/15/2016 20:45,2,0.000,ALERT,211.93,300.57,59.991,1473986703,"201051344000569","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,566215.6,566215.6,864,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986772,1007577.00
09/15/2016 20:45,2,0.000,ALERT,212.16,300.57,59.991,1473986703,"201051344000983","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,558698.8,558698.8,868,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986774,1007578.00
09/15/2016 20:45,2,0.000,ALERT,212.16,299.97,60.002,1473986703,"201051344001158","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,550370.8,550370.8,861,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986776,1007579.00
09/15/2016 20:45,2,0.000,ALERT,212.61,300.87,60.002,1473986703,"201051344000576","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,557936.6,557936.6,866,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986778,1007580.00
09/15/2016 20:45,2,0.000,ALERT,211.48,298.77,59.991,1473986703,"274151322000087","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,769242.4,769242.4,865,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473986780,1007581.00
09/15/2016 21:00,2,0.000,ALERT,213.06,300.87,60.007,1473987603,"201051344000645","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,557415.5,557415.5,865,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473987605,1007582.00
09/15/2016 21:00,2,0.000,ALERT,211.93,300.27,59.975,1473987603,"274151322000085","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,796816.4,796816.4,860,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987607,1007583.00
09/15/2016 21:00,2,0.000,ALERT,213.06,300.57,59.991,1473987603,"201051344000633","219011344069620",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,548987.4,548987.4,864,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987609,1007584.00
09/15/2016 21:00,2,0.000,ALERT,212.61,300.87,60.018,1473987603,"201051344000469","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,551576.2,551576.2,871,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987610,1007585.00
09/15/2016 21:00,2,0.000,ALERT,211.93,300.27,60.018,1473987603,"201051344000646","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,552116.4,552116.4,860,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987612,1007586.00
09/15/2016 21:00,2,0.000,ALERT,211.48,299.97,60.007,1473987603,"274151322000052","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,819003.9,819003.9,859,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987614,1007587.00
09/15/2016 21:00,2,0.000,ALERT,212.61,300.57,59.991,1473987603,"201051344000585","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,562047.3,562047.3,864,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987616,1007588.00
09/15/2016 21:00,2,0.000,ALERT,212.16,300.57,60.023,1473987603,"201051344001230","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,555119.3,555119.3,861,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473987618,1007589.00
09/15/2016 21:00,2,0.000,ALERT,212.61,300.87,60.034,1473987603,"201051344000582","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,547884.4,547884.4,858,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987619,1007590.00
09/15/2016 21:00,2,0.000,ALERT,211.93,300.27,60.012,1473987603,"201051344000955","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,561836.8,561836.8,858,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987621,1007591.00
09/15/2016 21:00,2,0.000,ALERT,212.16,299.07,60.007,1473987603,"274151322000094","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,673827.0,673827.0,884,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987623,1007592.00
09/15/2016 21:00,2,0.000,ALERT,212.61,301.77,60.018,1473987603,"201051344000579","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,565913.8,565913.8,861,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473987625,1007593.00
09/15/2016 21:00,2,0.000,ALERT,212.16,300.27,60.007,1473987603,"201051344000890","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,559090.7,559090.7,860,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987626,1007594.00
09/15/2016 21:00,2,0.000,ALERT,212.38,299.67,60.012,1473987603,"201051344000438","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,560546.0,560546.0,861,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987628,1007595.00
09/15/2016 21:00,2,0.000,ALERT,212.38,299.07,60.018,1473987603,"201051344000417","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,551609.3,551609.3,860,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987630,1007596.00
09/15/2016 21:00,2,0.000,ALERT,211.70,299.67,60.012,1473987603,"274151322000083","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,811558.5,811558.5,858,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987632,1007597.00
09/15/2016 21:00,2,0.000,ALERT,212.61,299.67,59.991,1473987603,"274151322000076","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,866254.3,866254.3,864,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987634,1007598.00
09/15/2016 21:00,2,0.000,ALERT,212.61,302.07,60.018,1473987603,"201051344000868","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,550358.6,550358.6,863,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987635,1007599.00
09/15/2016 21:00,2,0.000,ALERT,211.70,300.87,60.018,1473987603,"274151322000095","219011344069620",0.00,20.30,0,298.47,301.77,0.0,0.0,0.000,857519.8,857519.8,863,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987638,1007600.00
09/15/2016 21:00,2,0.000,ALERT,212.38,300.87,60.002,1473987603,"201051344000988","219011344069620",0.00,19.00,0,295.76,302.07,0.0,0.0,0.000,532566.6,532566.6,865,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987639,1007601.00
09/15/2016 21:00,2,0.000,ALERT,212.16,299.37,60.034,1473987603,"201051344001025","219011344069620",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,560716.1,560716.1,860,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987641,1007602.00
09/15/2016 21:00,2,0.000,ALERT,212.61,301.47,60.007,1473987603,"201051344000458","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,557730.9,557730.9,868,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987643,1007603.00
09/15/2016 21:00,2,0.000,ALERT,213.06,301.17,60.007,1473987603,"201051344000853","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,557025.5,557025.5,871,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987645,1007604.00
09/15/2016 21:00,2,0.000,ALERT,212.61,300.27,60.012,1473987603,"201051344000685","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,559771.3,559771.3,863,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987647,1007605.00
09/15/2016 21:00,2,0.000,ALERT,212.38,299.67,60.018,1473987603,"201051344000917","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,556720.4,556720.4,861,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473987648,1007606.00
09/15/2016 21:00,2,0.000,ALERT,212.83,300.57,60.018,1473987603,"201051344001145","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,561923.0,561923.0,861,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987650,1007607.00
09/15/2016 21:00,2,0.000,ALERT,212.61,299.67,60.034,1473987603,"201051344000651","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,555037.7,555037.7,857,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987652,1007608.00
09/15/2016 21:00,2,0.000,ALERT,211.48,299.67,60.007,1473987603,"274151322000088","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,781077.1,781077.1,860,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987654,1007609.00
09/15/2016 21:00,2,0.000,ALERT,212.38,298.47,60.007,1473987603,"274151322000068","219011344069620",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,674273.2,674273.2,883,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987655,1007610.00
09/15/2016 21:00,2,0.000,ALERT,211.93,300.27,60.012,1473987603,"201051344001135","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,551175.6,551175.6,858,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987657,1007611.00
09/15/2016 21:00,2,0.000,ALERT,212.38,301.77,60.007,1473987603,"201051344000594","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,562122.2,562122.2,862,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987659,1007612.00
09/15/2016 21:00,2,0.000,ALERT,212.38,299.97,60.018,1473987603,"201051344001203","219011344069620",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,559394.7,559394.7,862,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473987661,1007613.00
09/15/2016 21:00,2,0.000,ALERT,211.70,299.97,60.012,1473987603,"274151322000054","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,797139.6,797139.6,856,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987663,1007614.00
09/15/2016 21:00,2,0.000,ALERT,212.83,300.87,60.012,1473987603,"201051344000867","219011344069620",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,549426.0,549426.0,866,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987664,1007615.00
09/15/2016 21:00,2,0.000,ALERT,212.38,300.27,60.018,1473987603,"201051344001093","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,556100.1,556100.1,863,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473987666,1007616.00
09/15/2016 21:00,2,0.000,ALERT,212.38,301.17,60.023,1473987603,"201051344000900","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,566250.4,566250.4,865,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987668,1007617.00
09/15/2016 21:00,2,0.000,ALERT,212.83,300.57,60.018,1473987603,"201051344000648","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,554963.2,554963.2,861,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987670,1007618.00
09/15/2016 21:00,2,0.000,ALERT,212.61,301.47,60.018,1473987603,"201051344000569","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,566215.6,566215.6,866,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987672,1007619.00
09/15/2016 21:00,2,0.000,ALERT,212.61,301.17,60.034,1473987603,"201051344000983","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,558698.8,558698.8,870,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473987674,1007620.00
09/15/2016 21:00,2,0.000,ALERT,212.61,300.87,60.018,1473987603,"201051344001158","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,550370.8,550370.8,863,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987675,1007621.00
09/15/2016 21:00,2,0.000,ALERT,213.06,301.77,59.981,1473987603,"201051344000576","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,557936.6,557936.6,868,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473987677,1007622.00
09/15/2016 21:00,2,0.000,ALERT,212.16,299.37,60.012,1473987603,"274151322000087","219011344069620",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,769242.4,769242.4,867,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473987679,1007623.00
09/15/2016 21:15,2,0.000,ALERT,213.51,300.87,59.965,1473988503,"201051344000645","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,557415.5,557415.5,867,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473988505,1007624.00
09/15/2016 21:15,2,0.000,ALERT,212.61,300.27,59.959,1473988503,"274151322000085","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,796816.4,796816.4,862,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988507,1007625.00
09/15/2016 21:15,2,0.000,ALERT,213.51,300.87,59.975,1473988503,"201051344000633","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,548987.4,548987.4,866,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988509,1007626.00
09/15/2016 21:15,2,0.000,ALERT,213.06,300.87,59.949,1473988503,"201051344000469","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,551576.2,551576.2,873,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988510,1007627.00
09/15/2016 21:15,2,0.000,ALERT,212.83,300.87,59.991,1473988503,"201051344000646","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,552116.4,552116.4,862,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988512,1007628.00
09/15/2016 21:15,2,0.000,ALERT,212.16,301.17,59.949,1473988503,"274151322000052","219011344069620",0.00,20.30,0,296.96,302.07,0.0,0.0,0.000,819003.9,819003.9,861,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988514,1007629.00
09/15/2016 21:15,2,0.000,ALERT,213.29,301.47,59.959,1473988503,"201051344000585","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,562047.3,562047.3,866,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988516,1007630.00
09/15/2016 21:15,2,0.000,ALERT,213.06,301.47,59.981,1473988503,"201051344001230","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,555119.3,555119.3,863,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988518,1007631.00
09/15/2016 21:15,2,0.000,ALERT,213.51,301.77,59.996,1473988503,"201051344000582","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,547884.4,547884.4,860,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988519,1007632.00
09/15/2016 21:15,2,0.000,ALERT,212.61,300.87,59.981,1473988503,"201051344000955","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,561836.8,561836.8,860,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988521,1007633.00
09/15/2016 21:15,2,0.000,ALERT,212.61,299.97,59.986,1473988503,"274151322000094","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,673827.0,673827.0,886,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473988523,1007634.00
09/15/2016 21:15,2,0.000,ALERT,213.06,302.07,60.012,1473988503,"201051344000579","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,565913.8,565913.8,863,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473988525,1007635.00
09/15/2016 21:15,2,0.000,ALERT,212.83,301.47,59.975,1473988503,"201051344000890","219011344069620",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,559090.7,559090.7,862,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988527,1007636.00
09/15/2016 21:15,2,0.000,ALERT,213.29,301.17,60.028,1473988503,"201051344000438","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,560546.0,560546.0,863,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988528,1007637.00
09/15/2016 21:15,2,0.000,ALERT,213.29,300.27,59.991,1473988503,"201051344000417","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,551609.3,551609.3,862,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988530,1007638.00
09/15/2016 21:15,2,0.000,ALERT,212.38,300.87,59.981,1473988503,"274151322000083","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,811558.5,811558.5,860,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988532,1007639.00
09/15/2016 21:15,2,0.000,ALERT,213.06,300.27,59.986,1473988503,"274151322000076","219011344069620",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,866254.3,866254.3,866,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988534,1007640.00
09/15/2016 21:15,2,0.000,ALERT,213.06,302.37,59.991,1473988503,"201051344000868","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,550358.6,550358.6,865,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988536,1007641.00
09/15/2016 21:15,2,0.000,ALERT,212.38,301.47,60.028,1473988503,"274151322000095","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,857519.8,857519.8,865,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473988537,1007642.00
09/15/2016 21:15,2,0.000,ALERT,212.83,301.47,59.981,1473988503,"201051344000988","219011344069620",0.00,18.70,0,296.66,302.68,0.0,0.0,0.000,532566.6,532566.6,867,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473988539,1007643.00
09/15/2016 21:15,2,0.000,ALERT,212.83,300.27,59.981,1473988503,"201051344001025","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,560716.1,560716.1,862,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988541,1007644.00
09/15/2016 21:15,2,0.000,ALERT,213.06,301.77,59.991,1473988503,"201051344000458","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,557730.9,557730.9,870,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988543,1007645.00
09/15/2016 21:15,2,0.000,ALERT,213.51,301.47,59.986,1473988503,"201051344000853","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,557025.5,557025.5,873,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988545,1007646.00
09/15/2016 21:15,2,0.000,ALERT,213.29,301.17,59.981,1473988503,"201051344000685","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,559771.3,559771.3,865,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988546,1007647.00
09/15/2016 21:15,2,0.000,ALERT,213.06,300.57,59.986,1473988503,"201051344000917","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,556720.4,556720.4,863,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473988548,1007648.00
09/15/2016 21:15,2,0.000,ALERT,213.29,301.47,59.986,1473988503,"201051344001145","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,561923.0,561923.0,863,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988550,1007649.00
09/15/2016 21:15,2,0.000,ALERT,213.06,300.57,59.975,1473988503,"201051344000651","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,555037.7,555037.7,859,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988552,1007650.00
09/15/2016 21:15,2,0.000,ALERT,212.16,300.27,59.965,1473988503,"274151322000088","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,781077.1,781077.1,862,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988554,1007651.00
09/15/2016 21:15,2,0.000,ALERT,213.06,299.37,59.970,1473988503,"274151322000068","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,674273.2,674273.2,885,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988555,1007652.00
09/15/2016 21:15,2,0.000,ALERT,212.61,300.87,59.981,1473988503,"201051344001135","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,551175.6,551175.6,860,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473988557,1007653.00
09/15/2016 21:15,2,0.000,ALERT,212.83,302.07,60.018,1473988503,"201051344000594","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,562122.2,562122.2,864,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988559,1007654.00
