ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 21:15,2,0.000,ALERT,213.06,300.57,59.970,1473988503,"201051344001203","219011344069620",0.00,18.30,0,298.17,303.88,0.0,0.0,0.000,559394.7,559394.7,864,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988561,1007655.00
09/15/2016 21:15,2,0.000,ALERT,212.38,300.57,60.012,1473988503,"274151322000054","219011344069620",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,797139.6,797139.6,858,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988563,1007656.00
09/15/2016 21:15,2,0.000,ALERT,213.29,301.17,59.986,1473988503,"201051344000867","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,549426.0,549426.0,868,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473988564,1007657.00
09/15/2016 21:15,2,0.000,ALERT,213.29,301.17,60.023,1473988503,"201051344001093","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,556100.1,556100.1,865,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988566,1007658.00
09/15/2016 21:15,2,0.000,ALERT,213.06,301.47,59.986,1473988503,"201051344000900","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,566250.4,566250.4,867,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988568,1007659.00
09/15/2016 21:15,2,0.000,ALERT,213.29,300.87,59.986,1473988503,"201051344000648","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,554963.2,554963.2,863,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473988570,1007660.00
09/15/2016 21:15,2,0.000,ALERT,213.29,302.37,59.975,1473988503,"201051344000569","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,566215.6,566215.6,868,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988572,1007661.00
09/15/2016 21:15,2,0.000,ALERT,213.06,301.77,60.012,1473988503,"201051344000983","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,558698.8,558698.8,872,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473988573,1007662.00
09/15/2016 21:15,2,0.000,ALERT,213.06,301.17,59.975,1473988503,"201051344001158","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,550370.8,550370.8,865,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473988575,1007663.00
09/15/2016 21:15,2,0.000,ALERT,213.74,302.07,60.023,1473988503,"201051344000576","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,557936.6,557936.6,870,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988577,1007664.00
09/15/2016 21:15,2,0.000,ALERT,212.61,299.67,59.965,1473988503,"274151322000087","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,769242.4,769242.4,869,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473988579,1007665.00
09/15/2016 21:30,2,0.000,ALERT,213.74,301.77,60.012,1473989403,"201051344000645","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,557415.5,557415.5,869,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989405,1007666.00
09/15/2016 21:30,2,0.000,ALERT,212.83,300.87,60.028,1473989403,"274151322000085","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,796816.4,796816.4,864,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989407,1007667.00
09/15/2016 21:30,2,0.000,ALERT,213.51,301.47,60.007,1473989403,"201051344000633","219011344069620",0.00,17.80,0,297.57,302.98,0.0,0.0,0.000,548987.4,548987.4,868,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473989409,1007668.00
09/15/2016 21:30,2,0.000,ALERT,213.29,301.77,60.018,1473989403,"201051344000469","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,551576.2,551576.2,875,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989411,1007669.00
09/15/2016 21:30,2,0.000,ALERT,212.83,300.87,59.996,1473989403,"201051344000646","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,552116.4,552116.4,864,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473989413,1007670.00
09/15/2016 21:30,2,0.000,ALERT,212.38,301.77,60.012,1473989403,"274151322000052","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,819003.9,819003.9,863,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989415,1007671.00
09/15/2016 21:30,2,0.000,ALERT,213.29,301.17,60.012,1473989403,"201051344000585","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,562047.3,562047.3,868,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989416,1007672.00
09/15/2016 21:30,2,0.000,ALERT,213.06,301.47,60.018,1473989403,"201051344001230","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,555119.3,555119.3,865,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989418,1007673.00
09/15/2016 21:30,2,0.000,ALERT,213.51,301.77,60.012,1473989403,"201051344000582","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,547884.4,547884.4,862,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989420,1007674.00
09/15/2016 21:30,2,0.000,ALERT,212.83,301.17,60.039,1473989403,"201051344000955","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,561836.8,561836.8,862,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989422,1007675.00
09/15/2016 21:30,2,0.000,ALERT,212.83,300.27,60.012,1473989403,"274151322000094","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,673827.0,673827.0,888,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989424,1007676.00
09/15/2016 21:30,2,0.000,ALERT,213.29,302.37,60.007,1473989403,"201051344000579","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,565913.8,565913.8,865,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989425,1007677.00
09/15/2016 21:30,2,0.000,ALERT,213.06,301.77,60.012,1473989403,"201051344000890","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,559090.7,559090.7,864,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989427,1007678.00
09/15/2016 21:30,2,0.000,ALERT,213.29,301.17,60.018,1473989403,"201051344000438","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,560546.0,560546.0,865,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989429,1007679.00
09/15/2016 21:30,2,0.000,ALERT,213.29,300.57,60.039,1473989403,"201051344000417","219011344069620",0.00,18.00,0,298.77,301.77,0.0,0.0,0.000,551609.3,551609.3,864,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989431,1007680.00
09/15/2016 21:30,2,0.000,ALERT,212.38,301.17,60.007,1473989403,"274151322000083","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,811558.5,811558.5,862,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989432,1007681.00
09/15/2016 21:30,2,0.000,ALERT,213.29,300.87,60.007,1473989403,"274151322000076","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,866254.3,866254.3,868,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989434,1007682.00
09/15/2016 21:30,2,0.000,ALERT,213.29,302.68,60.007,1473989403,"201051344000868","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,550358.6,550358.6,867,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989436,1007683.00
09/15/2016 21:30,2,0.000,ALERT,212.61,301.77,59.986,1473989403,"274151322000095","219011344069620",0.00,19.30,0,299.97,303.28,0.0,0.0,0.000,857519.8,857519.8,867,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989438,1007684.00
09/15/2016 21:30,2,0.000,ALERT,213.29,301.77,60.002,1473989403,"201051344000988","219011344069620",0.00,18.00,0,296.96,303.28,0.0,0.0,0.000,532566.6,532566.6,869,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473989440,1007685.00
09/15/2016 21:30,2,0.000,ALERT,213.06,300.87,60.039,1473989403,"201051344001025","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,560716.1,560716.1,864,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989442,1007686.00
09/15/2016 21:30,2,0.000,ALERT,213.29,302.07,60.012,1473989403,"201051344000458","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,557730.9,557730.9,872,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989443,1007687.00
09/15/2016 21:30,2,0.000,ALERT,213.74,302.07,59.981,1473989403,"201051344000853","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,557025.5,557025.5,875,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989445,1007688.00
09/15/2016 21:30,2,0.000,ALERT,213.74,301.47,59.970,1473989403,"201051344000685","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,559771.3,559771.3,867,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989447,1007689.00
09/15/2016 21:30,2,0.000,ALERT,213.51,300.87,60.002,1473989403,"201051344000917","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,556720.4,556720.4,865,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989449,1007690.00
09/15/2016 21:30,2,0.000,ALERT,213.51,301.77,60.007,1473989403,"201051344001145","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,561923.0,561923.0,865,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989451,1007691.00
09/15/2016 21:30,2,0.000,ALERT,213.51,300.87,60.002,1473989403,"201051344000651","219011344069620",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,555037.7,555037.7,861,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989453,1007692.00
09/15/2016 21:30,2,0.000,ALERT,212.38,300.57,60.007,1473989403,"274151322000088","219011344069620",0.00,20.00,0,298.77,302.07,0.0,0.0,0.000,781077.1,781077.1,864,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989454,1007693.00
09/15/2016 21:30,2,0.000,ALERT,213.29,300.27,60.007,1473989403,"274151322000068","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,674273.2,674273.2,887,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989456,1007694.00
09/15/2016 21:30,2,0.000,ALERT,213.06,301.47,60.007,1473989403,"201051344001135","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,551175.6,551175.6,862,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989458,1007695.00
09/15/2016 21:30,2,0.000,ALERT,213.06,302.68,60.034,1473989403,"201051344000594","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,562122.2,562122.2,866,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989460,1007696.00
09/15/2016 21:30,2,0.000,ALERT,213.29,301.17,59.981,1473989403,"201051344001203","219011344069620",0.00,18.00,0,299.07,304.18,0.0,0.0,0.000,559394.7,559394.7,866,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473989462,1007697.00
09/15/2016 21:30,2,0.000,ALERT,212.61,302.07,60.028,1473989403,"274151322000054","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,797139.6,797139.6,860,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989463,1007698.00
09/15/2016 21:30,2,0.000,ALERT,213.51,301.77,60.007,1473989403,"201051344000867","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,549426.0,549426.0,870,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473989465,1007699.00
09/15/2016 21:30,2,0.000,ALERT,213.29,301.47,60.012,1473989403,"201051344001093","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,556100.1,556100.1,867,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989467,1007700.00
09/15/2016 21:30,2,0.000,ALERT,213.06,302.07,60.007,1473989403,"201051344000900","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,566250.4,566250.4,869,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989469,1007701.00
09/15/2016 21:30,2,0.000,ALERT,213.51,301.47,59.996,1473989403,"201051344000648","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,554963.2,554963.2,865,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989470,1007702.00
09/15/2016 21:30,2,0.000,ALERT,213.29,302.37,60.002,1473989403,"201051344000569","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,566215.6,566215.6,870,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473989472,1007703.00
09/15/2016 21:30,2,0.000,ALERT,213.29,302.37,59.975,1473989403,"201051344000983","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,558698.8,558698.8,874,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989474,1007704.00
09/15/2016 21:30,2,0.000,ALERT,213.29,302.07,60.007,1473989403,"201051344001158","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,550370.8,550370.8,867,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989476,1007705.00
09/15/2016 21:30,2,0.000,ALERT,213.74,302.68,59.996,1473989403,"201051344000576","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,557936.6,557936.6,872,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473989478,1007706.00
09/15/2016 21:30,2,0.000,ALERT,212.83,300.57,60.007,1473989403,"274151322000087","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,769242.4,769242.4,871,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473989480,1007707.00
09/15/2016 21:45,2,0.000,ALERT,213.96,302.07,59.975,1473990303,"201051344000645","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,557415.5,557415.5,871,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990306,1007708.00
09/15/2016 21:45,2,0.000,ALERT,213.06,301.77,59.944,1473990303,"274151322000085","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,796816.4,796816.4,866,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990307,1007709.00
09/15/2016 21:45,2,0.000,ALERT,213.96,302.07,59.965,1473990303,"201051344000633","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,548987.4,548987.4,870,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990309,1007710.00
09/15/2016 21:45,2,0.000,ALERT,213.51,302.37,60.018,1473990303,"201051344000469","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,551576.2,551576.2,877,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473990311,1007711.00
09/15/2016 21:45,2,0.000,ALERT,213.06,301.47,59.970,1473990303,"201051344000646","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,552116.4,552116.4,866,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990313,1007712.00
09/15/2016 21:45,2,0.000,ALERT,212.83,300.57,59.975,1473990303,"274151322000052","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,819003.9,819003.9,865,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990315,1007713.00
09/15/2016 21:45,2,0.000,ALERT,213.51,301.77,59.975,1473990303,"201051344000585","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,562047.3,562047.3,870,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990316,1007714.00
09/15/2016 21:45,2,0.000,ALERT,213.29,302.07,60.002,1473990303,"201051344001230","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,555119.3,555119.3,867,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990318,1007715.00
09/15/2016 21:45,2,0.000,ALERT,213.74,302.07,59.965,1473990303,"201051344000582","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,547884.4,547884.4,864,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990320,1007716.00
09/15/2016 21:45,2,0.000,ALERT,212.83,301.17,59.991,1473990303,"201051344000955","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,561836.8,561836.8,864,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990322,1007717.00
09/15/2016 21:45,2,0.000,ALERT,213.06,300.57,59.981,1473990303,"274151322000094","219011344069620",0.00,19.30,0,299.07,302.07,0.0,0.0,0.000,673827.0,673827.0,890,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990323,1007718.00
09/15/2016 21:45,2,0.000,ALERT,213.74,303.58,59.975,1473990303,"201051344000579","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,565913.8,565913.8,867,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990325,1007719.00
09/15/2016 21:45,2,0.000,ALERT,213.29,302.07,59.959,1473990303,"201051344000890","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,559090.7,559090.7,866,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473990327,1007720.00
09/15/2016 21:45,2,0.000,ALERT,213.51,301.47,59.986,1473990303,"201051344000438","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,560546.0,560546.0,867,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990329,1007721.00
09/15/2016 21:45,2,0.000,ALERT,213.29,300.57,59.981,1473990303,"201051344000417","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,551609.3,551609.3,866,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990331,1007722.00
09/15/2016 21:45,2,0.000,ALERT,212.83,301.17,59.965,1473990303,"274151322000083","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,811558.5,811558.5,864,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990332,1007723.00
09/15/2016 21:45,2,0.000,ALERT,213.51,301.17,59.981,1473990303,"274151322000076","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,866254.3,866254.3,870,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990334,1007724.00
09/15/2016 21:45,2,0.000,ALERT,213.51,303.28,59.991,1473990303,"201051344000868","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,550358.6,550358.6,869,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990336,1007725.00
09/15/2016 21:45,2,0.000,ALERT,212.83,302.07,59.975,1473990303,"274151322000095","219011344069620",0.00,18.70,0,300.57,303.58,0.0,0.0,0.000,857519.8,857519.8,869,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990338,1007726.00
09/15/2016 21:45,2,0.000,ALERT,213.51,302.68,59.981,1473990303,"201051344000988","219011344069620",0.00,18.00,0,297.87,303.88,0.0,0.0,0.000,532566.6,532566.6,871,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990340,1007727.00
09/15/2016 21:45,2,0.000,ALERT,213.06,300.57,59.986,1473990303,"201051344001025","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,560716.1,560716.1,866,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990341,1007728.00
09/15/2016 21:45,2,0.000,ALERT,213.51,302.68,59.975,1473990303,"201051344000458","219011344069620",0.00,18.70,0,300.27,305.08,0.0,0.0,0.000,557730.9,557730.9,874,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990343,1007729.00
09/15/2016 21:45,2,0.000,ALERT,214.19,302.68,60.023,1473990303,"201051344000853","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,557025.5,557025.5,877,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990345,1007730.00
09/15/2016 21:45,2,0.000,ALERT,213.74,301.47,59.981,1473990303,"201051344000685","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,559771.3,559771.3,869,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990347,1007731.00
09/15/2016 21:45,2,0.000,ALERT,213.74,301.77,59.981,1473990303,"201051344001145","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,561923.0,561923.0,867,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990350,1007732.00
09/15/2016 21:45,2,0.000,ALERT,213.51,300.57,59.981,1473990303,"201051344000651","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,555037.7,555037.7,863,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473990352,1007733.00
09/15/2016 21:45,2,0.000,ALERT,212.38,301.17,60.007,1473990303,"274151322000088","219011344069620",0.00,19.80,0,299.37,302.68,0.0,0.0,0.000,781077.1,781077.1,866,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990354,1007734.00
09/15/2016 21:45,2,0.000,ALERT,213.51,300.57,59.965,1473990303,"274151322000068","219011344069620",0.00,20.30,0,298.77,301.77,0.0,0.0,0.000,674273.2,674273.2,889,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990356,1007735.00
09/15/2016 21:45,2,0.000,ALERT,213.06,301.17,59.991,1473990303,"201051344001135","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,551175.6,551175.6,864,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990357,1007736.00
09/15/2016 21:45,2,0.000,ALERT,213.51,303.28,59.981,1473990303,"201051344000594","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,562122.2,562122.2,868,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990359,1007737.00
09/15/2016 21:45,2,0.000,ALERT,213.51,301.17,59.975,1473990303,"201051344001203","219011344069620",0.00,17.80,0,299.37,304.78,0.0,0.0,0.000,559394.7,559394.7,868,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473990361,1007738.00
09/15/2016 21:45,2,0.000,ALERT,213.06,302.07,59.975,1473990303,"274151322000054","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,797139.6,797139.6,862,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990363,1007739.00
09/15/2016 21:45,2,0.000,ALERT,213.74,302.37,59.981,1473990303,"201051344000867","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,549426.0,549426.0,872,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990365,1007740.00
09/15/2016 21:45,2,0.000,ALERT,213.29,301.17,59.975,1473990303,"201051344001093","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,556100.1,556100.1,869,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990366,1007741.00
09/15/2016 21:45,2,0.000,ALERT,213.51,302.37,59.991,1473990303,"201051344000900","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,566250.4,566250.4,871,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990368,1007742.00
09/15/2016 21:45,2,0.000,ALERT,213.74,302.07,59.981,1473990303,"201051344000648","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,554963.2,554963.2,867,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990370,1007743.00
09/15/2016 21:45,2,0.000,ALERT,213.51,302.98,59.938,1473990303,"201051344000569","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,566215.6,566215.6,872,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473990372,1007744.00
09/15/2016 21:45,2,0.000,ALERT,213.74,302.98,59.970,1473990303,"201051344000983","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,558698.8,558698.8,876,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990373,1007745.00
09/15/2016 21:45,2,0.000,ALERT,213.74,302.37,59.933,1473990303,"201051344001158","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,550370.8,550370.8,869,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990375,1007746.00
09/15/2016 21:45,2,0.000,ALERT,213.96,302.98,59.991,1473990303,"201051344000576","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,557936.6,557936.6,874,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990377,1007747.00
09/15/2016 21:45,2,0.000,ALERT,213.29,300.27,59.975,1473990303,"274151322000087","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,769242.4,769242.4,873,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473990379,1007748.00
09/15/2016 21:45,2,0.000,ALERT,213.51,300.57,59.981,1473990303,"201051344000917","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,556720.4,556720.4,867,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473990381,1007749.00
09/15/2016 22:00,2,0.000,ALERT,214.19,302.37,59.965,1473991204,"201051344000645","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,557415.5,557415.5,873,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991206,1007750.00
09/15/2016 22:00,2,0.000,ALERT,213.29,301.47,59.959,1473991204,"274151322000085","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,796816.4,796816.4,868,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991208,1007751.00
09/15/2016 22:00,2,0.000,ALERT,213.96,302.07,59.965,1473991204,"201051344000633","219011344069620",0.00,17.50,0,298.47,303.88,0.0,0.0,0.000,548987.4,548987.4,872,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473991210,1007752.00
09/15/2016 22:00,2,0.000,ALERT,213.51,302.07,59.975,1473991204,"201051344000469","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,551576.2,551576.2,879,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991212,1007753.00
09/15/2016 22:00,2,0.000,ALERT,213.06,301.77,59.975,1473991204,"201051344000646","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,552116.4,552116.4,868,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473991213,1007754.00
09/15/2016 22:00,2,0.000,ALERT,212.83,302.07,59.965,1473991204,"274151322000052","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,819003.9,819003.9,867,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991215,1007755.00
09/15/2016 22:00,2,0.000,ALERT,213.51,302.37,59.975,1473991204,"201051344000585","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,562047.3,562047.3,872,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991217,1007756.00
09/15/2016 22:00,2,0.000,ALERT,213.29,302.37,60.007,1473991204,"201051344001230","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,555119.3,555119.3,869,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991219,1007757.00
09/15/2016 22:00,2,0.000,ALERT,213.74,302.98,59.991,1473991204,"201051344000582","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,547884.4,547884.4,866,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991220,1007758.00
09/15/2016 22:00,2,0.000,ALERT,213.06,302.37,59.986,1473991204,"201051344000955","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,561836.8,561836.8,866,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991222,1007759.00
09/15/2016 22:00,2,0.000,ALERT,213.29,300.87,59.991,1473991204,"274151322000094","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,673827.0,673827.0,892,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991224,1007760.00
09/15/2016 22:00,2,0.000,ALERT,213.74,303.28,59.975,1473991204,"201051344000579","219011344069620",0.00,18.00,0,301.47,305.08,0.0,0.0,0.000,565913.8,565913.8,869,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991226,1007761.00
09/15/2016 22:00,2,0.000,ALERT,213.29,302.37,59.991,1473991204,"201051344000890","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,559090.7,559090.7,868,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991228,1007762.00
09/15/2016 22:00,2,0.000,ALERT,213.29,301.77,59.996,1473991204,"201051344000438","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,560546.0,560546.0,869,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991230,1007763.00
09/15/2016 22:00,2,0.000,ALERT,213.51,301.47,59.996,1473991204,"201051344000417","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,551609.3,551609.3,868,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991231,1007764.00
09/15/2016 22:00,2,0.000,ALERT,213.06,301.17,59.986,1473991204,"274151322000083","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,811558.5,811558.5,866,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991233,1007765.00
09/15/2016 22:00,2,0.000,ALERT,213.51,301.17,59.991,1473991204,"274151322000076","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,866254.3,866254.3,872,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991235,1007766.00
09/15/2016 22:00,2,0.000,ALERT,213.51,303.28,60.034,1473991204,"201051344000868","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,550358.6,550358.6,871,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991237,1007767.00
09/15/2016 22:00,2,0.000,ALERT,213.06,302.68,59.991,1473991204,"274151322000095","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,857519.8,857519.8,871,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473991239,1007768.00
09/15/2016 22:00,2,0.000,ALERT,213.51,302.37,60.002,1473991204,"201051344000988","219011344069620",0.00,18.00,0,298.47,304.18,0.0,0.0,0.000,532566.6,532566.6,873,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991240,1007769.00
09/15/2016 22:00,2,0.000,ALERT,213.06,301.47,60.002,1473991204,"201051344001025","219011344069620",0.00,17.50,0,298.77,303.88,0.0,0.0,0.000,560716.1,560716.1,868,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473991242,1007770.00
09/15/2016 22:00,2,0.000,ALERT,213.51,302.68,59.981,1473991204,"201051344000458","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,557730.9,557730.9,876,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991244,1007771.00
09/15/2016 22:00,2,0.000,ALERT,214.19,302.68,59.991,1473991204,"201051344000853","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,557025.5,557025.5,879,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991246,1007772.00
09/15/2016 22:00,2,0.000,ALERT,213.74,302.07,60.018,1473991204,"201051344000685","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,559771.3,559771.3,871,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991248,1007773.00
09/15/2016 22:00,2,0.000,ALERT,213.51,301.47,60.002,1473991204,"201051344000917","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,556720.4,556720.4,869,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991249,1007774.00
09/15/2016 22:00,2,0.000,ALERT,213.51,302.07,59.965,1473991204,"201051344001145","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,561923.0,561923.0,869,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991251,1007775.00
09/15/2016 22:00,2,0.000,ALERT,213.51,301.17,59.996,1473991204,"201051344000651","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,555037.7,555037.7,865,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473991253,1007776.00
09/15/2016 22:00,2,0.000,ALERT,212.61,301.47,59.996,1473991204,"274151322000088","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,781077.1,781077.1,868,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991255,1007777.00
09/15/2016 22:00,2,0.000,ALERT,213.74,300.87,59.996,1473991204,"274151322000068","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,674273.2,674273.2,891,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991256,1007778.00
09/15/2016 22:00,2,0.000,ALERT,213.06,301.77,60.002,1473991204,"201051344001135","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,551175.6,551175.6,866,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991258,1007779.00
09/15/2016 22:00,2,0.000,ALERT,213.29,303.58,59.996,1473991204,"201051344000594","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,562122.2,562122.2,870,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473991260,1007780.00
09/15/2016 22:00,2,0.000,ALERT,213.51,302.07,60.002,1473991204,"201051344001203","219011344069620",0.00,17.80,0,299.07,305.08,0.0,0.0,0.000,559394.7,559394.7,870,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991262,1007781.00
09/15/2016 22:00,2,0.000,ALERT,213.06,302.68,59.996,1473991204,"274151322000054","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,797139.6,797139.6,864,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991264,1007782.00
09/15/2016 22:00,2,0.000,ALERT,213.96,302.68,59.991,1473991204,"201051344000867","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,549426.0,549426.0,874,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991266,1007783.00
09/15/2016 22:00,2,0.000,ALERT,213.29,301.77,59.996,1473991204,"201051344001093","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,556100.1,556100.1,871,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473991267,1007784.00
09/15/2016 22:00,2,0.000,ALERT,213.74,302.68,59.959,1473991204,"201051344000900","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,566250.4,566250.4,873,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991269,1007785.00
09/15/2016 22:00,2,0.000,ALERT,213.74,301.77,59.996,1473991204,"201051344000648","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,554963.2,554963.2,869,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991271,1007786.00
09/15/2016 22:00,2,0.000,ALERT,213.51,302.98,59.996,1473991204,"201051344000569","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,566215.6,566215.6,874,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991273,1007787.00
09/15/2016 22:00,2,0.000,ALERT,213.74,302.98,59.991,1473991204,"201051344000983","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,558698.8,558698.8,878,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473991275,1007788.00
09/15/2016 22:00,2,0.000,ALERT,213.74,302.68,60.002,1473991204,"201051344001158","219011344069620",0.00,17.50,0,300.27,303.58,0.0,0.0,0.000,550370.8,550370.8,871,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991276,1007789.00
09/15/2016 22:00,2,0.000,ALERT,214.19,303.28,60.034,1473991204,"201051344000576","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,557936.6,557936.6,876,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473991278,1007790.00
09/15/2016 22:00,2,0.000,ALERT,213.29,300.87,60.018,1473991204,"274151322000087","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,769242.4,769242.4,875,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473991280,1007791.00
09/15/2016 22:15,2,0.000,ALERT,213.74,302.07,59.981,1473992103,"201051344000645","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,557415.5,557415.5,875,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992105,1007792.00
09/15/2016 22:15,2,0.000,ALERT,212.16,299.67,59.970,1473992103,"274151322000085","219011344069620",0.00,18.70,0,297.57,304.48,0.0,0.0,0.000,796816.4,796816.4,870,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992107,1007793.00
09/15/2016 22:15,2,0.000,ALERT,213.74,301.77,59.975,1473992103,"201051344000633","219011344069620",0.00,17.50,0,298.77,304.18,0.0,0.0,0.000,548987.4,548987.4,874,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992109,1007794.00
09/15/2016 22:15,2,0.000,ALERT,213.29,302.07,59.944,1473992103,"201051344000469","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,551576.2,551576.2,881,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992111,1007795.00
09/15/2016 22:15,2,0.000,ALERT,212.61,300.27,59.959,1473992103,"201051344000646","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,552116.4,552116.4,870,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473992113,1007796.00
09/15/2016 22:15,2,0.000,ALERT,211.70,300.27,59.959,1473992103,"274151322000052","219011344069620",0.00,19.00,0,297.57,305.38,0.0,0.0,0.000,819003.9,819003.9,869,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992114,1007797.00
09/15/2016 22:15,2,0.000,ALERT,213.06,300.57,59.970,1473992103,"201051344000585","219011344069620",0.00,18.00,0,298.77,303.88,0.0,0.0,0.000,562047.3,562047.3,874,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473992116,1007798.00
09/15/2016 22:15,2,0.000,ALERT,212.83,300.87,59.970,1473992103,"201051344001230","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,555119.3,555119.3,871,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992118,1007799.00
