ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 22:15,2,0.000,ALERT,213.29,301.17,59.959,1473992103,"201051344000582","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,547884.4,547884.4,868,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992120,1007800.00
09/15/2016 22:15,2,0.000,ALERT,212.38,300.57,59.970,1473992103,"201051344000955","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,561836.8,561836.8,868,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992122,1007801.00
09/15/2016 22:15,2,0.000,ALERT,212.16,299.07,59.959,1473992103,"274151322000094","219011344069620",0.00,18.70,0,297.57,304.18,0.0,0.0,0.000,673827.0,673827.0,894,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992124,1007802.00
09/15/2016 22:15,2,0.000,ALERT,213.06,302.37,59.965,1473992103,"201051344000579","219011344069620",0.00,18.00,0,301.17,305.38,0.0,0.0,0.000,565913.8,565913.8,871,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992126,1007803.00
09/15/2016 22:15,2,0.000,ALERT,212.61,300.87,59.965,1473992103,"201051344000890","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,559090.7,559090.7,870,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992127,1007804.00
09/15/2016 22:15,2,0.000,ALERT,212.83,300.27,59.965,1473992103,"201051344000438","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,560546.0,560546.0,871,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992129,1007805.00
09/15/2016 22:15,2,0.000,ALERT,212.83,299.67,59.928,1473992103,"201051344000417","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,551609.3,551609.3,870,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992131,1007806.00
09/15/2016 22:15,2,0.000,ALERT,212.16,300.57,59.959,1473992103,"274151322000083","219011344069620",0.00,18.30,0,298.17,305.38,0.0,0.0,0.000,811558.5,811558.5,868,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473992133,1007807.00
09/15/2016 22:15,2,0.000,ALERT,212.61,299.97,59.965,1473992103,"274151322000076","219011344069620",0.00,19.00,0,297.87,304.78,0.0,0.0,0.000,866254.3,866254.3,874,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992134,1007808.00
09/15/2016 22:15,2,0.000,ALERT,213.29,302.68,59.970,1473992103,"201051344000868","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,550358.6,550358.6,873,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473992136,1007809.00
09/15/2016 22:15,2,0.000,ALERT,211.93,300.87,59.959,1473992103,"274151322000095","219011344069620",0.00,18.00,0,299.07,305.68,0.0,0.0,0.000,857519.8,857519.8,873,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992138,1007810.00
09/15/2016 22:15,2,0.000,ALERT,213.06,302.07,59.965,1473992103,"201051344000988","219011344069620",0.00,17.80,0,298.17,304.48,0.0,0.0,0.000,532566.6,532566.6,875,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992140,1007811.00
09/15/2016 22:15,2,0.000,ALERT,212.61,299.67,59.928,1473992103,"201051344001025","219011344069620",0.00,17.30,0,298.77,304.18,0.0,0.0,0.000,560716.1,560716.1,870,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992142,1007812.00
09/15/2016 22:15,2,0.000,ALERT,213.29,302.37,59.944,1473992103,"201051344000458","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,557730.9,557730.9,878,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992143,1007813.00
09/15/2016 22:15,2,0.000,ALERT,213.74,302.07,59.965,1473992103,"201051344000853","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,557025.5,557025.5,881,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992145,1007814.00
09/15/2016 22:15,2,0.000,ALERT,213.06,300.57,59.938,1473992103,"201051344000685","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,559771.3,559771.3,873,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473992147,1007815.00
09/15/2016 22:15,2,0.000,ALERT,213.06,300.27,59.933,1473992103,"201051344000917","219011344069620",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,556720.4,556720.4,871,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473992149,1007816.00
09/15/2016 22:15,2,0.000,ALERT,213.06,300.87,59.970,1473992103,"201051344001145","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,561923.0,561923.0,871,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992151,1007817.00
09/15/2016 22:15,2,0.000,ALERT,213.06,299.97,59.970,1473992103,"201051344000651","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,555037.7,555037.7,867,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992153,1007818.00
09/15/2016 22:15,2,0.000,ALERT,211.48,299.97,59.965,1473992103,"274151322000088","219011344069620",0.00,19.30,0,297.87,304.78,0.0,0.0,0.000,781077.1,781077.1,870,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473992154,1007819.00
09/15/2016 22:15,2,0.000,ALERT,212.61,299.07,59.970,1473992103,"274151322000068","219011344069620",0.00,19.80,0,297.26,303.88,0.0,0.0,0.000,674273.2,674273.2,893,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992156,1007820.00
09/15/2016 22:15,2,0.000,ALERT,212.61,300.57,59.970,1473992103,"201051344001135","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,551175.6,551175.6,868,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473992158,1007821.00
09/15/2016 22:15,2,0.000,ALERT,213.06,302.68,59.975,1473992103,"201051344000594","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,562122.2,562122.2,872,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992160,1007822.00
09/15/2016 22:15,2,0.000,ALERT,212.83,300.27,59.996,1473992103,"201051344001203","219011344069620",0.00,17.80,0,299.07,305.38,0.0,0.0,0.000,559394.7,559394.7,872,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992162,1007823.00
09/15/2016 22:15,2,0.000,ALERT,211.93,300.27,59.965,1473992103,"274151322000054","219011344069620",0.00,19.50,0,297.87,305.38,0.0,0.0,0.000,797139.6,797139.6,866,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473992163,1007824.00
09/15/2016 22:15,2,0.000,ALERT,213.51,301.77,59.981,1473992103,"201051344000867","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,549426.0,549426.0,876,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473992165,1007825.00
09/15/2016 22:15,2,0.000,ALERT,212.83,300.57,59.970,1473992103,"201051344001093","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,556100.1,556100.1,873,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992167,1007826.00
09/15/2016 22:15,2,0.000,ALERT,213.06,302.07,59.970,1473992103,"201051344000900","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,566250.4,566250.4,875,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992169,1007827.00
09/15/2016 22:15,2,0.000,ALERT,213.51,301.47,59.975,1473992103,"201051344000648","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,554963.2,554963.2,871,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992171,1007828.00
09/15/2016 22:15,2,0.000,ALERT,213.29,302.68,59.981,1473992103,"201051344000569","219011344069620",0.00,17.80,0,301.47,305.68,0.0,0.0,0.000,566215.6,566215.6,876,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992172,1007829.00
09/15/2016 22:15,2,0.000,ALERT,213.29,302.37,59.975,1473992103,"201051344000983","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,558698.8,558698.8,880,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992174,1007830.00
09/15/2016 22:15,2,0.000,ALERT,213.29,301.47,59.949,1473992103,"201051344001158","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,550370.8,550370.8,873,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992176,1007831.00
09/15/2016 22:15,2,0.000,ALERT,213.74,302.07,59.970,1473992103,"201051344000576","219011344069620",0.00,17.50,0,300.57,305.08,0.0,0.0,0.000,557936.6,557936.6,878,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473992178,1007832.00
09/15/2016 22:15,2,0.000,ALERT,212.16,298.77,59.959,1473992103,"274151322000087","219011344069620",0.00,19.50,0,297.57,304.48,0.0,0.0,0.000,769242.4,769242.4,877,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473992180,1007833.00
09/15/2016 22:30,2,0.000,ALERT,213.96,303.28,59.938,1473993003,"201051344000645","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,557415.5,557415.5,877,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993005,1007834.00
09/15/2016 22:30,2,0.000,ALERT,212.38,300.87,59.975,1473993003,"274151322000085","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,796816.4,796816.4,872,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993007,1007835.00
09/15/2016 22:30,2,0.000,ALERT,213.96,302.98,59.981,1473993003,"201051344000633","219011344069620",0.00,17.30,0,298.47,303.88,0.0,0.0,0.000,548987.4,548987.4,876,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993009,1007836.00
09/15/2016 22:30,2,0.000,ALERT,213.74,303.28,59.981,1473993003,"201051344000469","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,551576.2,551576.2,883,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993011,1007837.00
09/15/2016 22:30,2,0.000,ALERT,212.16,300.87,59.959,1473993003,"201051344000646","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,552116.4,552116.4,872,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993012,1007838.00
09/15/2016 22:30,2,0.000,ALERT,211.93,300.57,59.975,1473993003,"274151322000052","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,819003.9,819003.9,871,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993014,1007839.00
09/15/2016 22:30,2,0.000,ALERT,212.83,301.47,59.981,1473993003,"201051344000585","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,562047.3,562047.3,876,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993016,1007840.00
09/15/2016 22:30,2,0.000,ALERT,212.61,301.77,59.996,1473993003,"201051344001230","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,555119.3,555119.3,873,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993018,1007841.00
09/15/2016 22:30,2,0.000,ALERT,213.06,301.77,59.981,1473993003,"201051344000582","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,547884.4,547884.4,870,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993020,1007842.00
09/15/2016 22:30,2,0.000,ALERT,212.38,301.17,59.981,1473993003,"201051344000955","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,561836.8,561836.8,870,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993021,1007843.00
09/15/2016 22:30,2,0.000,ALERT,212.38,299.97,59.975,1473993003,"274151322000094","219011344069620",0.00,18.30,0,298.17,301.17,0.0,0.0,0.000,673827.0,673827.0,896,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993023,1007844.00
09/15/2016 22:30,2,0.000,ALERT,213.74,303.88,59.986,1473993003,"201051344000579","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,565913.8,565913.8,873,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993025,1007845.00
09/15/2016 22:30,2,0.000,ALERT,212.38,301.77,59.970,1473993003,"201051344000890","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,559090.7,559090.7,872,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993027,1007846.00
09/15/2016 22:30,2,0.000,ALERT,212.83,301.47,59.928,1473993003,"201051344000438","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,560546.0,560546.0,873,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993028,1007847.00
09/15/2016 22:30,2,0.000,ALERT,212.83,300.87,59.954,1473993003,"201051344000417","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,551609.3,551609.3,872,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993030,1007848.00
09/15/2016 22:30,2,0.000,ALERT,212.38,300.87,59.970,1473993003,"274151322000083","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,811558.5,811558.5,870,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993032,1007849.00
09/15/2016 22:30,2,0.000,ALERT,213.06,300.57,59.975,1473993003,"274151322000076","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,866254.3,866254.3,876,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993034,1007850.00
09/15/2016 22:30,2,0.000,ALERT,213.51,303.88,59.986,1473993003,"201051344000868","219011344069620",0.00,17.50,0,300.57,305.08,0.0,0.0,0.000,550358.6,550358.6,875,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993036,1007851.00
09/15/2016 22:30,2,0.000,ALERT,212.16,301.47,59.938,1473993003,"274151322000095","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,857519.8,857519.8,875,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993038,1007852.00
09/15/2016 22:30,2,0.000,ALERT,213.51,302.98,59.986,1473993003,"201051344000988","219011344069620",0.00,17.80,0,297.87,304.18,0.0,0.0,0.000,532566.6,532566.6,877,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993039,1007853.00
09/15/2016 22:30,2,0.000,ALERT,212.38,300.57,59.975,1473993003,"201051344001025","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,560716.1,560716.1,872,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993041,1007854.00
09/15/2016 22:30,2,0.000,ALERT,213.51,303.28,59.975,1473993003,"201051344000458","219011344069620",0.00,18.30,0,300.27,305.08,0.0,0.0,0.000,557730.9,557730.9,880,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993043,1007855.00
09/15/2016 22:30,2,0.000,ALERT,214.19,303.28,60.028,1473993003,"201051344000853","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,557025.5,557025.5,883,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993045,1007856.00
09/15/2016 22:30,2,0.000,ALERT,213.06,301.47,60.012,1473993003,"201051344000685","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,559771.3,559771.3,875,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993047,1007857.00
09/15/2016 22:30,2,0.000,ALERT,212.83,300.87,59.938,1473993003,"201051344000917","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,556720.4,556720.4,873,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993048,1007858.00
09/15/2016 22:30,2,0.000,ALERT,213.06,301.77,59.981,1473993003,"201051344001145","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,561923.0,561923.0,873,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993050,1007859.00
09/15/2016 22:30,2,0.000,ALERT,212.83,300.57,59.986,1473993003,"201051344000651","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,555037.7,555037.7,869,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993052,1007860.00
09/15/2016 22:30,2,0.000,ALERT,211.93,300.87,60.007,1473993003,"274151322000088","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,781077.1,781077.1,872,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993054,1007861.00
09/15/2016 22:30,2,0.000,ALERT,212.83,299.67,59.991,1473993003,"274151322000068","219011344069620",0.00,19.50,0,297.87,300.87,0.0,0.0,0.000,674273.2,674273.2,895,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993056,1007862.00
09/15/2016 22:30,2,0.000,ALERT,212.38,301.47,59.991,1473993003,"201051344001135","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,551175.6,551175.6,870,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993057,1007863.00
09/15/2016 22:30,2,0.000,ALERT,213.29,303.88,59.981,1473993003,"201051344000594","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,562122.2,562122.2,874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993059,1007864.00
09/15/2016 22:30,2,0.000,ALERT,212.83,301.17,59.981,1473993003,"201051344001203","219011344069620",0.00,17.50,0,298.77,304.18,0.0,0.0,0.000,559394.7,559394.7,874,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993061,1007865.00
09/15/2016 22:30,2,0.000,ALERT,212.16,300.27,59.981,1473993003,"274151322000054","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,797139.6,797139.6,868,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993063,1007866.00
09/15/2016 22:30,2,0.000,ACTIVE_NO_POWER,213.74,302.98,59.991,1473993003,"201051344000867","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,549426.0,549426.0,878,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1473993065,1007867.00
09/15/2016 22:30,2,0.000,ALERT,212.83,301.17,60.012,1473993003,"201051344001093","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,556100.1,556100.1,875,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993066,1007868.00
09/15/2016 22:30,2,0.000,ALERT,213.51,303.58,59.954,1473993003,"201051344000900","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,566250.4,566250.4,877,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993068,1007869.00
09/15/2016 22:30,2,0.000,ALERT,213.74,302.68,60.023,1473993003,"201051344000648","219011344069620",0.00,17.00,0,299.67,304.48,0.0,0.0,0.000,554963.2,554963.2,873,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993070,1007870.00
09/15/2016 22:30,2,0.000,ALERT,213.51,303.88,59.986,1473993003,"201051344000569","219011344069620",0.00,17.50,0,300.87,305.38,0.0,0.0,0.000,566215.6,566215.6,878,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993072,1007871.00
09/15/2016 22:30,2,0.000,ALERT,213.74,303.58,59.986,1473993003,"201051344000983","219011344069620",0.00,17.50,0,300.57,305.08,0.0,0.0,0.000,558698.8,558698.8,882,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993074,1007872.00
09/15/2016 22:30,2,0.000,ALERT,213.74,303.28,59.981,1473993003,"201051344001158","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,550370.8,550370.8,875,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993075,1007873.00
09/15/2016 22:30,2,0.000,ALERT,213.96,303.88,60.007,1473993003,"201051344000576","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,557936.6,557936.6,880,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993077,1007874.00
09/15/2016 22:30,2,0.000,ALERT,212.38,299.97,59.981,1473993003,"274151322000087","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,769242.4,769242.4,879,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993079,1007875.00
09/15/2016 22:45,2,0.000,ALERT,214.19,303.58,59.970,1473993903,"201051344000645","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,557415.5,557415.5,879,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993905,1007876.00
09/15/2016 22:45,2,0.000,ALERT,212.61,301.17,59.996,1473993903,"274151322000085","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,796816.4,796816.4,874,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993907,1007877.00
09/15/2016 22:45,2,0.000,ALERT,214.19,302.98,60.034,1473993903,"201051344000633","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,548987.4,548987.4,878,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993909,1007878.00
09/15/2016 22:45,2,0.000,ALERT,213.74,303.28,59.996,1473993903,"201051344000469","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,551576.2,551576.2,885,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993910,1007879.00
09/15/2016 22:45,2,0.000,ALERT,212.83,302.07,59.996,1473993903,"201051344000646","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,552116.4,552116.4,874,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993912,1007880.00
09/15/2016 22:45,2,0.000,ALERT,212.16,301.47,59.981,1473993903,"274151322000052","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,819003.9,819003.9,873,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993914,1007881.00
09/15/2016 22:45,2,0.000,ALERT,213.51,302.37,59.991,1473993903,"201051344000585","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,562047.3,562047.3,878,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993916,1007882.00
09/15/2016 22:45,2,0.000,ALERT,213.29,302.37,59.996,1473993903,"201051344001230","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,555119.3,555119.3,875,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993918,1007883.00
09/15/2016 22:45,2,0.000,ALERT,213.74,302.98,59.991,1473993903,"201051344000582","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,547884.4,547884.4,872,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993920,1007884.00
09/15/2016 22:45,2,0.000,ALERT,212.83,302.07,59.991,1473993903,"201051344000955","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,561836.8,561836.8,872,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993922,1007885.00
09/15/2016 22:45,2,0.000,ALERT,212.61,300.87,59.991,1473993903,"274151322000094","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,673827.0,673827.0,898,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993923,1007886.00
09/15/2016 22:45,2,0.000,ALERT,213.74,304.18,59.991,1473993903,"201051344000579","219011344069620",0.00,17.80,0,301.77,305.38,0.0,0.0,0.000,565913.8,565913.8,875,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993925,1007887.00
09/15/2016 22:45,2,0.000,ALERT,213.06,302.68,59.986,1473993903,"201051344000890","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,559090.7,559090.7,874,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993927,1007888.00
09/15/2016 22:45,2,0.000,ALERT,213.29,302.37,59.991,1473993903,"201051344000438","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,560546.0,560546.0,875,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993929,1007889.00
09/15/2016 22:45,2,0.000,ALERT,213.29,301.47,60.023,1473993903,"201051344000417","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,551609.3,551609.3,874,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993931,1007890.00
09/15/2016 22:45,2,0.000,ALERT,212.38,301.47,59.954,1473993903,"274151322000083","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,811558.5,811558.5,872,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993932,1007891.00
09/15/2016 22:45,2,0.000,ALERT,213.06,300.87,59.975,1473993903,"274151322000076","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,866254.3,866254.3,878,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993934,1007892.00
09/15/2016 22:45,2,0.000,ALERT,213.74,304.48,59.991,1473993903,"201051344000868","219011344069620",0.00,17.50,0,302.07,305.68,0.0,0.0,0.000,550358.6,550358.6,877,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993936,1007893.00
09/15/2016 22:45,2,0.000,ALERT,212.61,302.07,59.975,1473993903,"274151322000095","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,857519.8,857519.8,877,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993938,1007894.00
09/15/2016 22:45,2,0.000,ALERT,213.51,303.58,59.949,1473993903,"201051344000988","219011344069620",0.00,17.50,0,298.77,304.48,0.0,0.0,0.000,532566.6,532566.6,879,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993940,1007895.00
09/15/2016 22:45,2,0.000,ALERT,213.29,301.77,59.981,1473993903,"201051344001025","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,560716.1,560716.1,874,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993941,1007896.00
09/15/2016 22:45,2,0.000,ALERT,213.74,303.88,59.981,1473993903,"201051344000458","219011344069620",0.00,18.00,0,301.17,305.68,0.0,0.0,0.000,557730.9,557730.9,882,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993943,1007897.00
09/15/2016 22:45,2,0.000,ALERT,214.19,303.58,59.991,1473993903,"201051344000853","219011344069620",0.00,17.30,0,301.47,305.08,0.0,0.0,0.000,557025.5,557025.5,885,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993945,1007898.00
09/15/2016 22:45,2,0.000,ALERT,213.29,301.77,59.996,1473993903,"201051344000685","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,559771.3,559771.3,877,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993947,1007899.00
09/15/2016 22:45,2,0.000,ALERT,213.06,301.17,59.981,1473993903,"201051344000917","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,556720.4,556720.4,875,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993948,1007900.00
09/15/2016 22:45,2,0.000,ALERT,213.29,301.77,59.981,1473993903,"201051344001145","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,561923.0,561923.0,875,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993950,1007901.00
09/15/2016 22:45,2,0.000,ALERT,213.06,301.17,59.996,1473993903,"201051344000651","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,555037.7,555037.7,871,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993952,1007902.00
09/15/2016 22:45,2,0.000,ALERT,212.16,300.87,59.981,1473993903,"274151322000088","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,781077.1,781077.1,874,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993954,1007903.00
09/15/2016 22:45,2,0.000,ALERT,213.29,300.87,59.986,1473993903,"274151322000068","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,674273.2,674273.2,897,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993956,1007904.00
09/15/2016 22:45,2,0.000,ALERT,212.61,301.47,59.986,1473993903,"201051344001135","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,551175.6,551175.6,872,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993958,1007905.00
09/15/2016 22:45,2,0.000,ALERT,213.51,304.48,59.933,1473993903,"201051344000594","219011344069620",0.00,17.80,0,300.87,305.38,0.0,0.0,0.000,562122.2,562122.2,876,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993960,1007906.00
09/15/2016 22:45,2,0.000,ALERT,213.06,301.47,59.981,1473993903,"201051344001203","219011344069620",0.00,17.50,0,299.37,304.78,0.0,0.0,0.000,559394.7,559394.7,876,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993961,1007907.00
09/15/2016 22:45,2,0.000,ALERT,212.61,301.17,59.949,1473993903,"274151322000054","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,797139.6,797139.6,870,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993963,1007908.00
09/15/2016 22:45,2,0.000,ALERT,214.19,303.58,59.981,1473993903,"201051344000867","219011344069620",0.00,18.00,0,300.87,305.38,0.0,0.0,0.000,549426.0,549426.0,879,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993965,1007909.00
09/15/2016 22:45,2,0.000,ALERT,213.06,301.77,59.981,1473993903,"201051344001093","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,556100.1,556100.1,877,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473993967,1007910.00
09/15/2016 22:45,2,0.000,ALERT,213.74,303.88,59.954,1473993903,"201051344000900","219011344069620",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,566250.4,566250.4,879,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993969,1007911.00
09/15/2016 22:45,2,0.000,ALERT,213.96,302.98,59.986,1473993903,"201051344000648","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,554963.2,554963.2,875,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993970,1007912.00
09/15/2016 22:45,2,0.000,ALERT,213.74,304.18,59.975,1473993903,"201051344000569","219011344069620",0.00,17.50,0,302.07,305.68,0.0,0.0,0.000,566215.6,566215.6,880,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993972,1007913.00
09/15/2016 22:45,2,0.000,ALERT,213.96,304.18,59.986,1473993903,"201051344000983","219011344069620",0.00,17.50,0,301.77,305.38,0.0,0.0,0.000,558698.8,558698.8,884,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993974,1007914.00
09/15/2016 22:45,2,0.000,ALERT,213.96,303.58,59.975,1473993903,"201051344001158","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,550370.8,550370.8,877,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993976,1007915.00
09/15/2016 22:45,2,0.000,ALERT,214.19,304.18,59.981,1473993903,"201051344000576","219011344069620",0.00,17.30,0,301.47,305.38,0.0,0.0,0.000,557936.6,557936.6,882,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993978,1007916.00
09/15/2016 22:45,2,0.000,ALERT,212.83,301.17,59.965,1473993903,"274151322000087","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,769242.4,769242.4,881,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473993979,1007917.00
09/15/2016 23:00,2,0.000,ALERT,213.74,302.37,59.954,1473994803,"201051344000645","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,557415.5,557415.5,881,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994805,1007918.00
09/15/2016 23:00,2,0.000,ALERT,212.16,299.97,59.975,1473994803,"274151322000085","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,796816.4,796816.4,876,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994807,1007919.00
09/15/2016 23:00,2,0.000,ALERT,213.74,302.37,59.954,1473994803,"201051344000633","219011344069620",0.00,17.30,0,299.67,304.78,0.0,0.0,0.000,548987.4,548987.4,880,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473994809,1007920.00
09/15/2016 23:00,2,0.000,ALERT,213.06,302.37,60.012,1473994803,"201051344000469","219011344069620",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,551576.2,551576.2,887,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994811,1007921.00
09/15/2016 23:00,2,0.000,ALERT,212.16,301.17,60.028,1473994803,"201051344000646","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,552116.4,552116.4,876,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994812,1007922.00
09/15/2016 23:00,2,0.000,ALERT,211.93,300.57,59.975,1473994803,"274151322000052","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,819003.9,819003.9,875,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473994814,1007923.00
09/15/2016 23:00,2,0.000,ALERT,212.61,301.17,59.986,1473994803,"201051344000585","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,562047.3,562047.3,880,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994816,1007924.00
09/15/2016 23:00,2,0.000,ALERT,212.38,301.47,59.975,1473994803,"201051344001230","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,555119.3,555119.3,877,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994818,1007925.00
09/15/2016 23:00,2,0.000,ALERT,213.06,301.77,60.028,1473994803,"201051344000582","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,547884.4,547884.4,874,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994820,1007926.00
09/15/2016 23:00,2,0.000,ALERT,212.16,301.17,59.975,1473994803,"201051344000955","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,561836.8,561836.8,874,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473994822,1007927.00
09/15/2016 23:00,2,0.000,ALERT,212.38,300.27,59.975,1473994803,"274151322000094","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,673827.0,673827.0,900,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994824,1007928.00
09/15/2016 23:00,2,0.000,ALERT,213.51,303.58,59.981,1473994803,"201051344000579","219011344069620",0.00,17.80,0,301.77,305.98,0.0,0.0,0.000,565913.8,565913.8,877,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473994826,1007929.00
09/15/2016 23:00,2,0.000,ALERT,212.61,301.77,60.023,1473994803,"201051344000890","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,559090.7,559090.7,876,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994827,1007930.00
09/15/2016 23:00,2,0.000,ALERT,212.83,301.47,59.986,1473994803,"201051344000438","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,560546.0,560546.0,877,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473994829,1007931.00
09/15/2016 23:00,2,0.000,ALERT,212.83,300.87,59.954,1473994803,"201051344000417","219011344069620",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,551609.3,551609.3,876,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994831,1007932.00
09/15/2016 23:00,2,0.000,ALERT,212.61,300.87,59.991,1473994803,"274151322000083","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,811558.5,811558.5,874,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994833,1007933.00
09/15/2016 23:00,2,0.000,ALERT,212.83,300.57,59.975,1473994803,"274151322000076","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,866254.3,866254.3,880,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994835,1007934.00
09/15/2016 23:00,2,0.000,ALERT,213.29,303.58,59.970,1473994803,"201051344000868","219011344069620",0.00,17.30,0,302.07,305.98,0.0,0.0,0.000,550358.6,550358.6,879,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994837,1007935.00
09/15/2016 23:00,2,0.000,ALERT,212.61,301.77,59.970,1473994803,"274151322000095","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,857519.8,857519.8,879,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994838,1007936.00
09/15/2016 23:00,2,0.000,ALERT,213.29,302.98,59.986,1473994803,"201051344000988","219011344069620",0.00,17.80,0,299.07,305.08,0.0,0.0,0.000,532566.6,532566.6,881,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473994840,1007937.00
09/15/2016 23:00,2,0.000,ALERT,212.61,301.17,59.975,1473994803,"201051344001025","219011344069620",0.00,17.00,0,299.67,304.48,0.0,0.0,0.000,560716.1,560716.1,876,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994842,1007938.00
09/15/2016 23:00,2,0.000,ALERT,213.29,302.98,59.996,1473994803,"201051344000458","219011344069620",0.00,18.00,0,301.47,305.98,0.0,0.0,0.000,557730.9,557730.9,884,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994844,1007939.00
09/15/2016 23:00,2,0.000,ALERT,213.96,302.98,60.002,1473994803,"201051344000853","219011344069620",0.00,17.30,0,301.47,305.68,0.0,0.0,0.000,557025.5,557025.5,887,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473994846,1007940.00
09/15/2016 23:00,2,0.000,ALERT,213.29,301.77,59.949,1473994803,"201051344000685","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,559771.3,559771.3,879,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994847,1007941.00
09/15/2016 23:00,2,0.000,ALERT,213.06,301.17,60.007,1473994803,"201051344000917","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,556720.4,556720.4,877,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994849,1007942.00
09/15/2016 23:00,2,0.000,ALERT,213.06,302.07,59.981,1473994803,"201051344001145","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,561923.0,561923.0,877,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994851,1007943.00
09/15/2016 23:00,2,0.000,ALERT,213.06,301.17,59.991,1473994803,"201051344000651","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,555037.7,555037.7,873,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473994853,1007944.00
