ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/15/2016 23:00,2,0.000,ALERT,211.93,300.27,59.981,1473994803,"274151322000088","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,781077.1,781077.1,876,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994855,1007945.00
09/15/2016 23:00,2,0.000,ALERT,213.06,299.97,59.944,1473994803,"274151322000068","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,674273.2,674273.2,899,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994856,1007946.00
09/15/2016 23:00,2,0.000,ALERT,212.38,301.47,59.970,1473994803,"201051344001135","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,551175.6,551175.6,874,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473994858,1007947.00
09/15/2016 23:00,2,0.000,ALERT,213.06,303.58,59.996,1473994803,"201051344000594","219011344069620",0.00,17.80,0,301.47,305.98,0.0,0.0,0.000,562122.2,562122.2,878,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473994860,1007948.00
09/15/2016 23:00,2,0.000,ALERT,212.83,301.17,59.965,1473994803,"201051344001203","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,559394.7,559394.7,878,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994862,1007949.00
09/15/2016 23:00,2,0.000,ALERT,212.16,301.47,59.981,1473994803,"274151322000054","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,797139.6,797139.6,872,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994864,1007950.00
09/15/2016 23:00,2,0.000,ALERT,213.51,302.37,59.949,1473994803,"201051344000867","219011344069620",0.00,17.80,0,301.17,305.68,0.0,0.0,0.000,549426.0,549426.0,881,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473994866,1007951.00
09/15/2016 23:00,2,0.000,ALERT,212.83,301.47,60.002,1473994803,"201051344001093","219011344069620",0.00,18.00,0,299.97,303.28,0.0,0.0,0.000,556100.1,556100.1,879,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994867,1007952.00
09/15/2016 23:00,2,0.000,ALERT,213.29,302.98,59.996,1473994803,"201051344000900","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,566250.4,566250.4,881,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994869,1007953.00
09/15/2016 23:00,2,0.000,ALERT,213.51,302.37,60.007,1473994803,"201051344000648","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,554963.2,554963.2,877,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473994871,1007954.00
09/15/2016 23:00,2,0.000,ALERT,213.29,303.28,60.007,1473994803,"201051344000569","219011344069620",0.00,17.50,0,301.77,305.98,0.0,0.0,0.000,566215.6,566215.6,882,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473994873,1007955.00
09/15/2016 23:00,2,0.000,ALERT,213.29,303.28,59.996,1473994803,"201051344000983","219011344069620",0.00,17.50,0,301.77,305.98,0.0,0.0,0.000,558698.8,558698.8,886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473994875,1007956.00
09/15/2016 23:00,2,0.000,ALERT,213.51,302.68,59.996,1473994803,"201051344001158","219011344069620",0.00,17.30,0,300.87,305.08,0.0,0.0,0.000,550370.8,550370.8,879,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994876,1007957.00
09/15/2016 23:00,2,0.000,ALERT,213.74,303.28,59.959,1473994803,"201051344000576","219011344069620",0.00,17.30,0,301.47,305.68,0.0,0.0,0.000,557936.6,557936.6,884,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994878,1007958.00
09/15/2016 23:00,2,0.000,ALERT,212.38,299.97,60.002,1473994803,"274151322000087","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,769242.4,769242.4,883,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473994880,1007959.00
09/15/2016 23:15,2,0.000,ALERT,214.41,303.88,60.002,1473995703,"201051344000645","219011344069620",0.00,17.80,0,300.57,305.38,0.0,0.0,0.000,557415.5,557415.5,883,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995705,1007960.00
09/15/2016 23:15,2,0.000,ALERT,213.06,301.47,59.996,1473995703,"274151322000085","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,796816.4,796816.4,878,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995707,1007961.00
09/15/2016 23:15,2,0.000,ALERT,214.41,303.58,60.007,1473995703,"201051344000633","219011344069620",0.00,17.30,0,298.77,304.78,0.0,0.0,0.000,548987.4,548987.4,882,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995709,1007962.00
09/15/2016 23:15,2,0.000,ALERT,213.96,303.88,60.002,1473995703,"201051344000469","219011344069620",0.00,17.30,0,299.67,305.08,0.0,0.0,0.000,551576.2,551576.2,889,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995711,1007963.00
09/15/2016 23:15,2,0.000,ALERT,212.83,302.07,60.018,1473995703,"201051344000646","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,552116.4,552116.4,878,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473995713,1007964.00
09/15/2016 23:15,2,0.000,ALERT,212.83,300.87,60.028,1473995703,"274151322000052","219011344069620",0.00,18.30,0,298.17,303.28,0.0,0.0,0.000,819003.9,819003.9,877,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995715,1007965.00
09/15/2016 23:15,2,0.000,ALERT,213.29,302.37,60.012,1473995703,"201051344000585","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,562047.3,562047.3,882,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995716,1007966.00
09/15/2016 23:15,2,0.000,ALERT,213.06,302.98,60.023,1473995703,"201051344001230","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,555119.3,555119.3,879,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995718,1007967.00
09/15/2016 23:15,2,0.000,ALERT,213.74,302.98,60.012,1473995703,"201051344000582","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,547884.4,547884.4,876,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473995720,1007968.00
09/15/2016 23:15,2,0.000,ALERT,212.83,302.37,60.012,1473995703,"201051344000955","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,561836.8,561836.8,876,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995722,1007969.00
09/15/2016 23:15,2,0.000,ALERT,213.06,300.87,60.002,1473995703,"274151322000094","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,673827.0,673827.0,902,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995724,1007970.00
09/15/2016 23:15,2,0.000,ALERT,213.96,304.18,60.012,1473995703,"201051344000579","219011344069620",0.00,17.80,0,301.77,305.98,0.0,0.0,0.000,565913.8,565913.8,879,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995726,1007971.00
09/15/2016 23:15,2,0.000,ALERT,213.29,302.98,60.023,1473995703,"201051344000890","219011344069620",0.00,17.80,0,299.97,304.78,0.0,0.0,0.000,559090.7,559090.7,878,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995727,1007972.00
09/15/2016 23:15,2,0.000,ALERT,213.51,302.37,60.007,1473995703,"201051344000438","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,560546.0,560546.0,879,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995729,1007973.00
09/15/2016 23:15,2,0.000,ALERT,213.51,301.77,60.012,1473995703,"201051344000417","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,551609.3,551609.3,878,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995731,1007974.00
09/15/2016 23:15,2,0.000,ALERT,213.06,301.77,59.996,1473995703,"274151322000083","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,811558.5,811558.5,876,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473995733,1007975.00
09/15/2016 23:15,2,0.000,ALERT,213.51,301.77,60.018,1473995703,"274151322000076","219011344069620",0.00,18.30,0,298.17,303.28,0.0,0.0,0.000,866254.3,866254.3,882,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995734,1007976.00
09/15/2016 23:15,2,0.000,ALERT,213.96,304.48,60.012,1473995703,"201051344000868","219011344069620",0.00,17.50,0,301.77,306.28,0.0,0.0,0.000,550358.6,550358.6,881,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995736,1007977.00
09/15/2016 23:15,2,0.000,ALERT,213.06,302.68,60.012,1473995703,"274151322000095","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,857519.8,857519.8,881,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473995738,1007978.00
09/15/2016 23:15,2,0.000,ALERT,213.74,303.88,60.018,1473995703,"201051344000988","219011344069620",0.00,17.80,0,298.47,305.08,0.0,0.0,0.000,532566.6,532566.6,883,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995740,1007979.00
09/15/2016 23:15,2,0.000,ALERT,213.29,301.77,60.039,1473995703,"201051344001025","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,560716.1,560716.1,878,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473995742,1007980.00
09/15/2016 23:15,2,0.000,ALERT,213.96,303.88,60.012,1473995703,"201051344000458","219011344069620",0.00,18.30,0,301.17,305.98,0.0,0.0,0.000,557730.9,557730.9,886,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995744,1007981.00
09/15/2016 23:15,2,0.000,ALERT,214.41,303.88,60.012,1473995703,"201051344000853","219011344069620",0.00,17.50,0,301.17,305.68,0.0,0.0,0.000,557025.5,557025.5,889,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995746,1007982.00
09/15/2016 23:15,2,0.000,ALERT,213.74,302.68,60.023,1473995703,"201051344000685","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,559771.3,559771.3,881,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995748,1007983.00
09/15/2016 23:15,2,0.000,ALERT,213.29,301.77,60.028,1473995703,"201051344000917","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,556720.4,556720.4,879,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995749,1007984.00
09/15/2016 23:15,2,0.000,ALERT,213.51,302.37,60.023,1473995703,"201051344001145","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,561923.0,561923.0,879,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995751,1007985.00
09/15/2016 23:15,2,0.000,ALERT,213.29,301.47,60.018,1473995703,"201051344000651","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,555037.7,555037.7,875,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473995753,1007986.00
09/15/2016 23:15,2,0.000,ALERT,212.38,301.77,60.007,1473995703,"274151322000088","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,781077.1,781077.1,878,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995755,1007987.00
09/15/2016 23:15,2,0.000,ALERT,213.51,300.57,60.002,1473995703,"274151322000068","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,674273.2,674273.2,901,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995757,1007988.00
09/15/2016 23:15,2,0.000,ALERT,212.83,301.77,60.018,1473995703,"201051344001135","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,551175.6,551175.6,876,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473995758,1007989.00
09/15/2016 23:15,2,0.000,ALERT,213.74,304.48,60.007,1473995703,"201051344000594","219011344069620",0.00,17.80,0,301.17,305.98,0.0,0.0,0.000,562122.2,562122.2,880,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995760,1007990.00
09/15/2016 23:15,2,0.000,ALERT,213.51,302.07,60.007,1473995703,"201051344001203","219011344069620",0.00,17.50,0,299.67,305.38,0.0,0.0,0.000,559394.7,559394.7,880,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995762,1007991.00
09/15/2016 23:15,2,0.000,ALERT,212.83,302.07,59.996,1473995703,"274151322000054","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,797139.6,797139.6,874,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995764,1007992.00
09/15/2016 23:15,2,0.000,ALERT,214.19,303.58,60.002,1473995703,"201051344000867","219011344069620",0.00,18.00,0,300.27,305.68,0.0,0.0,0.000,549426.0,549426.0,883,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995766,1007993.00
09/15/2016 23:15,2,0.000,ALERT,213.29,302.07,60.002,1473995703,"201051344001093","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,556100.1,556100.1,881,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473995768,1007994.00
09/15/2016 23:15,2,0.000,ALERT,213.96,303.88,60.002,1473995703,"201051344000900","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,566250.4,566250.4,883,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473995769,1007995.00
09/15/2016 23:15,2,0.000,ALERT,214.19,303.58,60.002,1473995703,"201051344000648","219011344069620",0.00,17.30,0,300.57,305.38,0.0,0.0,0.000,554963.2,554963.2,879,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473995771,1007996.00
09/15/2016 23:15,2,0.000,ALERT,214.19,304.48,60.007,1473995703,"201051344000569","219011344069620",0.00,17.80,0,301.47,306.28,0.0,0.0,0.000,566215.6,566215.6,884,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995773,1007997.00
09/15/2016 23:15,2,0.000,ALERT,213.96,304.18,59.996,1473995703,"201051344000983","219011344069620",0.00,17.80,0,301.47,305.98,0.0,0.0,0.000,558698.8,558698.8,888,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995775,1007998.00
09/15/2016 23:15,2,0.000,ALERT,214.19,303.58,60.007,1473995703,"201051344001158","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,550370.8,550370.8,881,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995777,1007999.00
09/15/2016 23:15,2,0.000,ALERT,214.64,304.48,59.996,1473995703,"201051344000576","219011344069620",0.00,17.30,0,300.87,305.38,0.0,0.0,0.000,557936.6,557936.6,886,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473995778,1008000.00
09/15/2016 23:15,2,0.000,ALERT,213.06,301.17,59.991,1473995703,"274151322000087","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,769242.4,769242.4,885,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473995780,1008001.00
09/15/2016 23:30,2,0.000,ALERT,213.96,302.98,59.996,1473996603,"201051344000645","219011344069620",0.00,18.00,0,301.47,305.38,0.0,0.0,0.000,557415.5,557415.5,885,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996605,1008002.00
09/15/2016 23:30,2,0.000,ALERT,212.61,300.87,59.991,1473996603,"274151322000085","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,796816.4,796816.4,880,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473996607,1008003.00
09/15/2016 23:30,2,0.000,ALERT,213.96,302.68,59.996,1473996603,"201051344000633","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,548987.4,548987.4,884,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996608,1008004.00
09/15/2016 23:30,2,0.000,ALERT,213.29,302.68,60.002,1473996603,"201051344000469","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,551576.2,551576.2,891,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996610,1008005.00
09/15/2016 23:30,2,0.000,ALERT,212.61,300.87,60.007,1473996603,"201051344000646","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,552116.4,552116.4,880,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996612,1008006.00
09/15/2016 23:30,2,0.000,ALERT,212.38,302.07,59.991,1473996603,"274151322000052","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,819003.9,819003.9,879,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996614,1008007.00
09/15/2016 23:30,2,0.000,ALERT,213.29,301.17,60.007,1473996603,"201051344000585","219011344069620",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,562047.3,562047.3,884,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996615,1008008.00
09/15/2016 23:30,2,0.000,ALERT,213.06,301.47,59.991,1473996603,"201051344001230","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,555119.3,555119.3,881,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996617,1008009.00
09/15/2016 23:30,2,0.000,ALERT,213.51,301.77,59.996,1473996603,"201051344000582","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,547884.4,547884.4,878,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996619,1008010.00
09/15/2016 23:30,2,0.000,ALERT,212.61,301.17,59.996,1473996603,"201051344000955","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,561836.8,561836.8,878,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996621,1008011.00
09/15/2016 23:30,2,0.000,ALERT,212.38,300.87,59.991,1473996603,"274151322000094","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,673827.0,673827.0,904,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996623,1008012.00
09/15/2016 23:30,2,0.000,ALERT,213.29,303.58,60.007,1473996603,"201051344000579","219011344069620",0.00,18.00,0,302.07,305.98,0.0,0.0,0.000,565913.8,565913.8,881,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996624,1008013.00
09/15/2016 23:30,2,0.000,ALERT,213.06,302.07,59.981,1473996603,"201051344000890","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,559090.7,559090.7,880,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996626,1008014.00
09/15/2016 23:30,2,0.000,ALERT,213.29,301.47,60.012,1473996603,"201051344000438","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,560546.0,560546.0,881,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996628,1008015.00
09/15/2016 23:30,2,0.000,ALERT,213.29,300.87,60.023,1473996603,"201051344000417","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,551609.3,551609.3,880,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996630,1008016.00
09/15/2016 23:30,2,0.000,ALERT,212.61,302.07,59.991,1473996603,"274151322000083","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,811558.5,811558.5,878,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996631,1008017.00
09/15/2016 23:30,2,0.000,ALERT,213.06,301.77,59.986,1473996603,"274151322000076","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,866254.3,866254.3,884,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996633,1008018.00
09/15/2016 23:30,2,0.000,ALERT,213.51,303.88,59.996,1473996603,"201051344000868","219011344069620",0.00,17.80,0,302.07,306.28,0.0,0.0,0.000,550358.6,550358.6,883,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473996635,1008019.00
09/15/2016 23:30,2,0.000,ALERT,212.61,303.28,60.002,1473996603,"274151322000095","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,857519.8,857519.8,883,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996637,1008020.00
09/15/2016 23:30,2,0.000,ALERT,213.29,302.98,59.996,1473996603,"201051344000988","219011344069620",0.00,17.80,0,299.07,305.38,0.0,0.0,0.000,532566.6,532566.6,885,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996639,1008021.00
09/15/2016 23:30,2,0.000,ALERT,213.06,300.87,59.996,1473996603,"201051344001025","219011344069620",0.00,17.30,0,299.07,304.48,0.0,0.0,0.000,560716.1,560716.1,880,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996641,1008022.00
09/15/2016 23:30,2,0.000,ALERT,213.29,303.28,59.996,1473996603,"201051344000458","219011344069620",0.00,18.30,0,301.77,306.28,0.0,0.0,0.000,557730.9,557730.9,888,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996642,1008023.00
09/15/2016 23:30,2,0.000,ALERT,213.96,303.28,59.996,1473996603,"201051344000853","219011344069620",0.00,17.50,0,301.47,305.68,0.0,0.0,0.000,557025.5,557025.5,891,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473996644,1008024.00
09/15/2016 23:30,2,0.000,ALERT,213.51,301.77,59.996,1473996603,"201051344000685","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,559771.3,559771.3,883,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996646,1008025.00
09/15/2016 23:30,2,0.000,ALERT,213.29,301.17,60.002,1473996603,"201051344000917","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,556720.4,556720.4,881,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996648,1008026.00
09/15/2016 23:30,2,0.000,ALERT,213.51,302.07,59.959,1473996603,"201051344001145","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,561923.0,561923.0,881,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996650,1008027.00
09/15/2016 23:30,2,0.000,ALERT,213.29,300.87,60.039,1473996603,"201051344000651","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,555037.7,555037.7,877,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996651,1008028.00
09/15/2016 23:30,2,0.000,ALERT,212.16,301.47,59.991,1473996603,"274151322000088","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,781077.1,781077.1,880,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996653,1008029.00
09/15/2016 23:30,2,0.000,ALERT,213.29,301.17,59.986,1473996603,"274151322000068","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,674273.2,674273.2,903,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996655,1008030.00
09/15/2016 23:30,2,0.000,ALERT,213.06,301.47,59.986,1473996603,"201051344001135","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,551175.6,551175.6,878,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996657,1008031.00
09/15/2016 23:30,2,0.000,ALERT,213.51,304.48,60.023,1473996603,"201051344000594","219011344069620",0.00,17.80,0,301.47,305.98,0.0,0.0,0.000,562122.2,562122.2,882,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996659,1008032.00
09/15/2016 23:30,2,0.000,ALERT,213.29,301.17,59.959,1473996603,"201051344001203","219011344069620",0.00,17.80,0,299.37,305.38,0.0,0.0,0.000,559394.7,559394.7,882,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473996661,1008033.00
09/15/2016 23:30,2,0.000,ALERT,212.61,301.77,59.944,1473996603,"274151322000054","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,797139.6,797139.6,876,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996662,1008034.00
09/15/2016 23:30,2,0.000,ALERT,213.74,302.98,59.986,1473996603,"201051344000867","219011344069620",0.00,18.00,0,301.17,305.98,0.0,0.0,0.000,549426.0,549426.0,885,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996664,1008035.00
09/15/2016 23:30,2,0.000,ALERT,213.51,301.77,59.996,1473996603,"201051344001093","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,556100.1,556100.1,883,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473996666,1008036.00
09/15/2016 23:30,2,0.000,ALERT,213.51,303.28,59.986,1473996603,"201051344000900","219011344069620",0.00,17.80,0,301.17,305.68,0.0,0.0,0.000,566250.4,566250.4,885,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996668,1008037.00
09/15/2016 23:30,2,0.000,ALERT,213.74,302.68,59.991,1473996603,"201051344000648","219011344069620",0.00,17.30,0,300.87,305.68,0.0,0.0,0.000,554963.2,554963.2,881,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473996669,1008038.00
09/15/2016 23:30,2,0.000,ALERT,213.74,304.18,59.991,1473996603,"201051344000569","219011344069620",0.00,17.80,0,302.07,306.28,0.0,0.0,0.000,566215.6,566215.6,886,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996671,1008039.00
09/15/2016 23:30,2,0.000,ALERT,213.51,303.88,59.986,1473996603,"201051344000983","219011344069620",0.00,17.80,0,301.77,306.28,0.0,0.0,0.000,558698.8,558698.8,890,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996673,1008040.00
09/15/2016 23:30,2,0.000,ALERT,213.51,303.28,59.991,1473996603,"201051344001158","219011344069620",0.00,17.50,0,300.87,305.38,0.0,0.0,0.000,550370.8,550370.8,883,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996675,1008041.00
09/15/2016 23:30,2,0.000,ALERT,214.19,304.18,60.012,1473996603,"201051344000576","219011344069620",0.00,17.50,0,301.47,305.98,0.0,0.0,0.000,557936.6,557936.6,888,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996677,1008042.00
09/15/2016 23:30,2,0.000,ALERT,212.83,300.87,59.965,1473996603,"274151322000087","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,769242.4,769242.4,887,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473996679,1008043.00
09/15/2016 23:45,2,0.000,ALERT,214.19,303.58,60.007,1473997503,"201051344000645","219011344069620",0.00,18.00,0,300.87,307.18,0.0,0.0,0.000,557415.5,557415.5,887,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997505,1008044.00
09/15/2016 23:45,2,0.000,ALERT,212.83,301.17,60.002,1473997503,"274151322000085","219011344069620",0.00,18.30,0,299.67,305.38,0.0,0.0,0.000,796816.4,796816.4,882,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997507,1008045.00
09/15/2016 23:45,2,0.000,ALERT,214.19,303.28,60.007,1473997503,"201051344000633","219011344069620",0.00,17.50,0,299.07,306.58,0.0,0.0,0.000,548987.4,548987.4,886,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997509,1008046.00
09/15/2016 23:45,2,0.000,ALERT,213.74,303.58,60.039,1473997503,"201051344000469","219011344069620",0.00,17.50,0,299.97,307.18,0.0,0.0,0.000,551576.2,551576.2,893,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997511,1008047.00
09/15/2016 23:45,2,0.000,ALERT,213.06,301.47,59.996,1473997503,"201051344000646","219011344069620",0.00,17.80,0,298.47,305.08,0.0,0.0,0.000,552116.4,552116.4,882,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997512,1008048.00
09/15/2016 23:45,2,0.000,ALERT,212.61,301.77,59.996,1473997503,"274151322000052","219011344069620",0.00,18.70,0,299.67,305.68,0.0,0.0,0.000,819003.9,819003.9,881,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997514,1008049.00
09/15/2016 23:45,2,0.000,ALERT,213.29,301.77,59.996,1473997503,"201051344000585","219011344069620",0.00,18.00,0,298.77,305.38,0.0,0.0,0.000,562047.3,562047.3,886,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997516,1008050.00
09/15/2016 23:45,2,0.000,ALERT,213.29,302.07,60.007,1473997503,"201051344001230","219011344069620",0.00,17.80,0,299.37,305.68,0.0,0.0,0.000,555119.3,555119.3,883,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473997518,1008051.00
09/15/2016 23:45,2,0.000,ALERT,213.51,302.07,60.007,1473997503,"201051344000582","219011344069620",0.00,17.80,0,299.67,305.98,0.0,0.0,0.000,547884.4,547884.4,880,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997520,1008052.00
09/15/2016 23:45,2,0.000,ALERT,212.61,301.17,59.996,1473997503,"201051344000955","219011344069620",0.00,18.00,0,298.77,305.38,0.0,0.0,0.000,561836.8,561836.8,880,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997522,1008053.00
09/15/2016 23:45,2,0.000,ALERT,212.38,300.27,59.996,1473997503,"274151322000094","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,673827.0,673827.0,906,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997523,1008054.00
09/15/2016 23:45,2,0.000,ALERT,213.51,304.18,59.975,1473997503,"201051344000579","219011344069620",0.00,18.30,0,301.47,308.09,0.0,0.0,0.000,565913.8,565913.8,883,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997525,1008055.00
09/15/2016 23:45,2,0.000,ALERT,212.83,301.77,59.996,1473997503,"201051344000890","219011344069620",0.00,17.80,0,299.37,306.28,0.0,0.0,0.000,559090.7,559090.7,882,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473997527,1008056.00
09/15/2016 23:45,2,0.000,ALERT,213.06,301.17,60.012,1473997503,"201051344000438","219011344069620",0.00,17.50,0,299.37,305.68,0.0,0.0,0.000,560546.0,560546.0,883,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473997529,1008057.00
09/15/2016 23:45,2,0.000,ALERT,213.06,300.27,60.007,1473997503,"201051344000417","219011344069620",0.00,17.80,0,298.47,304.78,0.0,0.0,0.000,551609.3,551609.3,882,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997531,1008058.00
09/15/2016 23:45,2,0.000,ALERT,212.61,301.17,59.991,1473997503,"274151322000083","219011344069620",0.00,18.00,0,300.27,305.68,0.0,0.0,0.000,811558.5,811558.5,880,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997532,1008059.00
09/15/2016 23:45,2,0.000,ALERT,213.06,300.57,60.007,1473997503,"274151322000076","219011344069620",0.00,18.30,0,299.97,305.68,0.0,0.0,0.000,866254.3,866254.3,886,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997534,1008060.00
09/15/2016 23:45,2,0.000,ALERT,213.29,303.88,59.996,1473997503,"201051344000868","219011344069620",0.00,17.80,0,302.07,308.09,0.0,0.0,0.000,550358.6,550358.6,885,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473997536,1008061.00
09/15/2016 23:45,2,0.000,ALERT,212.61,301.77,59.991,1473997503,"274151322000095","219011344069620",0.00,17.80,0,301.17,306.28,0.0,0.0,0.000,857519.8,857519.8,885,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473997538,1008062.00
09/15/2016 23:45,2,0.000,ALERT,213.29,302.98,59.986,1473997503,"201051344000988","219011344069620",0.00,18.00,0,298.77,306.88,0.0,0.0,0.000,532566.6,532566.6,887,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473997540,1008063.00
09/15/2016 23:45,2,0.000,ALERT,212.61,300.27,59.991,1473997503,"201051344001025","219011344069620",0.00,17.50,0,298.77,305.98,0.0,0.0,0.000,560716.1,560716.1,882,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997541,1008064.00
09/15/2016 23:45,2,0.000,ALERT,213.29,303.28,59.991,1473997503,"201051344000458","219011344069620",0.00,18.70,0,301.47,308.09,0.0,0.0,0.000,557730.9,557730.9,890,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997543,1008065.00
09/15/2016 23:45,2,0.000,ALERT,214.19,303.58,59.986,1473997503,"201051344000853","219011344069620",0.00,17.80,0,301.47,307.48,0.0,0.0,0.000,557025.5,557025.5,893,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997545,1008066.00
09/15/2016 23:45,2,0.000,ALERT,213.29,301.47,59.981,1473997503,"201051344000685","219011344069620",0.00,17.80,0,299.37,305.38,0.0,0.0,0.000,559771.3,559771.3,885,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997547,1008067.00
09/15/2016 23:45,2,0.000,ALERT,213.29,300.87,59.986,1473997503,"201051344000917","219011344069620",0.00,18.70,0,298.47,304.78,0.0,0.0,0.000,556720.4,556720.4,883,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997549,1008068.00
09/15/2016 23:45,2,0.000,ALERT,213.29,301.47,59.975,1473997503,"201051344001145","219011344069620",0.00,17.80,0,299.67,306.28,0.0,0.0,0.000,561923.0,561923.0,883,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473997551,1008069.00
09/15/2016 23:45,2,0.000,ALERT,213.29,300.57,59.975,1473997503,"201051344000651","219011344069620",0.00,17.50,0,299.07,305.08,0.0,0.0,0.000,555037.7,555037.7,879,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997553,1008070.00
09/15/2016 23:45,2,0.000,ALERT,212.38,301.47,59.981,1473997503,"274151322000088","219011344069620",0.00,18.70,0,299.97,305.08,0.0,0.0,0.000,781077.1,781077.1,882,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997554,1008071.00
09/15/2016 23:45,2,0.000,ALERT,213.29,300.57,59.970,1473997503,"274151322000068","219011344069620",0.00,19.00,0,299.37,304.48,0.0,0.0,0.000,674273.2,674273.2,905,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473997556,1008072.00
09/15/2016 23:45,2,0.000,ALERT,212.83,301.17,59.986,1473997503,"201051344001135","219011344069620",0.00,17.80,0,299.67,305.98,0.0,0.0,0.000,551175.6,551175.6,880,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997558,1008073.00
09/15/2016 23:45,2,0.000,ALERT,213.29,304.48,59.981,1473997503,"201051344000594","219011344069620",0.00,18.00,0,301.47,308.09,0.0,0.0,0.000,562122.2,562122.2,884,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997560,1008074.00
09/15/2016 23:45,2,0.000,ALERT,213.29,300.87,59.991,1473997503,"201051344001203","219011344069620",0.00,17.80,0,299.97,307.18,0.0,0.0,0.000,559394.7,559394.7,884,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473997561,1008075.00
09/15/2016 23:45,2,0.000,ALERT,212.61,302.07,59.991,1473997503,"274151322000054","219011344069620",0.00,19.00,0,299.97,305.98,0.0,0.0,0.000,797139.6,797139.6,878,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997563,1008076.00
09/15/2016 23:45,2,0.000,ALERT,213.74,303.28,59.986,1473997503,"201051344000867","219011344069620",0.00,18.30,0,301.17,307.78,0.0,0.0,0.000,549426.0,549426.0,887,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473997565,1008077.00
09/15/2016 23:45,2,0.000,ALERT,213.06,301.47,59.981,1473997503,"201051344001093","219011344069620",0.00,18.70,0,299.67,305.38,0.0,0.0,0.000,556100.1,556100.1,885,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473997567,1008078.00
09/15/2016 23:45,2,0.000,ALERT,213.29,303.58,59.986,1473997503,"201051344000900","219011344069620",0.00,17.80,0,301.47,307.48,0.0,0.0,0.000,566250.4,566250.4,887,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997569,1008079.00
09/15/2016 23:45,2,0.000,ALERT,213.74,302.98,59.944,1473997503,"201051344000648","219011344069620",0.00,17.50,0,300.87,307.48,0.0,0.0,0.000,554963.2,554963.2,883,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997571,1008080.00
09/15/2016 23:45,2,0.000,ALERT,213.51,304.18,59.986,1473997503,"201051344000569","219011344069620",0.00,18.00,0,302.37,308.39,0.0,0.0,0.000,566215.6,566215.6,888,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997572,1008081.00
09/15/2016 23:45,2,0.000,ALERT,213.51,303.88,59.996,1473997503,"201051344000983","219011344069620",0.00,18.00,0,301.77,307.78,0.0,0.0,0.000,558698.8,558698.8,892,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997574,1008082.00
09/15/2016 23:45,2,0.000,ALERT,213.51,303.28,59.944,1473997503,"201051344001158","219011344069620",0.00,17.50,0,301.17,306.88,0.0,0.0,0.000,550370.8,550370.8,885,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1473997576,1008083.00
09/15/2016 23:45,2,0.000,ALERT,213.96,303.88,59.996,1473997503,"201051344000576","219011344069620",0.00,17.80,0,301.77,307.78,0.0,0.0,0.000,557936.6,557936.6,890,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473997578,1008084.00
09/15/2016 23:45,2,0.000,ALERT,212.83,300.57,59.996,1473997503,"274151322000087","219011344069620",0.00,19.00,0,299.67,305.08,0.0,0.0,0.000,769242.4,769242.4,889,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1473997580,1008085.00
